DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/09/2018 00:00:00,11.31,11.3,1,-2.7
 03/09/2018 00:15:00,11.31,11.3,1,-2.7
 03/09/2018 00:30:00,11.31,11.3,1,-2.7
 03/09/2018 00:45:00,11.31,11.3,1,-2.7
 03/09/2018 01:00:00,11.31,11.3,1,-2.7
 03/09/2018 01:15:00,11.31,11.3,1,-2.7
 03/09/2018 01:30:00,11.31,11.3,1,-2.7
 03/09/2018 01:45:00,11.31,11.3,1,-2.7
 03/09/2018 02:00:00,11.31,11.3,1,-2.7
 03/09/2018 02:15:00,11.31,11.3,1,-2.7
 03/09/2018 02:30:00,11.31,11.3,1,-2.7
 03/09/2018 02:45:00,11.31,11.3,1,-2.7
 03/09/2018 03:00:00,11.31,11.3,1,-2.7
 03/09/2018 03:15:00,11.31,11.3,1,-2.7
 03/09/2018 03:30:00,11.31,11.3,1,-2.7
 03/09/2018 03:45:00,11.31,11.3,1,-2.7
 03/09/2018 04:00:00,11.31,11.3,1,-2.7
 03/09/2018 04:15:00,11.31,11.3,1,-2.7
 03/09/2018 04:30:00,11.31,11.3,1,-2.7
 03/09/2018 04:45:00,11.31,11.3,1,-2.7
 03/09/2018 05:00:00,11.31,11.3,1,-2.7
 03/09/2018 05:15:00,11.31,11.3,1,-2.7
 03/09/2018 05:30:00,11.31,11.3,1,-2.7
 03/09/2018 05:45:00,11.31,11.3,1,-2.7
 03/09/2018 06:00:00,11.31,11.3,1,-2.7
 03/09/2018 06:15:00,11.31,11.3,1,-2.7
 03/09/2018 06:30:00,11.31,11.3,1,-2.7
 03/09/2018 06:45:00,11.31,11.3,1,-2.7
 03/09/2018 07:00:00,11.31,11.3,1,-2.7
 03/09/2018 07:15:00,11.31,11.3,1,-2.7
 03/09/2018 07:30:00,11.31,11.3,1,-2.7
 03/09/2018 07:45:00,11.31,11.3,1,-2.7
 03/09/2018 08:00:00,11.31,11.3,1,-2.7
 03/09/2018 08:15:00,11.31,11.3,1,-2.7
 03/09/2018 08:30:00,11.31,11.3,1,-2.7
 03/09/2018 08:45:00,11.31,11.3,1,-2.7
 03/09/2018 09:00:00,11.34,11.3,1,-2.74
 03/09/2018 09:15:00,11.32,11.3,1,-2.8
 03/09/2018 09:30:00,11.34,11.3,1,-2.64
 03/09/2018 09:45:00,11.38,11.3,1,-2.71
 03/09/2018 10:00:00,11.38,11.3,1,-2.6
 03/09/2018 10:15:00,11.33,11.3,1,-2.53
 03/09/2018 10:30:00,11.32,11.3,1,-2.44
 03/09/2018 10:45:00,11.33,11.3,1,-2.3
 03/09/2018 11:00:00,11.34,11.3,1,-2.46
 03/09/2018 11:15:00,11.35,11.3,1,-2.41
 03/09/2018 11:30:00,11.28,11.3,1,-3.24
 03/09/2018 11:45:00,11.21,11.3,1,-3.8
 03/09/2018 12:00:00,11.23,11.3,1,-3.53
 03/09/2018 12:15:00,11.28,11.3,1,-2.62
 03/09/2018 12:30:00,11.3,11.3,1,-2.31
 03/09/2018 12:45:00,11.28,11.3,1,-2.43
 03/09/2018 13:00:00,11.31,11.3,1,-2.45
 03/09/2018 13:15:00,11.33,11.3,1,-2.51
 03/09/2018 13:30:00,11.23,11.3,1,-3.63
 03/09/2018 13:45:00,11.22,11.3,1,-3.74
 03/09/2018 14:00:00,11.24,11.3,1,-3.04
 03/09/2018 14:15:00,11.28,11.3,1,-2.61
 03/09/2018 14:30:00,11.32,11.3,1,-2.6
 03/09/2018 14:45:00,11.31,11.3,1,-2.7
 03/09/2018 15:00:00,11.25,11.3,1,-3.49
 03/09/2018 15:15:00,11.24,11.3,1,-3.87
 03/09/2018 15:30:00,11.27,11.3,1,-3.55
 03/09/2018 15:45:00,11.36,11.3,1,-2.61
 03/09/2018 16:00:00,11.33,11.3,1,-2.79
 03/09/2018 16:15:00,11.37,11.3,1,-2.84
 03/09/2018 16:30:00,11.36,11.3,1,-3.01
 03/09/2018 16:45:00,11.26,11.3,1,-3.79
 03/09/2018 17:00:00,11.24,11.3,1,-4.55
 03/09/2018 17:15:00,11.37,11.3,1,-3.59
 03/09/2018 17:30:00,11.33,11.3,1,-3.58
 03/09/2018 17:45:00,11.31,11.3,1,-3.79
 03/09/2018 18:00:00,11.31,11.3,1,-3.69
 03/09/2018 18:15:00,11.31,11.3,1,-3.76
 03/09/2018 18:30:00,11.3,11.3,1,-3.88
 03/09/2018 18:45:00,11.19,11.3,1,-4.89
 03/09/2018 19:00:00,11.25,11.3,1,-4.02
 03/09/2018 19:15:00,11.28,11.3,1,-3.63
 03/09/2018 19:30:00,11.27,11.3,1,-3.61
 03/09/2018 19:45:00,11.25,11.3,1,-3.73
 03/09/2018 20:00:00,11.22,11.3,1,-3.84
 03/09/2018 20:15:00,11.21,11.3,1,-3.79
 03/09/2018 20:30:00,11.22,11.3,1,-3.82
 03/09/2018 20:45:00,11.25,11.3,1,-3.66
 03/09/2018 21:00:00,11.2,11.3,1,-4.45
 03/09/2018 21:15:00,11.22,11.3,1,-4.68
 03/09/2018 21:30:00,11.35,11.3,1,-3.63
 03/09/2018 21:45:00,11.39,11.3,1,-3.41
 03/09/2018 22:00:00,11.41,11.3,1,-3.31
 03/09/2018 22:15:00,11.39,11.3,1,-3.22
 03/09/2018 22:30:00,11.41,11.3,1,-3.08
 03/09/2018 22:45:00,11.36,11.3,1,-3.03
 03/09/2018 23:00:00,11.24,11.3,1,-3.67
 03/09/2018 23:15:00,11.2,11.3,1,-3.97
 03/09/2018 23:30:00,11.25,11.3,1,-2.77
 03/09/2018 23:45:00,11.29,11.3,1,-2.69
 04/09/2018 00:00:00,11.29,11.3,1,-2.49
 04/09/2018 00:15:00,11.29,11.3,1,-2.56
 04/09/2018 00:30:00,11.32,11.3,1,-2.4
 04/09/2018 00:45:00,11.34,11.3,1,-2.4
 04/09/2018 01:00:00,11.35,11.3,1,-2.34
 04/09/2018 01:15:00,11.31,11.3,1,-2.49
 04/09/2018 01:30:00,11.25,11.3,1,-3.4
 04/09/2018 01:45:00,11.25,11.3,1,-3.59
 04/09/2018 02:00:00,11.25,11.3,1,-3.45
 04/09/2018 02:15:00,11.24,11.3,1,-2.4
 04/09/2018 02:30:00,11.24,11.3,1,-2.37
 04/09/2018 02:45:00,11.27,11.3,1,-2.29
 04/09/2018 03:00:00,11.25,11.3,1,-2.33
 04/09/2018 03:15:00,11.27,11.3,1,-2.28
 04/09/2018 03:30:00,11.24,11.3,1,-2.25
 04/09/2018 03:45:00,11.25,11.3,1,-2.36
 04/09/2018 04:00:00,11.25,11.3,1,-2.26
 04/09/2018 04:15:00,11.23,11.3,1,-2.4
 04/09/2018 04:30:00,11.24,11.3,1,-2.35
 04/09/2018 04:45:00,11.16,11.3,1,-3.32
 04/09/2018 05:00:00,11.26,11.3,1,-3.56
 04/09/2018 05:15:00,11.25,11.3,1,-3.66
 04/09/2018 05:30:00,11.32,11.3,1,-2.66
 04/09/2018 05:45:00,11.33,11.3,1,-2.54
 04/09/2018 06:00:00,11.3,11.3,1,-2.54
 04/09/2018 06:15:00,11.32,11.3,1,-2.63
 04/09/2018 06:30:00,11.26,11.3,1,-2.76
 04/09/2018 06:45:00,11.26,11.3,1,-2.81
 04/09/2018 07:00:00,11.26,11.3,1,-2.99
 04/09/2018 07:15:00,11.22,11.3,1,-3.03
 04/09/2018 07:30:00,11.27,11.3,1,-3.2
 04/09/2018 07:45:00,11.26,11.3,1,-3.17
 04/09/2018 08:00:00,11.24,11.3,1,-3.29
 04/09/2018 08:15:00,11.33,11.3,1,-3.25
 04/09/2018 08:30:00,11.31,11.3,1,-3.17
 04/09/2018 08:45:00,11.28,11.3,1,-3.21
 04/09/2018 09:00:00,11.21,11.3,1,-4.06
 04/09/2018 09:15:00,11.19,11.3,1,-4.24
 04/09/2018 09:30:00,11.18,11.3,1,-4.36
 04/09/2018 09:45:00,11.19,11.3,1,-4.4
 04/09/2018 10:00:00,11.22,11.3,1,-4.25
 04/09/2018 10:15:00,11.24,11.3,1,-4.27
 04/09/2018 10:30:00,11.24,11.3,1,-4.19
 04/09/2018 10:45:00,11.25,11.3,1,-4.03
 04/09/2018 11:00:00,11.34,11.3,1,-3.01
 04/09/2018 11:15:00,11.3,11.3,1,-3.12
 04/09/2018 11:30:00,11.32,11.3,1,-3.09
 04/09/2018 11:45:00,11.31,11.3,1,-3.17
 04/09/2018 12:00:00,11.31,11.3,1,-3.14
 04/09/2018 12:15:00,11.31,11.3,1,-3.23
 04/09/2018 12:30:00,11.33,11.3,1,-3.27
 04/09/2018 12:45:00,11.35,11.3,1,-3.25
 04/09/2018 13:00:00,11.36,11.3,1,-3.19
 04/09/2018 13:15:00,11.37,11.3,1,-3.09
 04/09/2018 13:30:00,11.37,11.3,1,-3.24
 04/09/2018 13:45:00,11.39,11.3,1,-3.06
 04/09/2018 14:00:00,11.39,11.3,1,-3.17
 04/09/2018 14:15:00,11.4,11.3,1,-3.02
 04/09/2018 14:30:00,11.29,11.3,1,-2.97
 04/09/2018 14:45:00,11.22,11.3,1,-2.98
 04/09/2018 15:00:00,11.24,11.3,1,-4.1
 04/09/2018 15:15:00,11.26,11.3,1,-4.11
 04/09/2018 15:30:00,11.35,11.3,1,-2.89
 04/09/2018 15:45:00,11.33,11.3,1,-2.92
 04/09/2018 16:00:00,11.4,11.3,1,-2.98
 04/09/2018 16:15:00,11.31,11.3,1,-3.13
 04/09/2018 16:30:00,11.31,11.3,1,-3.04
 04/09/2018 16:45:00,11.3,11.3,1,-3.19
 04/09/2018 17:00:00,11.27,11.3,1,-3.29
 04/09/2018 17:15:00,11.27,11.3,1,-3.44
 04/09/2018 17:30:00,11.25,11.3,1,-3.86
 04/09/2018 17:45:00,11.25,11.3,1,-3.99
 04/09/2018 18:00:00,11.24,11.3,1,-3.91
 04/09/2018 18:15:00,11.26,11.3,1,-3.89
 04/09/2018 18:30:00,11.25,11.3,1,-3.94
 04/09/2018 18:45:00,11.24,11.3,1,-3.87
 04/09/2018 19:00:00,11.24,11.3,1,-3.86
 04/09/2018 19:15:00,11.23,11.3,1,-3.83
 04/09/2018 19:30:00,11.23,11.3,1,-3.94
 04/09/2018 19:45:00,11.22,11.3,1,-3.94
 04/09/2018 20:00:00,11.23,11.3,1,-3.8
 04/09/2018 20:15:00,11.17,11.3,1,-4.11
 04/09/2018 20:30:00,11.22,11.3,1,-3.87
 04/09/2018 20:45:00,11.25,11.3,1,-3.83
 04/09/2018 21:00:00,11.31,11.3,1,-3.67
 04/09/2018 21:15:00,11.3,11.3,1,-3.79
 04/09/2018 21:30:00,11.33,11.3,1,-3.72
 04/09/2018 21:45:00,11.37,11.3,1,-3.46
 04/09/2018 22:00:00,11.38,11.3,1,-3.33
 04/09/2018 22:15:00,11.37,11.3,1,-3.12
 04/09/2018 22:30:00,11.29,11.3,1,-3.14
 04/09/2018 22:45:00,11.31,11.3,1,-2.93
 04/09/2018 23:00:00,11.22,11.3,1,-2.82
 04/09/2018 23:15:00,11.27,11.3,1,-2.68
 04/09/2018 23:30:00,11.27,11.3,1,-2.72
 04/09/2018 23:45:00,11.31,11.3,1,-2.55
 05/09/2018 00:00:00,11.32,11.3,1,-2.41
 05/09/2018 00:15:00,11.28,11.3,1,-2.48
 05/09/2018 00:30:00,11.27,11.3,1,-2.29
 05/09/2018 00:45:00,11.25,11.3,1,-2.41
 05/09/2018 01:00:00,11.27,11.3,1,-2.27
 05/09/2018 01:15:00,11.24,11.3,1,-2.43
 05/09/2018 01:30:00,11.28,11.3,1,-2.44
 05/09/2018 01:45:00,11.27,11.3,1,-2.36
 05/09/2018 02:00:00,11.29,11.3,1,-2.34
 05/09/2018 02:15:00,11.26,11.3,1,-2.42
 05/09/2018 02:30:00,11.3,11.3,1,-2.34
 05/09/2018 02:45:00,11.31,11.3,1,-2.3
 05/09/2018 03:00:00,11.26,11.3,1,-2.31
 05/09/2018 03:15:00,11.25,11.3,1,-2.25
 05/09/2018 03:30:00,11.25,11.3,1,-2.31
 05/09/2018 03:45:00,11.27,11.3,1,-2.25
 05/09/2018 04:00:00,11.27,11.3,1,-2.28
 05/09/2018 04:15:00,11.27,11.3,1,-2.28
 05/09/2018 04:30:00,11.27,11.3,1,-2.32
 05/09/2018 04:45:00,11.24,11.3,1,-2.36
 05/09/2018 05:00:00,11.28,11.3,1,-2.32
 05/09/2018 05:15:00,11.31,11.3,1,-2.44
 05/09/2018 05:30:00,11.24,11.3,1,-2.43
 05/09/2018 05:45:00,11.18,11.3,1,-2.54
 05/09/2018 06:00:00,11.18,11.3,1,-2.56
 05/09/2018 06:15:00,11.15,11.3,1,-3.09
 05/09/2018 06:30:00,11.25,11.3,1,-3.87
 05/09/2018 06:45:00,11.21,11.3,1,-3.97
 05/09/2018 07:00:00,11.2,11.3,1,-4.16
 05/09/2018 07:15:00,11.16,11.3,1,-4.21
 05/09/2018 07:30:00,11.2,11.3,1,-3.86
 05/09/2018 07:45:00,11.21,11.3,1,-3.88
 05/09/2018 08:00:00,11.21,11.3,1,-4.34
 05/09/2018 08:15:00,11.21,11.3,1,-4.17
 05/09/2018 08:30:00,11.28,11.3,1,-3.11
 05/09/2018 08:45:00,11.25,11.3,1,-3.04
 05/09/2018 09:00:00,11.28,11.3,1,-2.83
 05/09/2018 09:15:00,11.28,11.3,1,-2.77
 05/09/2018 09:30:00,11.32,11.3,1,-2.53
 05/09/2018 09:45:00,11.32,11.3,1,-2.45
 05/09/2018 10:00:00,11.35,11.3,1,-2.27
 05/09/2018 10:15:00,11.32,11.3,1,-2.44
 05/09/2018 10:30:00,11.37,11.3,1,-2.31
 05/09/2018 10:45:00,11.35,11.3,1,-2.35
 05/09/2018 11:00:00,11.33,11.3,1,-2.37
 05/09/2018 11:15:00,11.26,11.3,1,-3.44
 05/09/2018 11:30:00,11.23,11.27,2,-3.49
 05/09/2018 11:45:00,11.27,11.2,2,-3.14
 05/09/2018 12:00:00,11.26,11.2,2,-3.37
 05/09/2018 12:15:00,11.26,11.2,2,-3.36
 05/09/2018 12:30:00,11.27,11.2,2,-3.4
 05/09/2018 12:45:00,11.3,11.2,2,-3.31
 05/09/2018 13:00:00,11.31,11.2,2,-3.25
 05/09/2018 13:15:00,11.29,11.2,2,-3.4
 05/09/2018 13:30:00,11.3,11.2,2,-3.28
 05/09/2018 13:45:00,11.28,11.2,2,-3.35
 05/09/2018 14:00:00,11.31,11.2,2,-3.19
 05/09/2018 14:15:00,11.29,11.2,2,-3.37
 05/09/2018 14:30:00,11.31,11.2,2,-3.18
 05/09/2018 14:45:00,11.29,11.2,2,-2.76
 05/09/2018 15:00:00,11.26,11.2,2,-1.97
 05/09/2018 15:15:00,11.29,11.2,2,-1.93
 05/09/2018 15:30:00,11.23,11.2,2,-2.9
 05/09/2018 15:45:00,11.19,11.26,2,-3.3
 05/09/2018 16:00:00,11.25,11.23,2,-3.57
 05/09/2018 16:15:00,11.31,11.2,2,-3.7
 05/09/2018 16:30:00,11.31,11.2,2,-3.56
 05/09/2018 16:45:00,11.23,11.2,2,-3.43
 05/09/2018 17:00:00,11.3,11.2,2,-2.78
 05/09/2018 17:15:00,11.33,11.2,2,-2.72
 05/09/2018 17:30:00,11.32,11.2,2,-2.81
 05/09/2018 17:45:00,11.32,11.2,2,-2.9
 05/09/2018 18:00:00,11.32,11.2,2,-2.85
 05/09/2018 18:15:00,11.31,11.2,2,-2.91
 05/09/2018 18:30:00,11.31,11.2,2,-2.9
 05/09/2018 18:45:00,11.3,11.2,2,-2.96
 05/09/2018 19:00:00,11.3,11.2,2,-3.04
 05/09/2018 19:15:00,11.3,11.2,2,-2.86
 05/09/2018 19:30:00,11.28,11.2,2,-2.69
 05/09/2018 19:45:00,11.27,11.2,2,-2.64
 05/09/2018 20:00:00,11.24,11.2,2,-2.84
 05/09/2018 20:15:00,11.16,11.13,2,-2.75
 05/09/2018 20:30:00,11.09,11.08,2,-2.81
 05/09/2018 20:45:00,11.13,11.08,2,-2.62
 05/09/2018 21:00:00,11.15,11.08,2,-2.6
 05/09/2018 21:15:00,11.18,11.13,2,-2.65
 05/09/2018 21:30:00,11.22,11.21,2,-2.51
 05/09/2018 21:45:00,11.07,11.12,2,-2.38
 05/09/2018 22:00:00,11.06,11.13,2,-2.2
 05/09/2018 22:15:00,11.07,11.09,2,-2.26
 05/09/2018 22:30:00,11.08,11.09,2,-2.14
 05/09/2018 22:45:00,11.07,11.09,2,-2.15
 05/09/2018 23:00:00,11.11,11.09,2,-1.98
 05/09/2018 23:15:00,11.06,11.09,2,-1.81
 05/09/2018 23:30:00,11.08,11.09,2,-1.77
 05/09/2018 23:45:00,11.08,11.09,2,-1.67
 06/09/2018 00:00:00,11.06,11.09,2,-1.79
 06/09/2018 00:15:00,11.06,11.09,2,-1.89
 06/09/2018 00:30:00,11.06,11.09,2,-2.0
 06/09/2018 00:45:00,11.09,11.09,2,-1.83
 06/09/2018 01:00:00,11.09,11.09,2,-1.91
 06/09/2018 01:15:00,11.07,11.09,2,-1.91
 06/09/2018 01:30:00,11.03,11.09,2,-2.13
 06/09/2018 01:45:00,11.02,11.09,2,-2.3
 06/09/2018 02:00:00,11.05,11.09,2,-2.24
 06/09/2018 02:15:00,11.05,11.09,2,-2.31
 06/09/2018 02:30:00,11.07,11.09,2,-2.25
 06/09/2018 02:45:00,11.08,11.17,2,-2.32
 06/09/2018 03:00:00,11.11,11.08,2,-2.19
 06/09/2018 03:15:00,11.07,11.08,2,-2.24
 06/09/2018 03:30:00,11.07,11.08,2,-2.19
 06/09/2018 03:45:00,11.08,11.08,2,-2.17
 06/09/2018 04:00:00,11.09,11.08,2,-2.17
 06/09/2018 04:15:00,11.09,11.08,2,-2.16
 06/09/2018 04:30:00,11.05,11.08,2,-2.3
 06/09/2018 04:45:00,11.05,11.08,2,-2.18
 06/09/2018 05:00:00,11.06,11.08,2,-2.1
 06/09/2018 05:15:00,11.04,11.08,2,-2.04
 06/09/2018 05:30:00,11.02,11.08,2,-2.18
 06/09/2018 05:45:00,10.97,11.08,2,-2.8
 06/09/2018 06:00:00,11.02,11.2,2,-3.41
 06/09/2018 06:15:00,11.08,11.21,2,-3.68
 06/09/2018 06:30:00,11.13,11.21,2,-3.68
 06/09/2018 06:45:00,11.11,11.21,2,-3.98
 06/09/2018 07:00:00,11.15,11.21,2,-3.79
 06/09/2018 07:15:00,11.1,11.21,2,-3.89
 06/09/2018 07:30:00,11.07,11.21,2,-3.94
 06/09/2018 07:45:00,11.05,11.21,2,-3.84
 06/09/2018 08:00:00,11.12,11.21,2,-3.74
 06/09/2018 08:15:00,11.18,11.21,2,-3.77
 06/09/2018 08:30:00,11.22,11.21,2,-4.02
 06/09/2018 08:45:00,11.25,11.21,2,-3.75
 06/09/2018 09:00:00,11.22,11.21,2,-3.96
 06/09/2018 09:15:00,11.2,11.21,2,-4.17
 06/09/2018 09:30:00,11.26,11.21,2,-3.18
 06/09/2018 09:45:00,11.28,11.21,2,-3.05
 06/09/2018 10:00:00,11.31,11.2,2,-2.49
 06/09/2018 10:15:00,11.06,11.08,2,-2.7
 06/09/2018 10:30:00,11.1,11.16,2,-3.15
 06/09/2018 10:45:00,11.21,11.09,2,-2.1
 06/09/2018 11:00:00,11.19,11.09,2,-2.43
 06/09/2018 11:15:00,11.12,11.2,2,-3.26
 06/09/2018 11:30:00,11.19,11.22,2,-2.66
 06/09/2018 11:45:00,11.21,11.29,2,-2.47
 06/09/2018 12:00:00,11.2,11.2,2,-2.5
 06/09/2018 12:15:00,11.21,11.17,2,-2.38
 06/09/2018 12:30:00,11.14,11.13,2,-2.37
 06/09/2018 12:45:00,11.09,11.22,2,-2.49
 06/09/2018 13:00:00,11.1,11.09,2,-2.41
 06/09/2018 13:15:00,11.12,11.18,2,-2.49
 06/09/2018 13:30:00,11.14,11.09,2,-2.26
 06/09/2018 13:45:00,11.11,11.09,2,-2.33
 06/09/2018 14:00:00,11.14,11.11,2,-2.34
 06/09/2018 14:15:00,11.13,11.17,2,-2.13
 06/09/2018 14:30:00,11.15,11.1,2,-2.26
 06/09/2018 14:45:00,11.15,11.1,2,-2.36
 06/09/2018 15:00:00,11.14,11.1,2,-2.32
 06/09/2018 15:15:00,11.19,11.1,2,-2.12
 06/09/2018 15:30:00,11.16,11.1,2,-2.33
 06/09/2018 15:45:00,11.16,11.1,2,-2.27
 06/09/2018 16:00:00,11.1,11.1,2,-2.37
 06/09/2018 16:15:00,11.12,11.1,2,-2.48
 06/09/2018 16:30:00,11.14,11.1,2,-2.5
 06/09/2018 16:45:00,11.11,11.1,2,-2.65
 06/09/2018 17:00:00,11.1,11.1,2,-2.87
 06/09/2018 17:15:00,11.1,11.17,2,-3.08
 06/09/2018 17:30:00,11.11,11.2,2,-3.02
 06/09/2018 17:45:00,11.1,11.2,2,-3.19
 06/09/2018 18:00:00,11.1,11.2,2,-3.05
 06/09/2018 18:15:00,11.11,11.2,2,-3.21
 06/09/2018 18:30:00,11.12,11.2,2,-3.22
 06/09/2018 18:45:00,11.12,11.2,2,-3.1
 06/09/2018 19:00:00,11.12,11.2,2,-3.14
 06/09/2018 19:15:00,11.11,11.2,2,-3.1
 06/09/2018 19:30:00,11.12,11.2,2,-3.26
 06/09/2018 19:45:00,11.12,11.2,2,-3.16
 06/09/2018 20:00:00,11.11,11.2,2,-3.33
 06/09/2018 20:15:00,11.11,11.2,2,-3.52
 06/09/2018 20:30:00,11.13,11.25,1,-3.51
 06/09/2018 20:45:00,11.24,11.3,1,-3.16
 06/09/2018 21:00:00,11.26,11.3,1,-3.12
 06/09/2018 21:15:00,11.29,11.3,1,-2.91
 06/09/2018 21:30:00,11.23,11.3,1,-2.91
 06/09/2018 21:45:00,11.25,11.3,1,-2.75
 06/09/2018 22:00:00,11.27,11.3,1,-2.57
 06/09/2018 22:15:00,11.27,11.3,1,-2.54
 06/09/2018 22:30:00,11.27,11.3,1,-2.39
 06/09/2018 22:45:00,11.31,11.3,1,-2.36
 06/09/2018 23:00:00,11.34,11.3,1,-2.18
 06/09/2018 23:15:00,11.35,11.3,1,-2.13
 06/09/2018 23:30:00,11.28,11.3,1,-1.99
 06/09/2018 23:45:00,11.29,11.3,1,-1.99
 07/09/2018 00:00:00,11.32,11.3,1,-1.95
 07/09/2018 00:15:00,11.36,11.3,1,-1.84
 07/09/2018 00:30:00,11.34,11.3,1,-1.9
 07/09/2018 00:45:00,11.36,11.3,1,-1.72
 07/09/2018 01:00:00,11.35,11.3,1,-1.83
 07/09/2018 01:15:00,11.37,11.3,1,-1.9
 07/09/2018 01:30:00,11.36,11.3,1,-1.87
 07/09/2018 01:45:00,11.33,11.3,1,-1.9
 07/09/2018 02:00:00,11.36,11.3,1,-1.8
 07/09/2018 02:15:00,11.35,11.3,1,-1.91
 07/09/2018 02:30:00,11.37,11.3,1,-1.82
 07/09/2018 02:45:00,11.37,11.3,1,-1.85
 07/09/2018 03:00:00,11.35,11.3,1,-1.72
 07/09/2018 03:15:00,11.32,11.3,1,-1.71
 07/09/2018 03:30:00,11.33,11.3,1,-1.73
 07/09/2018 03:45:00,11.32,11.3,1,-1.68
 07/09/2018 04:00:00,11.31,11.3,1,-1.8
 07/09/2018 04:15:00,11.32,11.3,1,-1.74
 07/09/2018 04:30:00,11.3,11.3,1,-1.87
 07/09/2018 04:45:00,11.28,11.3,1,-1.76
 07/09/2018 05:00:00,11.29,11.3,1,-1.83
 07/09/2018 05:15:00,11.26,11.3,1,-1.88
 07/09/2018 05:30:00,11.29,11.3,1,-1.88
 07/09/2018 05:45:00,11.25,11.3,1,-2.05
 07/09/2018 06:00:00,11.25,11.3,1,-2.0
 07/09/2018 06:15:00,11.2,11.3,1,-2.29
 07/09/2018 06:30:00,11.21,11.3,1,-2.11
 07/09/2018 06:45:00,11.27,11.3,1,-2.3
 07/09/2018 07:00:00,11.3,11.3,1,-2.4
 07/09/2018 07:15:00,11.28,11.3,1,-2.54
 07/09/2018 07:30:00,11.23,11.3,1,-2.56
 07/09/2018 07:45:00,11.28,11.3,1,-2.58
 07/09/2018 08:00:00,11.25,11.3,1,-2.73
 07/09/2018 08:15:00,11.26,11.3,1,-2.58
 07/09/2018 08:30:00,11.24,11.3,1,-2.46
 07/09/2018 08:45:00,11.27,11.3,1,-2.31
 07/09/2018 09:00:00,11.29,11.3,1,-2.29
 07/09/2018 09:15:00,11.27,11.3,1,-2.16
 07/09/2018 09:30:00,11.22,11.18,2,-2.22
 07/09/2018 09:45:00,11.17,11.09,2,-2.21
 07/09/2018 10:00:00,11.17,11.09,2,-2.03
 07/09/2018 10:15:00,11.17,11.09,2,-2.01
 07/09/2018 10:30:00,11.2,11.09,2,-1.72
 07/09/2018 10:45:00,11.18,11.09,2,-1.8
 07/09/2018 11:00:00,11.18,11.09,2,-1.69
 07/09/2018 11:15:00,11.09,11.09,2,-3.21
 07/09/2018 11:30:00,11.17,11.09,2,-2.12
 07/09/2018 11:45:00,11.17,11.09,2,-1.91
 07/09/2018 12:00:00,11.21,11.09,2,-1.93
 07/09/2018 12:15:00,11.11,11.09,2,-2.02
 07/09/2018 12:30:00,11.14,11.09,2,-2.02
 07/09/2018 12:45:00,11.05,11.09,2,-1.97
 07/09/2018 13:00:00,11.04,11.09,2,-1.9
 07/09/2018 13:15:00,11.06,11.09,2,-1.77
 07/09/2018 13:30:00,11.03,11.09,2,-1.79
 07/09/2018 13:45:00,11.07,11.09,2,-1.67
 07/09/2018 14:00:00,11.06,11.09,2,-1.8
 07/09/2018 14:15:00,11.07,11.09,2,-1.65
 07/09/2018 14:30:00,11.06,11.09,2,-1.67
 07/09/2018 14:45:00,11.08,11.12,2,-1.86
 07/09/2018 15:00:00,11.2,11.15,2,-1.76
 07/09/2018 15:15:00,11.23,11.26,2,-1.78
 07/09/2018 15:30:00,11.25,11.3,1,-1.63
 07/09/2018 15:45:00,11.22,11.3,1,-2.0
 07/09/2018 16:00:00,11.22,11.3,1,-2.21
 07/09/2018 16:15:00,11.18,11.3,1,-2.12
 07/09/2018 16:30:00,11.19,11.3,1,-2.15
 07/09/2018 16:45:00,11.19,11.3,1,-2.25
 07/09/2018 17:00:00,11.17,11.3,1,-2.48
 07/09/2018 17:15:00,11.18,11.3,1,-2.64
 07/09/2018 17:30:00,11.13,11.3,1,-2.74
 07/09/2018 17:45:00,11.15,11.3,1,-2.88
 07/09/2018 18:00:00,11.14,11.3,1,-3.26
 07/09/2018 18:15:00,11.24,11.3,1,-3.47
 07/09/2018 18:30:00,11.24,11.3,1,-3.41
 07/09/2018 18:45:00,11.23,11.3,1,-3.57
 07/09/2018 19:00:00,11.22,11.3,1,-3.63
 07/09/2018 19:15:00,11.21,11.3,1,-3.72
 07/09/2018 19:30:00,11.22,11.3,1,-3.64
 07/09/2018 19:45:00,11.2,11.3,1,-3.74
 07/09/2018 20:00:00,11.2,11.3,1,-3.64
 07/09/2018 20:15:00,11.22,11.3,1,-3.69
 07/09/2018 20:30:00,11.24,11.3,1,-3.57
 07/09/2018 20:45:00,11.2,11.3,1,-3.67
 07/09/2018 21:00:00,11.26,11.3,1,-3.48
 07/09/2018 21:15:00,11.24,11.3,1,-3.42
 07/09/2018 21:30:00,11.28,11.3,1,-3.04
 07/09/2018 21:45:00,11.28,11.3,1,-2.78
 07/09/2018 22:00:00,11.28,11.3,1,-2.7
 07/09/2018 22:15:00,11.3,11.3,1,-2.55
 07/09/2018 22:30:00,11.29,11.3,1,-2.49
 07/09/2018 22:45:00,11.33,11.3,1,-2.39
 07/09/2018 23:00:00,11.27,11.3,1,-2.37
 07/09/2018 23:15:00,11.32,11.3,1,-2.22
 07/09/2018 23:30:00,11.33,11.3,1,-2.18
 07/09/2018 23:45:00,11.35,11.3,1,-2.24
 08/09/2018 00:00:00,11.34,11.3,1,-2.15
 08/09/2018 00:15:00,11.34,11.3,1,-2.25
 08/09/2018 00:30:00,11.36,11.3,1,-2.14
 08/09/2018 00:45:00,11.34,11.3,1,-2.17
 08/09/2018 01:00:00,11.35,11.3,1,-1.96
 08/09/2018 01:15:00,11.32,11.3,1,-2.08
 08/09/2018 01:30:00,11.34,11.3,1,-2.05
 08/09/2018 01:45:00,11.34,11.3,1,-1.98
 08/09/2018 02:00:00,11.36,11.3,1,-1.98
 08/09/2018 02:15:00,11.38,11.3,1,-2.0
 08/09/2018 02:30:00,11.38,11.3,1,-2.04
 08/09/2018 02:45:00,11.37,11.3,1,-1.91
 08/09/2018 03:00:00,11.34,11.3,1,-1.95
 08/09/2018 03:15:00,11.25,11.3,1,-1.86
 08/09/2018 03:30:00,11.29,11.3,1,-1.85
 08/09/2018 03:45:00,11.31,11.3,1,-1.89
 08/09/2018 04:00:00,11.31,11.3,1,-1.86
 08/09/2018 04:15:00,11.29,11.3,1,-1.97
 08/09/2018 04:30:00,11.31,11.3,1,-1.93
 08/09/2018 04:45:00,11.28,11.3,1,-2.11
 08/09/2018 05:00:00,11.3,11.3,1,-2.05
 08/09/2018 05:15:00,11.28,11.3,1,-2.17
 08/09/2018 05:30:00,11.3,11.3,1,-2.14
 08/09/2018 05:45:00,11.24,11.3,1,-2.06
 08/09/2018 06:00:00,11.22,11.3,1,-2.04
 08/09/2018 06:15:00,11.2,11.3,1,-2.07
 08/09/2018 06:30:00,11.18,11.3,1,-2.16
 08/09/2018 06:45:00,11.21,11.3,1,-2.13
 08/09/2018 07:00:00,11.2,11.3,1,-2.32
 08/09/2018 07:15:00,11.19,11.3,1,-2.4
 08/09/2018 07:30:00,11.17,11.3,1,-2.52
 08/09/2018 07:45:00,11.13,11.3,1,-2.56
 08/09/2018 08:00:00,11.28,11.3,1,-2.54
 08/09/2018 08:15:00,11.26,11.3,1,-2.56
 08/09/2018 08:30:00,11.23,11.3,1,-2.53
 08/09/2018 08:45:00,11.17,11.3,1,-2.72
 08/09/2018 09:00:00,11.16,11.3,1,-2.56
 08/09/2018 09:15:00,11.15,11.3,1,-2.75
 08/09/2018 09:30:00,11.17,11.3,1,-2.68
 08/09/2018 09:45:00,11.16,11.3,1,-2.75
 08/09/2018 10:00:00,11.2,11.3,1,-2.62
 08/09/2018 10:15:00,11.2,11.3,1,-2.73
 08/09/2018 10:30:00,11.18,11.3,1,-2.74
 08/09/2018 10:45:00,11.21,11.3,1,-2.67
 08/09/2018 11:00:00,11.25,11.3,1,-2.45
 08/09/2018 11:15:00,11.25,11.3,1,-2.54
 08/09/2018 11:30:00,11.24,11.3,1,-2.44
 08/09/2018 11:45:00,11.24,11.3,1,-2.56
 08/09/2018 12:00:00,11.29,11.3,1,-2.39
 08/09/2018 12:15:00,11.31,11.3,1,-2.21
 08/09/2018 12:30:00,11.33,11.3,1,-2.3
 08/09/2018 12:45:00,11.34,11.3,1,-2.35
 08/09/2018 13:00:00,11.34,11.3,1,-2.39
 08/09/2018 13:15:00,11.32,11.3,1,-2.21
 08/09/2018 13:30:00,11.3,11.3,1,-2.31
 08/09/2018 13:45:00,11.31,11.3,1,-2.28
 08/09/2018 14:00:00,11.32,11.3,1,-2.38
 08/09/2018 14:15:00,11.33,11.3,1,-2.31
 08/09/2018 14:30:00,11.34,11.3,1,-2.25
 08/09/2018 14:45:00,11.34,11.3,1,-2.31
 08/09/2018 15:00:00,11.34,11.3,1,-2.38
 08/09/2018 15:15:00,11.33,11.3,1,-2.42
 08/09/2018 15:30:00,11.38,11.3,1,-2.27
 08/09/2018 15:45:00,11.33,11.3,1,-2.41
 08/09/2018 16:00:00,11.32,11.3,1,-2.36
 08/09/2018 16:15:00,11.3,11.3,1,-2.39
 08/09/2018 16:30:00,11.28,11.3,1,-2.53
 08/09/2018 16:45:00,11.25,11.3,1,-2.51
 08/09/2018 17:00:00,11.21,11.3,1,-2.71
 08/09/2018 17:15:00,11.2,11.3,1,-2.8
 08/09/2018 17:30:00,11.16,11.3,1,-3.04
 08/09/2018 17:45:00,11.15,11.3,1,-3.08
 08/09/2018 18:00:00,11.16,11.3,1,-3.18
 08/09/2018 18:15:00,11.15,11.3,1,-3.18
 08/09/2018 18:30:00,11.16,11.3,1,-3.19
 08/09/2018 18:45:00,11.14,11.3,1,-3.23
 08/09/2018 19:00:00,11.16,11.3,1,-3.31
 08/09/2018 19:15:00,11.15,11.3,1,-3.32
 08/09/2018 19:30:00,11.17,11.3,1,-3.19
 08/09/2018 19:45:00,11.16,11.3,1,-3.31
 08/09/2018 20:00:00,11.14,11.3,1,-3.32
 08/09/2018 20:15:00,11.19,11.3,1,-3.32
 08/09/2018 20:30:00,11.24,11.3,1,-3.38
 08/09/2018 20:45:00,11.27,11.3,1,-3.27
 08/09/2018 21:00:00,11.31,11.3,1,-3.14
 08/09/2018 21:15:00,11.33,11.3,1,-3.12
 08/09/2018 21:30:00,11.38,11.3,1,-2.99
 08/09/2018 21:45:00,11.39,11.3,1,-2.8
 08/09/2018 22:00:00,11.36,11.3,1,-2.75
 08/09/2018 22:15:00,11.36,11.3,1,-2.58
 08/09/2018 22:30:00,11.34,11.3,1,-2.62
 08/09/2018 22:45:00,11.39,11.3,1,-2.37
 08/09/2018 23:00:00,11.3,11.3,1,-2.35
 08/09/2018 23:15:00,11.3,11.3,1,-2.26
 08/09/2018 23:30:00,11.32,11.3,1,-2.23
 08/09/2018 23:45:00,11.36,11.3,1,-2.19
 09/09/2018 00:00:00,11.37,11.3,1,-2.0
 09/09/2018 00:15:00,11.36,11.3,1,-2.12
 09/09/2018 00:30:00,11.34,11.3,1,-2.0
 09/09/2018 00:45:00,11.35,11.3,1,-2.0
 09/09/2018 01:00:00,11.38,11.3,1,-1.96
 09/09/2018 01:15:00,11.32,11.3,1,-2.04
 09/09/2018 01:30:00,11.33,11.3,1,-2.13
 09/09/2018 01:45:00,11.36,11.3,1,-1.98
 09/09/2018 02:00:00,11.36,11.3,1,-2.07
 09/09/2018 02:15:00,11.37,11.3,1,-2.03
 09/09/2018 02:30:00,11.34,11.3,1,-2.02
 09/09/2018 02:45:00,11.28,11.3,1,-1.93
 09/09/2018 03:00:00,11.25,11.3,1,-1.9
 09/09/2018 03:15:00,11.18,11.3,1,-2.01
 09/09/2018 03:30:00,11.19,11.3,1,-1.88
 09/09/2018 03:45:00,11.18,11.3,1,-2.01
 09/09/2018 04:00:00,11.2,11.3,1,-1.86
 09/09/2018 04:15:00,11.18,11.3,1,-2.02
 09/09/2018 04:30:00,11.17,11.3,1,-1.95
 09/09/2018 04:45:00,11.19,11.3,1,-1.97
 09/09/2018 05:00:00,11.2,11.3,1,-2.05
 09/09/2018 05:15:00,11.21,11.3,1,-1.95
 09/09/2018 05:30:00,11.17,11.3,1,-2.09
 09/09/2018 05:45:00,11.19,11.3,1,-1.94
 09/09/2018 06:00:00,11.16,11.3,1,-2.06
 09/09/2018 06:15:00,11.2,11.3,1,-2.06
 09/09/2018 06:30:00,11.3,11.3,1,-2.07
 09/09/2018 06:45:00,11.28,11.3,1,-2.11
 09/09/2018 07:00:00,11.25,11.3,1,-2.15
 09/09/2018 07:15:00,11.22,11.3,1,-2.36
 09/09/2018 07:30:00,11.22,11.3,1,-2.23
 09/09/2018 07:45:00,11.21,11.3,1,-2.18
 09/09/2018 08:00:00,11.3,11.3,1,-2.22
 09/09/2018 08:15:00,11.28,11.3,1,-2.36
 09/09/2018 08:30:00,11.24,11.3,1,-2.43
 09/09/2018 08:45:00,11.23,11.3,1,-2.46
 09/09/2018 09:00:00,11.2,11.3,1,-2.57
 09/09/2018 09:15:00,11.19,11.3,1,-2.64
 09/09/2018 09:30:00,11.19,11.3,1,-2.7
 09/09/2018 09:45:00,11.26,11.3,1,-2.52
 09/09/2018 10:00:00,11.22,11.3,1,-2.75
 09/09/2018 10:15:00,11.25,11.3,1,-2.47
 09/09/2018 10:30:00,11.34,11.3,1,-2.53
 09/09/2018 10:45:00,11.35,11.3,1,-2.41
 09/09/2018 11:00:00,11.35,11.3,1,-2.46
 09/09/2018 11:15:00,11.35,11.3,1,-2.37
 09/09/2018 11:30:00,11.26,11.3,1,-3.74
 09/09/2018 11:45:00,11.2,11.3,1,-4.21
 09/09/2018 12:00:00,11.21,11.3,1,-4.14
 09/09/2018 12:15:00,11.16,11.3,1,-4.04
 09/09/2018 12:30:00,11.2,11.3,1,-4.11
 09/09/2018 12:45:00,11.17,11.3,1,-4.32
 09/09/2018 13:00:00,11.18,11.3,1,-4.36
 09/09/2018 13:15:00,11.18,11.3,1,-4.27
 09/09/2018 13:30:00,11.2,11.3,1,-3.95
 09/09/2018 13:45:00,11.22,11.3,1,-4.05
 09/09/2018 14:00:00,11.22,11.3,1,-4.17
 09/09/2018 14:15:00,11.21,11.3,1,-4.17
 09/09/2018 14:30:00,11.2,11.3,1,-4.16
 09/09/2018 14:45:00,11.22,11.3,1,-3.89
 09/09/2018 15:00:00,11.21,11.3,1,-3.95
 09/09/2018 15:15:00,11.21,11.3,1,-3.83
 09/09/2018 15:30:00,11.18,11.3,1,-3.96
 09/09/2018 15:45:00,11.2,11.3,1,-4.07
 09/09/2018 16:00:00,11.18,11.3,1,-4.18
 09/09/2018 16:15:00,11.15,11.3,1,-4.34
 09/09/2018 16:30:00,11.15,11.3,1,-4.49
 09/09/2018 16:45:00,11.18,11.3,1,-4.41
 09/09/2018 17:00:00,11.21,11.3,1,-4.5
 09/09/2018 17:15:00,11.18,11.3,1,-4.66
 09/09/2018 17:30:00,11.16,11.3,1,-4.91
 09/09/2018 17:45:00,11.12,11.3,1,-5.05
 09/09/2018 18:00:00,11.21,11.3,1,-4.08
 09/09/2018 18:15:00,11.26,11.3,1,-3.45
 09/09/2018 18:30:00,11.27,11.3,1,-3.39
 09/09/2018 18:45:00,11.27,11.3,1,-3.38
 09/09/2018 19:00:00,11.27,11.3,1,-3.32
 09/09/2018 19:15:00,11.31,11.3,1,-3.32
 09/09/2018 19:30:00,11.26,11.3,1,-3.45
 09/09/2018 19:45:00,11.27,11.3,1,-3.46
 09/09/2018 20:00:00,11.21,11.3,1,-3.78
 09/09/2018 20:15:00,11.25,11.3,1,-3.72
 09/09/2018 20:30:00,11.27,11.3,1,-3.73
 09/09/2018 20:45:00,11.33,11.3,1,-3.62
 09/09/2018 21:00:00,11.36,11.3,1,-3.48
 09/09/2018 21:15:00,11.32,11.3,1,-3.4
 09/09/2018 21:30:00,11.33,11.3,1,-3.25
 09/09/2018 21:45:00,11.34,11.3,1,-3.21
 09/09/2018 22:00:00,11.37,11.3,1,-3.05
 09/09/2018 22:15:00,11.28,11.3,1,-3.76
 09/09/2018 22:30:00,11.2,11.3,1,-4.07
 09/09/2018 22:45:00,11.22,11.3,1,-4.0
 09/09/2018 23:00:00,11.3,11.3,1,-3.74
 09/09/2018 23:15:00,11.28,11.3,1,-3.61
 09/09/2018 23:30:00,11.27,11.3,1,-3.55
 09/09/2018 23:45:00,11.3,11.3,1,-3.43
 10/09/2018 00:00:00,11.3,11.3,1,-3.31
 10/09/2018 00:00:00,11.3,11.3,1,-3.31
 10/09/2018 00:15:00,11.29,11.3,1,-3.47
 10/09/2018 00:30:00,11.34,11.3,1,-3.38
 10/09/2018 00:45:00,11.33,11.3,1,-3.42
 10/09/2018 01:00:00,11.35,11.3,1,-3.32
 10/09/2018 01:15:00,11.31,11.3,1,-3.5
 10/09/2018 01:30:00,11.35,11.3,1,-2.81
 10/09/2018 01:45:00,11.33,11.3,1,-1.83
 10/09/2018 02:00:00,11.32,11.3,1,-1.98
 10/09/2018 02:15:00,11.32,11.3,1,-2.07
 10/09/2018 02:30:00,11.3,11.3,1,-2.24
 10/09/2018 02:45:00,11.32,11.3,1,-2.08
 10/09/2018 03:00:00,11.32,11.3,1,-2.14
 10/09/2018 03:15:00,11.33,11.3,1,-2.12
 10/09/2018 03:30:00,11.32,11.3,1,-2.13
 10/09/2018 03:45:00,11.32,11.3,1,-2.2
 10/09/2018 04:00:00,11.32,11.3,1,-2.1
 10/09/2018 04:15:00,11.21,11.3,1,-3.31
 10/09/2018 04:30:00,11.21,11.3,1,-3.4
 10/09/2018 04:45:00,11.19,11.3,1,-3.44
 10/09/2018 05:00:00,11.2,11.3,1,-3.44
 10/09/2018 05:15:00,11.18,11.3,1,-3.46
 10/09/2018 05:30:00,11.16,11.3,1,-3.57
 10/09/2018 05:45:00,11.13,11.3,1,-3.51
 10/09/2018 06:00:00,11.16,11.3,1,-3.69
 10/09/2018 06:15:00,11.19,11.3,1,-3.83
 10/09/2018 06:30:00,11.28,11.3,1,-3.87
 10/09/2018 06:45:00,11.28,11.3,1,-4.04
 10/09/2018 07:00:00,11.24,11.3,1,-4.19
 10/09/2018 07:15:00,11.16,11.3,1,-4.24
 10/09/2018 07:30:00,11.17,11.3,1,-4.24
 10/09/2018 07:45:00,11.17,11.3,1,-4.51
 10/09/2018 08:00:00,11.28,11.3,1,-4.4
 10/09/2018 08:15:00,11.38,11.3,1,-2.96
 10/09/2018 08:30:00,11.41,11.3,1,-2.74
 10/09/2018 08:45:00,11.35,11.3,1,-2.64
 10/09/2018 09:00:00,11.32,11.3,1,-2.7
 10/09/2018 09:15:00,11.29,11.3,1,-2.47
 10/09/2018 09:30:00,11.35,11.3,1,-2.52
 10/09/2018 09:45:00,11.36,11.3,1,-2.33
 10/09/2018 10:00:00,11.36,11.3,1,-2.34
 10/09/2018 10:15:00,11.28,11.27,1,-2.47
 10/09/2018 10:30:00,11.23,11.3,1,-2.74
 10/09/2018 10:45:00,11.24,11.3,1,-2.65
 10/09/2018 11:00:00,11.23,11.3,1,-2.57
 10/09/2018 11:15:00,11.25,11.3,1,-2.53
 10/09/2018 11:30:00,11.21,11.3,1,-2.68
 10/09/2018 11:45:00,11.19,11.3,1,-2.67
 10/09/2018 12:00:00,11.22,11.3,1,-2.71
 10/09/2018 12:15:00,11.2,11.3,1,-2.81
 10/09/2018 12:30:00,11.23,11.3,1,-3.79
 10/09/2018 12:45:00,11.25,11.3,1,-3.75
 10/09/2018 13:00:00,11.28,11.3,1,-3.71
 10/09/2018 13:15:00,11.29,11.3,1,-3.78
 10/09/2018 13:30:00,11.31,11.3,1,-3.78
 10/09/2018 13:45:00,11.3,11.3,1,-3.73
 10/09/2018 14:00:00,11.37,11.3,1,-3.27
 10/09/2018 14:15:00,11.32,11.3,1,-2.14
 10/09/2018 14:30:00,11.3,11.3,1,-2.17
 10/09/2018 14:45:00,11.3,11.3,1,-2.51
 10/09/2018 15:00:00,11.25,11.3,1,-2.59
 10/09/2018 15:15:00,11.27,11.3,1,-2.56
 10/09/2018 15:30:00,11.2,11.3,1,-2.58
 10/09/2018 15:45:00,11.2,11.3,1,-2.36
 10/09/2018 16:00:00,11.17,11.3,1,-2.68
 10/09/2018 16:15:00,11.15,11.3,1,-2.69
 10/09/2018 16:30:00,11.14,11.3,1,-3.84
 10/09/2018 16:45:00,11.18,11.3,1,-4.12
 10/09/2018 17:00:00,11.15,11.3,1,-4.43
 10/09/2018 17:15:00,11.15,11.3,1,-4.56
 10/09/2018 17:30:00,11.11,11.3,1,-4.69
 10/09/2018 17:45:00,11.17,11.3,1,-4.9
 10/09/2018 18:00:00,11.28,11.3,1,-4.16
 10/09/2018 18:15:00,11.35,11.3,1,-3.49
 10/09/2018 18:30:00,11.36,11.3,1,-3.64
 10/09/2018 18:45:00,11.32,11.3,1,-3.87
 10/09/2018 19:00:00,11.34,11.3,1,-3.89
 10/09/2018 19:15:00,11.3,11.3,1,-3.9
 10/09/2018 19:30:00,11.3,11.3,1,-4.05
 10/09/2018 19:45:00,11.37,11.3,1,-3.8
 10/09/2018 20:00:00,11.37,11.3,1,-3.95
 10/09/2018 20:15:00,11.37,11.3,1,-3.9
 10/09/2018 20:30:00,11.29,11.3,1,-3.91
 10/09/2018 20:45:00,11.32,11.3,1,-3.81
 10/09/2018 21:00:00,11.28,11.3,1,-4.29
 10/09/2018 21:15:00,11.25,11.3,1,-4.76
 10/09/2018 21:30:00,11.27,11.3,1,-4.57
 10/09/2018 21:45:00,11.21,11.3,1,-4.47
 10/09/2018 22:00:00,11.22,11.3,1,-4.25
 10/09/2018 22:15:00,11.28,11.3,1,-3.65
 10/09/2018 22:30:00,11.34,11.3,1,-2.96
 10/09/2018 22:45:00,11.39,11.3,1,-2.9
 10/09/2018 23:00:00,11.3,11.3,1,-2.7
 10/09/2018 23:15:00,11.16,11.3,1,-3.61
 10/09/2018 23:30:00,11.13,11.3,1,-3.89
 10/09/2018 23:45:00,11.17,11.3,1,-3.77
 11/09/2018 00:00:00,11.19,11.3,1,-3.75
 11/09/2018 00:15:00,11.2,11.3,1,-3.68
 11/09/2018 00:30:00,11.19,11.3,1,-3.72
 11/09/2018 00:45:00,11.25,11.3,1,-3.61
 11/09/2018 01:00:00,11.26,11.3,1,-3.61
 11/09/2018 01:15:00,11.22,11.3,1,-3.73
 11/09/2018 01:30:00,11.23,11.3,1,-3.79
 11/09/2018 01:45:00,11.24,11.3,1,-3.78
 11/09/2018 02:00:00,11.25,11.3,1,-3.62
 11/09/2018 02:15:00,11.26,11.3,1,-3.74
 11/09/2018 02:30:00,11.29,11.3,1,-3.62
 11/09/2018 02:45:00,11.29,11.3,1,-3.67
 11/09/2018 03:00:00,11.29,11.3,1,-3.63
 11/09/2018 03:15:00,11.3,11.3,1,-3.56
 11/09/2018 03:30:00,11.3,11.3,1,-3.58
 11/09/2018 03:45:00,11.3,11.3,1,-3.5
 11/09/2018 04:00:00,11.29,11.3,1,-3.61
 11/09/2018 04:15:00,11.32,11.3,1,-3.53
 11/09/2018 04:30:00,11.28,11.3,1,-3.65
 11/09/2018 04:45:00,11.28,11.3,1,-3.59
 11/09/2018 05:00:00,11.27,11.3,1,-3.61
 11/09/2018 05:15:00,11.27,11.3,1,-3.73
 11/09/2018 05:30:00,11.24,11.3,1,-3.72
 11/09/2018 05:45:00,11.2,11.3,1,-3.88
 11/09/2018 06:00:00,11.3,11.3,1,-3.8
 11/09/2018 06:15:00,11.24,11.3,1,-4.01
 11/09/2018 06:30:00,11.24,11.3,1,-3.98
 11/09/2018 06:45:00,11.17,11.3,1,-4.12
 11/09/2018 07:00:00,11.18,11.3,1,-4.36
 11/09/2018 07:15:00,11.22,11.3,1,-4.53
 11/09/2018 07:30:00,11.25,11.3,1,-4.67
 11/09/2018 07:45:00,11.28,11.3,1,-4.32
 11/09/2018 08:00:00,11.36,11.3,1,-3.06
 11/09/2018 08:15:00,11.32,11.3,1,-2.94
 11/09/2018 08:30:00,11.33,11.3,1,-3.0
 11/09/2018 08:45:00,11.32,11.3,1,-3.14
 11/09/2018 09:00:00,11.3,11.3,1,-3.22
 11/09/2018 09:15:00,11.29,11.3,1,-3.34
 11/09/2018 09:30:00,11.3,11.3,1,-3.71
 11/09/2018 09:45:00,11.22,11.3,1,-4.52
 11/09/2018 10:00:00,11.25,11.3,1,-4.3
 11/09/2018 10:15:00,11.28,11.3,1,-4.26
 11/09/2018 10:30:00,11.29,11.3,1,-4.27
 11/09/2018 10:45:00,11.26,11.3,1,-4.37
 11/09/2018 11:00:00,11.26,11.3,1,-4.37
 11/09/2018 11:15:00,11.28,11.3,1,-4.22
 11/09/2018 11:30:00,11.27,11.3,1,-4.25
 11/09/2018 11:45:00,11.29,11.3,1,-4.21
 11/09/2018 12:00:00,11.37,11.3,1,-3.23
 11/09/2018 12:15:00,11.36,11.3,1,-3.14
 11/09/2018 12:30:00,11.36,11.3,1,-3.33
 11/09/2018 12:45:00,11.34,11.3,1,-3.3
 11/09/2018 13:00:00,11.37,11.3,1,-3.2
 11/09/2018 13:15:00,11.37,11.3,1,-3.32
 11/09/2018 13:30:00,11.31,11.3,1,-4.4
 11/09/2018 13:45:00,11.26,11.3,1,-4.48
 11/09/2018 14:00:00,11.3,11.3,1,-4.29
 11/09/2018 14:15:00,11.29,11.3,1,-4.26
 11/09/2018 14:30:00,11.29,11.3,1,-4.34
 11/09/2018 14:45:00,11.31,11.3,1,-4.34
 11/09/2018 15:00:00,11.29,11.3,1,-4.44
 11/09/2018 15:15:00,11.32,11.3,1,-4.11
 11/09/2018 15:30:00,11.38,11.3,1,-3.12
 11/09/2018 15:45:00,11.41,11.3,1,-3.1
 11/09/2018 16:00:00,11.37,11.3,1,-3.34
 11/09/2018 16:15:00,11.36,11.3,1,-3.41
 11/09/2018 16:30:00,11.4,11.3,1,-3.47
 11/09/2018 16:45:00,11.38,11.3,1,-3.53
 11/09/2018 17:00:00,11.38,11.3,1,-3.53
 11/09/2018 17:15:00,11.35,11.3,1,-3.79
 11/09/2018 17:30:00,11.26,11.3,1,-4.93
 11/09/2018 17:45:00,11.25,11.3,1,-5.19
 11/09/2018 18:00:00,11.29,11.3,1,-5.07
 11/09/2018 18:15:00,11.29,11.3,1,-5.15
 11/09/2018 18:30:00,11.25,11.3,1,-5.1
 11/09/2018 18:45:00,11.23,11.3,1,-4.72
 11/09/2018 19:00:00,11.3,11.3,1,-4.0
 11/09/2018 19:15:00,11.32,11.3,1,-3.89
 11/09/2018 19:30:00,11.28,11.3,1,-4.17
 11/09/2018 19:45:00,11.28,11.3,1,-4.03
 11/09/2018 20:00:00,11.3,11.3,1,-4.16
 11/09/2018 20:15:00,11.33,11.3,1,-4.06
 11/09/2018 20:30:00,11.35,11.3,1,-3.89
 11/09/2018 20:45:00,11.35,11.3,1,-3.93
 11/09/2018 21:00:00,11.36,11.3,1,-3.68
 11/09/2018 21:15:00,11.3,11.3,1,-4.55
 11/09/2018 21:30:00,11.28,11.3,1,-4.73
 11/09/2018 21:45:00,11.24,11.3,1,-4.68
 11/09/2018 22:00:00,11.27,11.3,1,-4.54
 11/09/2018 22:15:00,11.26,11.3,1,-4.47
 11/09/2018 22:30:00,11.32,11.3,1,-3.8
 11/09/2018 22:45:00,11.4,11.3,1,-3.06
 11/09/2018 23:00:00,11.32,11.3,1,-2.87
 11/09/2018 23:15:00,11.3,11.3,1,-2.79
 11/09/2018 23:30:00,11.28,11.3,1,-2.69
 11/09/2018 23:45:00,11.24,11.3,1,-2.65
 12/09/2018 00:00:00,11.24,11.3,1,-2.54
 12/09/2018 00:15:00,11.22,11.3,1,-2.52
 12/09/2018 00:30:00,11.23,11.3,1,-2.56
 12/09/2018 00:45:00,11.27,11.3,1,-2.42
 12/09/2018 01:00:00,11.28,11.3,1,-2.42
 12/09/2018 01:15:00,11.26,11.3,1,-2.51
 12/09/2018 01:30:00,11.28,11.3,1,-2.49
 12/09/2018 01:45:00,11.29,11.3,1,-2.53
 12/09/2018 02:00:00,11.27,11.3,1,-2.45
 12/09/2018 02:15:00,11.25,11.3,1,-2.53
 12/09/2018 02:30:00,11.27,11.3,1,-2.44
 12/09/2018 02:45:00,11.29,11.3,1,-2.48
 12/09/2018 03:00:00,11.24,11.3,1,-3.41
 12/09/2018 03:15:00,11.2,11.3,1,-3.61
 12/09/2018 03:30:00,11.21,11.3,1,-3.48
 12/09/2018 03:45:00,11.21,11.3,1,-3.53
 12/09/2018 04:00:00,11.2,11.3,1,-3.51
 12/09/2018 04:15:00,11.19,11.3,1,-3.6
 12/09/2018 04:30:00,11.24,11.3,1,-2.86
 12/09/2018 04:45:00,11.29,11.3,1,-2.46
 12/09/2018 05:00:00,11.29,11.3,1,-2.5
 12/09/2018 05:15:00,11.24,11.3,1,-2.53
 12/09/2018 05:30:00,11.23,11.3,1,-2.58
 12/09/2018 05:45:00,11.19,11.3,1,-2.62
 12/09/2018 06:00:00,11.26,11.3,1,-2.65
 12/09/2018 06:15:00,11.19,11.3,1,-2.88
 12/09/2018 06:30:00,11.22,11.3,1,-2.89
 12/09/2018 06:45:00,11.19,11.3,1,-2.96
 12/09/2018 07:00:00,11.15,11.3,1,-4.01
 12/09/2018 07:15:00,11.17,11.3,1,-4.53
 12/09/2018 07:30:00,11.18,11.3,1,-4.69
 12/09/2018 07:45:00,11.16,11.3,1,-4.47
 12/09/2018 08:00:00,11.18,11.3,1,-4.78
 12/09/2018 08:15:00,11.22,11.3,1,-4.81
 12/09/2018 08:30:00,11.27,11.3,1,-4.75
 12/09/2018 08:45:00,11.32,11.3,1,-4.69
 12/09/2018 09:00:00,11.34,11.3,1,-4.54
 12/09/2018 09:15:00,11.32,11.3,1,-4.51
 12/09/2018 09:30:00,11.31,11.3,1,-4.46
 12/09/2018 09:45:00,11.3,11.3,1,-4.46
 12/09/2018 10:00:00,11.41,11.3,1,-3.31
 12/09/2018 10:15:00,11.41,11.3,1,-3.4
 12/09/2018 10:30:00,11.38,11.3,1,-3.42
 12/09/2018 10:45:00,11.39,11.3,1,-3.39
 12/09/2018 11:00:00,11.37,11.3,1,-3.41
 12/09/2018 11:15:00,11.38,11.3,1,-3.31
 12/09/2018 11:30:00,11.37,11.3,1,-3.36
 12/09/2018 11:45:00,11.39,11.3,1,-3.28
 12/09/2018 12:00:00,11.41,11.3,1,-3.22
 12/09/2018 12:15:00,11.4,11.3,1,-3.24
 12/09/2018 12:30:00,11.39,11.3,1,-3.28
 12/09/2018 12:45:00,11.41,11.3,1,-3.27
 12/09/2018 13:00:00,11.35,11.3,1,-3.1
 12/09/2018 13:15:00,11.33,11.3,1,-3.22
 12/09/2018 13:30:00,11.28,11.3,1,-3.72
 12/09/2018 13:45:00,11.26,11.3,1,-4.14
 12/09/2018 14:00:00,11.26,11.3,1,-4.17
 12/09/2018 14:15:00,11.29,11.3,1,-3.87
 12/09/2018 14:30:00,11.36,11.3,1,-3.01
 12/09/2018 14:45:00,11.36,11.3,1,-3.0
 12/09/2018 15:00:00,11.35,11.3,1,-3.07
 12/09/2018 15:15:00,11.39,11.3,1,-2.99
 12/09/2018 15:30:00,11.4,11.3,1,-3.1
 12/09/2018 15:45:00,11.39,11.3,1,-2.97
 12/09/2018 16:00:00,11.35,11.3,1,-3.11
 12/09/2018 16:15:00,11.35,11.3,1,-3.23
 12/09/2018 16:30:00,11.35,11.3,1,-3.31
 12/09/2018 16:45:00,11.35,11.3,1,-3.35
 12/09/2018 17:00:00,11.35,11.3,1,-3.36
 12/09/2018 17:15:00,11.4,11.3,1,-3.53
 12/09/2018 17:30:00,11.4,11.3,1,-3.46
 12/09/2018 17:45:00,11.37,11.3,1,-3.74
 12/09/2018 18:00:00,11.4,11.3,1,-3.56
 12/09/2018 18:15:00,11.38,11.3,1,-3.73
 12/09/2018 18:30:00,11.37,11.3,1,-3.72
 12/09/2018 18:45:00,11.33,11.3,1,-3.91
 12/09/2018 19:00:00,11.37,11.3,1,-3.98
 12/09/2018 19:15:00,11.36,11.3,1,-3.9
 12/09/2018 19:30:00,11.35,11.3,1,-3.94
 12/09/2018 19:45:00,11.29,11.3,1,-4.09
 12/09/2018 20:00:00,11.26,11.3,1,-3.97
 12/09/2018 20:15:00,11.26,11.3,1,-4.12
 12/09/2018 20:30:00,11.27,11.3,1,-4.33
 12/09/2018 20:45:00,11.2,11.3,1,-5.06
 12/09/2018 21:00:00,11.19,11.3,1,-4.96
 12/09/2018 21:15:00,11.28,11.3,1,-4.22
 12/09/2018 21:30:00,11.38,11.3,1,-3.67
 12/09/2018 21:45:00,11.39,11.3,1,-3.41
 12/09/2018 22:00:00,11.41,11.3,1,-3.34
 12/09/2018 22:15:00,11.28,11.3,1,-3.87
 12/09/2018 22:30:00,11.2,11.3,1,-4.25
 12/09/2018 22:45:00,11.21,11.3,1,-4.12
 12/09/2018 23:00:00,11.28,11.3,1,-3.95
 12/09/2018 23:15:00,11.4,11.3,1,-2.78
 12/09/2018 23:30:00,11.32,11.3,1,-2.69
 12/09/2018 23:45:00,11.33,11.3,1,-2.68
 13/09/2018 00:00:00,11.34,11.3,1,-2.54
 13/09/2018 00:15:00,11.24,11.3,1,-3.39
 13/09/2018 00:30:00,11.24,11.3,1,-3.71
 13/09/2018 00:45:00,11.25,11.3,1,-3.55
 13/09/2018 01:00:00,11.28,11.3,1,-3.13
 13/09/2018 01:15:00,11.27,11.3,1,-3.22
 13/09/2018 01:30:00,11.28,11.3,1,-3.24
 13/09/2018 01:45:00,11.24,11.3,1,-3.15
 13/09/2018 02:00:00,11.2,11.3,1,-3.2
 13/09/2018 02:15:00,11.24,11.3,1,-3.09
 13/09/2018 02:30:00,11.22,11.3,1,-3.17
 13/09/2018 02:45:00,11.2,11.3,1,-3.05
 13/09/2018 03:00:00,11.17,11.3,1,-3.1
 13/09/2018 03:15:00,11.18,11.3,1,-2.98
 13/09/2018 03:30:00,11.2,11.3,1,-2.99
 13/09/2018 03:45:00,11.19,11.3,1,-3.01
 13/09/2018 04:00:00,11.19,11.3,1,-2.98
 13/09/2018 04:15:00,11.16,11.3,1,-3.08
 13/09/2018 04:30:00,11.22,11.3,1,-3.03
 13/09/2018 04:45:00,11.23,11.3,1,-2.95
 13/09/2018 05:00:00,11.25,11.3,1,-2.66
 13/09/2018 05:15:00,11.23,11.3,1,-2.87
 13/09/2018 05:30:00,11.23,11.3,1,-2.88
 13/09/2018 05:45:00,11.21,11.3,1,-2.98
 13/09/2018 06:00:00,11.18,11.3,1,-3.04
 13/09/2018 06:15:00,11.18,11.3,1,-3.13
 13/09/2018 06:30:00,11.27,11.3,1,-3.21
 13/09/2018 06:45:00,11.29,11.3,1,-3.32
 13/09/2018 07:00:00,11.23,11.3,1,-3.55
 13/09/2018 07:15:00,11.21,11.3,1,-3.53
 13/09/2018 07:30:00,11.16,11.3,1,-3.78
 13/09/2018 07:45:00,11.14,11.3,1,-3.89
 13/09/2018 08:00:00,11.25,11.3,1,-3.83
 13/09/2018 08:15:00,11.25,11.3,1,-3.71
 13/09/2018 08:30:00,11.25,11.3,1,-3.66
 13/09/2018 08:45:00,11.25,11.3,1,-3.61
 13/09/2018 09:00:00,11.25,11.3,1,-3.49
 13/09/2018 09:15:00,11.22,11.3,1,-3.83
 13/09/2018 09:30:00,11.25,11.3,1,-3.67
 13/09/2018 09:45:00,11.28,11.3,1,-3.71
 13/09/2018 10:00:00,11.34,11.3,1,-3.34
 13/09/2018 10:15:00,11.36,11.3,1,-3.1
 13/09/2018 10:30:00,11.37,11.3,1,-2.59
 13/09/2018 10:45:00,11.42,11.3,1,-1.96
 13/09/2018 11:00:00,11.4,11.3,1,-1.92
 13/09/2018 11:15:00,11.41,11.3,1,-1.75
 13/09/2018 11:30:00,11.4,11.3,1,-1.74
 13/09/2018 11:45:00,11.39,11.3,1,-1.57
 13/09/2018 12:00:00,11.37,11.3,1,-1.84
 13/09/2018 12:15:00,11.39,11.3,1,-2.15
 13/09/2018 12:30:00,11.34,11.3,1,-2.57
 13/09/2018 12:45:00,11.36,11.3,1,-2.44
 13/09/2018 13:00:00,11.39,11.3,1,-2.23
 13/09/2018 13:15:00,11.26,11.3,1,-3.8
 13/09/2018 13:30:00,11.26,11.3,1,-4.33
 13/09/2018 13:45:00,11.24,11.3,1,-4.23
 13/09/2018 14:00:00,11.27,11.3,1,-4.03
 13/09/2018 14:15:00,11.25,11.3,1,-4.06
 13/09/2018 14:30:00,11.26,11.3,1,-4.06
 13/09/2018 14:45:00,11.27,11.3,1,-4.07
 13/09/2018 15:00:00,11.3,11.3,1,-3.76
 13/09/2018 15:15:00,11.33,11.3,1,-3.72
 13/09/2018 15:30:00,11.3,11.3,1,-3.82
 13/09/2018 15:45:00,11.32,11.3,1,-3.82
 13/09/2018 16:00:00,11.27,11.3,1,-3.99
 13/09/2018 16:15:00,11.33,11.3,1,-4.06
 13/09/2018 16:30:00,11.32,11.3,1,-4.38
 13/09/2018 16:45:00,11.33,11.3,1,-4.33
 13/09/2018 17:00:00,11.32,11.3,1,-4.55
 13/09/2018 17:15:00,11.29,11.3,1,-4.56
 13/09/2018 17:30:00,11.38,11.3,1,-3.56
 13/09/2018 17:45:00,11.38,11.3,1,-3.49
 13/09/2018 18:00:00,11.38,11.3,1,-3.5
 13/09/2018 18:15:00,11.38,11.3,1,-3.66
 13/09/2018 18:30:00,11.4,11.3,1,-3.66
 13/09/2018 18:45:00,11.37,11.3,1,-3.82
 13/09/2018 19:00:00,11.42,11.3,1,-3.46
 13/09/2018 19:15:00,11.39,11.3,1,-3.65
 13/09/2018 19:30:00,11.38,11.3,1,-3.45
 13/09/2018 19:45:00,11.32,11.3,1,-3.61
 13/09/2018 20:00:00,11.29,11.3,1,-3.72
 13/09/2018 20:15:00,11.28,11.3,1,-3.82
 13/09/2018 20:30:00,11.33,11.3,1,-3.61
 13/09/2018 20:45:00,11.35,11.3,1,-3.53
 13/09/2018 21:00:00,11.38,11.3,1,-3.46
 13/09/2018 21:15:00,11.38,11.3,1,-3.27
 13/09/2018 21:30:00,11.37,11.3,1,-3.23
 13/09/2018 21:45:00,11.31,11.3,1,-2.97
 13/09/2018 22:00:00,11.28,11.3,1,-2.92
 13/09/2018 22:15:00,11.31,11.3,1,-2.68
 13/09/2018 22:30:00,11.34,11.3,1,-2.72
 13/09/2018 22:45:00,11.34,11.3,1,-2.59
 13/09/2018 23:00:00,11.28,11.3,1,-2.57
 13/09/2018 23:15:00,11.29,11.3,1,-2.39
 13/09/2018 23:30:00,11.29,11.3,1,-2.39
 13/09/2018 23:45:00,11.25,11.3,1,-2.55
 14/09/2018 00:00:00,11.2,11.3,1,-3.48
 14/09/2018 00:15:00,11.19,11.3,1,-3.55
 14/09/2018 00:30:00,11.2,11.3,1,-3.49
 14/09/2018 00:45:00,11.18,11.3,1,-3.54
 14/09/2018 01:00:00,11.17,11.3,1,-3.4
 14/09/2018 01:15:00,11.12,11.3,1,-3.6
 14/09/2018 01:30:00,11.23,11.3,1,-2.43
 14/09/2018 01:45:00,11.26,11.3,1,-2.19
 14/09/2018 02:00:00,11.28,11.3,1,-2.13
 14/09/2018 02:15:00,11.28,11.3,1,-2.14
 14/09/2018 02:30:00,11.29,11.3,1,-2.27
 14/09/2018 02:45:00,11.31,11.3,1,-2.32
 14/09/2018 03:00:00,11.28,11.3,1,-2.39
 14/09/2018 03:15:00,11.31,11.3,1,-2.21
 14/09/2018 03:30:00,11.31,11.3,1,-2.25
 14/09/2018 03:45:00,11.34,11.3,1,-2.21
 14/09/2018 04:00:00,11.22,11.3,1,-3.43
 14/09/2018 04:15:00,11.2,11.3,1,-3.45
 14/09/2018 04:30:00,11.2,11.3,1,-3.45
 14/09/2018 04:45:00,11.19,11.3,1,-3.52
 14/09/2018 05:00:00,11.16,11.3,1,-3.48
 14/09/2018 05:15:00,11.26,11.3,1,-3.61
 14/09/2018 05:30:00,11.35,11.3,1,-2.35
 14/09/2018 05:45:00,11.32,11.3,1,-2.4
 14/09/2018 06:00:00,11.27,11.3,1,-2.41
 14/09/2018 06:15:00,11.22,11.3,1,-2.62
 14/09/2018 06:30:00,11.17,11.3,1,-2.86
 14/09/2018 06:45:00,11.22,11.3,1,-2.96
 14/09/2018 07:00:00,11.17,11.3,1,-3.16
 14/09/2018 07:15:00,11.3,11.3,1,-3.25
 14/09/2018 07:30:00,11.21,11.3,1,-3.83
 14/09/2018 07:45:00,11.15,11.3,1,-4.64
 14/09/2018 08:00:00,11.13,11.3,1,-4.8
 14/09/2018 08:15:00,11.14,11.3,1,-4.66
 14/09/2018 08:30:00,11.22,11.3,1,-4.66
 14/09/2018 08:45:00,11.25,11.3,1,-4.53
 14/09/2018 09:00:00,11.27,11.3,1,-4.31
 14/09/2018 09:15:00,11.29,11.3,1,-4.36
 14/09/2018 09:30:00,11.32,11.3,1,-4.19
 14/09/2018 09:45:00,11.32,11.3,1,-4.29
 14/09/2018 10:00:00,11.33,11.3,1,-4.11
 14/09/2018 10:15:00,11.39,11.3,1,-2.94
 14/09/2018 10:30:00,11.43,11.3,1,-2.81
 14/09/2018 10:45:00,11.41,11.3,1,-2.94
 14/09/2018 11:00:00,11.42,11.3,1,-2.98
 14/09/2018 11:15:00,11.4,11.3,1,-2.77
 14/09/2018 11:30:00,11.42,11.3,1,-2.92
 14/09/2018 11:45:00,11.4,11.3,1,-2.99
 14/09/2018 12:00:00,11.38,11.3,1,-2.99
 14/09/2018 12:15:00,11.37,11.3,1,-3.08
 14/09/2018 12:30:00,11.36,11.3,1,-3.11
 14/09/2018 12:45:00,11.39,11.3,1,-3.29
 14/09/2018 13:00:00,11.29,11.3,1,-4.34
 14/09/2018 13:15:00,11.3,11.3,1,-4.4
 14/09/2018 13:30:00,11.28,11.3,1,-4.22
 14/09/2018 13:45:00,11.24,11.3,1,-4.12
 14/09/2018 14:00:00,11.27,11.3,1,-4.16
 14/09/2018 14:15:00,11.29,11.3,1,-3.6
 14/09/2018 14:30:00,11.39,11.3,1,-2.75
 14/09/2018 14:45:00,11.38,11.3,1,-2.8
 14/09/2018 15:00:00,11.4,11.3,1,-2.71
 14/09/2018 15:15:00,11.4,11.3,1,-2.56
 14/09/2018 15:30:00,11.39,11.3,1,-2.56
 14/09/2018 15:45:00,11.4,11.3,1,-2.58
 14/09/2018 16:00:00,11.4,11.3,1,-2.88
 14/09/2018 16:15:00,11.3,11.3,1,-4.27
 14/09/2018 16:30:00,11.28,11.3,1,-4.29
 14/09/2018 16:45:00,11.27,11.3,1,-4.21
 14/09/2018 17:00:00,11.23,11.3,1,-4.36
 14/09/2018 17:15:00,11.27,11.3,1,-4.47
 14/09/2018 17:30:00,11.25,11.3,1,-4.65
 14/09/2018 17:45:00,11.25,11.3,1,-4.41
 14/09/2018 18:00:00,11.33,11.3,1,-3.62
 14/09/2018 18:15:00,11.31,11.3,1,-3.76
 14/09/2018 18:30:00,11.29,11.3,1,-3.67
 14/09/2018 18:45:00,11.29,11.3,1,-3.8
 14/09/2018 19:00:00,11.3,11.3,1,-3.72
 14/09/2018 19:15:00,11.22,11.3,1,-4.27
 14/09/2018 19:30:00,11.14,11.3,1,-4.9
 14/09/2018 19:45:00,11.11,11.3,1,-5.05
 14/09/2018 20:00:00,11.13,11.3,1,-5.12
 14/09/2018 20:15:00,11.15,11.3,1,-4.93
 14/09/2018 20:30:00,11.26,11.3,1,-3.87
 14/09/2018 20:45:00,11.25,11.3,1,-3.8
 14/09/2018 21:00:00,11.3,11.3,1,-3.61
 14/09/2018 21:15:00,11.35,11.3,1,-3.45
 14/09/2018 21:30:00,11.32,11.3,1,-3.38
 14/09/2018 21:45:00,11.35,11.3,1,-3.22
 14/09/2018 22:00:00,11.37,11.3,1,-3.21
 14/09/2018 22:15:00,11.36,11.3,1,-3.05
 14/09/2018 22:30:00,11.21,11.3,1,-3.98
 14/09/2018 22:45:00,11.21,11.3,1,-4.12
 14/09/2018 23:00:00,11.2,11.3,1,-3.97
 14/09/2018 23:15:00,11.23,11.3,1,-3.97
 14/09/2018 23:30:00,11.32,11.3,1,-2.86
 14/09/2018 23:45:00,11.34,11.3,1,-2.89
 15/09/2018 00:00:00,11.37,11.3,1,-2.68
 15/09/2018 00:15:00,11.28,11.3,1,-2.69
 15/09/2018 00:30:00,11.29,11.3,1,-2.61
 15/09/2018 00:45:00,11.27,11.3,1,-2.59
 15/09/2018 01:00:00,11.26,11.3,1,-2.53
 15/09/2018 01:15:00,11.2,11.3,1,-2.94
 15/09/2018 01:30:00,11.14,11.3,1,-3.83
 15/09/2018 01:45:00,11.16,11.3,1,-3.65
 15/09/2018 02:00:00,11.17,11.3,1,-3.78
 15/09/2018 02:15:00,11.2,11.3,1,-3.57
 15/09/2018 02:30:00,11.29,11.3,1,-2.65
 15/09/2018 02:45:00,11.28,11.3,1,-2.56
 15/09/2018 03:00:00,11.23,11.3,1,-2.56
 15/09/2018 03:15:00,11.23,11.3,1,-2.5
 15/09/2018 03:30:00,11.24,11.3,1,-2.43
 15/09/2018 03:45:00,11.23,11.3,1,-2.46
 15/09/2018 04:00:00,11.26,11.3,1,-2.39
 15/09/2018 04:15:00,11.23,11.3,1,-2.7
 15/09/2018 04:30:00,11.15,11.3,1,-3.66
 15/09/2018 04:45:00,11.14,11.3,1,-3.75
 15/09/2018 05:00:00,11.15,11.3,1,-3.68
