DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/09/2018 05:15:00,11.14,11.3,1,-3.77
 15/09/2018 05:30:00,11.15,11.3,1,-3.71
 15/09/2018 05:45:00,11.15,11.3,1,-3.75
 15/09/2018 06:00:00,11.14,11.3,1,-3.82
 15/09/2018 06:15:00,11.24,11.3,1,-3.03
 15/09/2018 06:30:00,11.27,11.3,1,-2.63
 15/09/2018 06:45:00,11.31,11.3,1,-2.68
 15/09/2018 07:00:00,11.24,11.3,1,-2.89
 15/09/2018 07:15:00,11.21,11.3,1,-2.91
 15/09/2018 07:30:00,11.18,11.3,1,-3.83
 15/09/2018 07:45:00,11.17,11.3,1,-4.23
 15/09/2018 08:00:00,11.13,11.3,1,-4.37
 15/09/2018 08:15:00,11.16,11.3,1,-4.38
 15/09/2018 08:30:00,11.16,11.3,1,-4.31
 15/09/2018 08:45:00,11.16,11.3,1,-4.29
 15/09/2018 09:00:00,11.13,11.3,1,-4.23
 15/09/2018 09:15:00,11.15,11.3,1,-4.3
 15/09/2018 09:30:00,11.17,11.3,1,-4.09
 15/09/2018 09:45:00,11.16,11.3,1,-4.2
 15/09/2018 10:00:00,11.35,11.3,1,-4.27
 15/09/2018 10:15:00,11.35,11.3,1,-3.8
 15/09/2018 10:30:00,11.32,11.3,1,-3.03
 15/09/2018 10:45:00,11.33,11.3,1,-2.91
 15/09/2018 11:00:00,11.34,11.3,1,-2.77
 15/09/2018 11:15:00,11.34,11.3,1,-2.89
 15/09/2018 11:30:00,11.37,11.3,1,-2.74
 15/09/2018 11:45:00,11.35,11.3,1,-2.78
 15/09/2018 12:00:00,11.31,11.3,1,-2.74
 15/09/2018 12:15:00,11.33,11.3,1,-2.77
 15/09/2018 12:30:00,11.22,11.3,1,-2.84
 15/09/2018 12:45:00,11.25,11.3,1,-2.82
 15/09/2018 13:00:00,11.25,11.3,1,-2.97
 15/09/2018 13:15:00,11.32,11.3,1,-2.79
 15/09/2018 13:30:00,11.28,11.3,1,-3.05
 15/09/2018 13:45:00,11.22,11.3,1,-4.13
 15/09/2018 14:00:00,11.19,11.3,1,-4.11
 15/09/2018 14:15:00,11.22,11.3,1,-3.97
 15/09/2018 14:30:00,11.22,11.3,1,-3.96
 15/09/2018 14:45:00,11.2,11.3,1,-3.97
 15/09/2018 15:00:00,11.22,11.3,1,-3.83
 15/09/2018 15:15:00,11.25,11.3,1,-3.71
 15/09/2018 15:30:00,11.3,11.3,1,-2.77
 15/09/2018 15:45:00,11.3,11.3,1,-2.72
 15/09/2018 16:00:00,11.29,11.3,1,-2.81
 15/09/2018 16:15:00,11.25,11.3,1,-2.97
 15/09/2018 16:30:00,11.23,11.3,1,-3.13
 15/09/2018 16:45:00,11.24,11.3,1,-3.11
 15/09/2018 17:00:00,11.18,11.3,1,-3.38
 15/09/2018 17:15:00,11.15,11.3,1,-3.94
 15/09/2018 17:30:00,11.15,11.3,1,-4.89
 15/09/2018 17:45:00,11.18,11.3,1,-4.79
 15/09/2018 18:00:00,11.15,11.3,1,-4.85
 15/09/2018 18:15:00,11.23,11.3,1,-4.17
 15/09/2018 18:30:00,11.28,11.3,1,-3.72
 15/09/2018 18:45:00,11.25,11.3,1,-3.65
 15/09/2018 19:00:00,11.26,11.3,1,-3.59
 15/09/2018 19:15:00,11.22,11.3,1,-3.73
 15/09/2018 19:30:00,11.21,11.3,1,-3.8
 15/09/2018 19:45:00,11.17,11.3,1,-3.99
 15/09/2018 20:00:00,11.21,11.3,1,-3.85
 15/09/2018 20:15:00,11.22,11.3,1,-3.84
 15/09/2018 20:30:00,11.25,11.3,1,-3.81
 15/09/2018 20:45:00,11.27,11.3,1,-3.64
 15/09/2018 21:00:00,11.31,11.3,1,-3.47
 15/09/2018 21:15:00,11.34,11.3,1,-3.35
 15/09/2018 21:30:00,11.28,11.3,1,-4.1
 15/09/2018 21:45:00,11.21,11.3,1,-4.46
 15/09/2018 22:00:00,11.22,11.3,1,-4.23
 15/09/2018 22:15:00,11.37,11.3,1,-3.1
 15/09/2018 22:30:00,11.38,11.3,1,-3.03
 15/09/2018 22:45:00,11.34,11.3,1,-2.92
 15/09/2018 23:00:00,11.36,11.3,1,-2.92
 15/09/2018 23:15:00,11.39,11.3,1,-2.78
 15/09/2018 23:30:00,11.39,11.3,1,-2.84
 15/09/2018 23:45:00,11.41,11.3,1,-2.78
 16/09/2018 00:00:00,11.41,11.3,1,-2.74
 16/09/2018 00:15:00,11.34,11.3,1,-2.62
 16/09/2018 00:30:00,11.31,11.3,1,-2.59
 16/09/2018 00:45:00,11.3,11.3,1,-2.54
 16/09/2018 01:00:00,11.31,11.3,1,-2.48
 16/09/2018 01:15:00,11.17,11.3,1,-3.72
 16/09/2018 01:30:00,11.18,11.3,1,-3.78
 16/09/2018 01:45:00,11.25,11.3,1,-3.05
 16/09/2018 02:00:00,11.32,11.3,1,-2.5
 16/09/2018 02:15:00,11.28,11.3,1,-2.62
 16/09/2018 02:30:00,11.31,11.3,1,-2.51
 16/09/2018 02:45:00,11.32,11.3,1,-2.5
 16/09/2018 03:00:00,11.34,11.3,1,-2.48
 16/09/2018 03:15:00,11.32,11.3,1,-2.42
 16/09/2018 03:30:00,11.33,11.3,1,-2.46
 16/09/2018 03:45:00,11.36,11.3,1,-2.35
 16/09/2018 04:00:00,11.36,11.3,1,-2.4
 16/09/2018 04:15:00,11.34,11.3,1,-2.37
 16/09/2018 04:30:00,11.3,11.3,1,-2.49
 16/09/2018 04:45:00,11.3,11.3,1,-2.46
 16/09/2018 05:00:00,11.31,11.3,1,-2.45
 16/09/2018 05:15:00,11.33,11.3,1,-2.6
 16/09/2018 05:30:00,11.31,11.3,1,-2.57
 16/09/2018 05:45:00,11.29,11.3,1,-2.6
 16/09/2018 06:00:00,11.29,11.3,1,-2.53
 16/09/2018 06:15:00,11.25,11.3,1,-2.69
 16/09/2018 06:30:00,11.24,11.3,1,-2.49
 16/09/2018 06:45:00,11.18,11.3,1,-3.21
 16/09/2018 07:00:00,11.22,11.3,1,-3.93
 16/09/2018 07:15:00,11.25,11.3,1,-3.73
 16/09/2018 07:30:00,11.28,11.3,1,-3.0
 16/09/2018 07:45:00,11.27,11.3,1,-2.98
 16/09/2018 08:00:00,11.28,11.3,1,-3.13
 16/09/2018 08:15:00,11.31,11.3,1,-3.11
 16/09/2018 08:30:00,11.33,11.3,1,-3.23
 16/09/2018 08:45:00,11.33,11.3,1,-3.01
 16/09/2018 09:00:00,11.29,11.3,1,-3.29
 16/09/2018 09:15:00,11.29,11.3,1,-3.34
 16/09/2018 09:30:00,11.28,11.3,1,-3.53
 16/09/2018 09:45:00,11.28,11.3,1,-3.43
 16/09/2018 10:00:00,11.23,11.3,1,-3.54
 16/09/2018 10:15:00,11.23,11.3,1,-3.58
 16/09/2018 10:30:00,11.19,11.3,1,-4.34
 16/09/2018 10:45:00,11.23,11.3,1,-4.74
 16/09/2018 11:00:00,11.23,11.3,1,-4.58
 16/09/2018 11:15:00,11.3,11.3,1,-3.89
 16/09/2018 11:30:00,11.34,11.3,1,-3.49
 16/09/2018 11:45:00,11.33,11.3,1,-3.57
 16/09/2018 12:00:00,11.34,11.3,1,-3.34
 16/09/2018 12:15:00,11.34,11.3,1,-3.48
 16/09/2018 12:30:00,11.32,11.3,1,-3.5
 16/09/2018 12:45:00,11.31,11.3,1,-3.44
 16/09/2018 13:00:00,11.34,11.3,1,-3.35
 16/09/2018 13:15:00,11.35,11.3,1,-3.25
 16/09/2018 13:30:00,11.37,11.3,1,-3.23
 16/09/2018 13:45:00,11.39,11.3,1,-3.17
 16/09/2018 14:00:00,11.4,11.3,1,-3.16
 16/09/2018 14:15:00,11.32,11.3,1,-3.02
 16/09/2018 14:30:00,11.27,11.3,1,-2.96
 16/09/2018 14:45:00,11.29,11.3,1,-3.04
 16/09/2018 15:00:00,11.25,11.3,1,-3.57
 16/09/2018 15:15:00,11.2,11.3,1,-4.15
 16/09/2018 15:30:00,11.26,11.3,1,-3.41
 16/09/2018 15:45:00,11.29,11.3,1,-2.88
 16/09/2018 16:00:00,11.25,11.3,1,-2.91
 16/09/2018 16:15:00,11.21,11.3,1,-3.32
 16/09/2018 16:30:00,11.18,11.3,1,-3.43
 16/09/2018 16:45:00,11.14,11.3,1,-3.54
 16/09/2018 17:00:00,11.13,11.3,1,-3.6
 16/09/2018 17:15:00,11.13,11.3,1,-3.61
 16/09/2018 17:30:00,11.14,11.3,1,-3.65
 16/09/2018 17:45:00,11.15,11.3,1,-3.59
 16/09/2018 18:00:00,11.12,11.3,1,-3.74
 16/09/2018 18:15:00,11.13,11.3,1,-3.73
 16/09/2018 18:30:00,11.12,11.3,1,-3.75
 16/09/2018 18:45:00,11.12,11.3,1,-3.8
 16/09/2018 19:00:00,11.11,11.3,1,-4.72
 16/09/2018 19:15:00,11.11,11.3,1,-5.15
 16/09/2018 19:30:00,11.22,11.3,1,-5.01
 16/09/2018 19:45:00,11.3,11.3,1,-4.05
 16/09/2018 20:00:00,11.33,11.3,1,-3.93
 16/09/2018 20:15:00,11.34,11.3,1,-4.01
 16/09/2018 20:30:00,11.37,11.3,1,-3.75
 16/09/2018 20:45:00,11.26,11.3,1,-3.73
 16/09/2018 21:00:00,11.28,11.3,1,-3.53
 16/09/2018 21:15:00,11.25,11.3,1,-3.49
 16/09/2018 21:30:00,11.27,11.3,1,-3.34
 16/09/2018 21:45:00,11.31,11.3,1,-3.22
 16/09/2018 22:00:00,11.31,11.3,1,-3.17
 16/09/2018 22:15:00,11.31,11.3,1,-2.97
 16/09/2018 22:30:00,11.32,11.3,1,-2.95
 16/09/2018 22:45:00,11.37,11.3,1,-2.78
 16/09/2018 23:00:00,11.22,11.3,1,-3.53
 16/09/2018 23:15:00,11.17,11.3,1,-3.9
 16/09/2018 23:30:00,11.18,11.3,1,-3.89
 16/09/2018 23:45:00,11.27,11.3,1,-3.31
 17/09/2018 00:00:00,11.36,11.3,1,-2.59
 17/09/2018 00:00:00,11.36,11.3,1,-2.59
 17/09/2018 00:15:00,11.33,11.3,1,-2.63
 17/09/2018 00:30:00,11.35,11.3,1,-2.6
 17/09/2018 00:45:00,11.34,11.3,1,-2.67
 17/09/2018 01:00:00,11.36,11.3,1,-2.49
 17/09/2018 01:15:00,11.34,11.3,1,-2.7
 17/09/2018 01:30:00,11.36,11.3,1,-2.6
 17/09/2018 01:45:00,11.33,11.3,1,-2.62
 17/09/2018 02:00:00,11.26,11.3,1,-3.63
 17/09/2018 02:15:00,11.25,11.3,1,-3.74
 17/09/2018 02:30:00,11.26,11.3,1,-3.79
 17/09/2018 02:45:00,11.28,11.3,1,-3.7
 17/09/2018 03:00:00,11.26,11.3,1,-3.67
 17/09/2018 03:15:00,11.25,11.3,1,-3.58
 17/09/2018 03:30:00,11.18,11.3,1,-3.56
 17/09/2018 03:45:00,11.19,11.3,1,-3.54
 17/09/2018 04:00:00,11.18,11.3,1,-3.6
 17/09/2018 04:15:00,11.18,11.3,1,-3.58
 17/09/2018 04:30:00,11.19,11.3,1,-3.64
 17/09/2018 04:45:00,11.17,11.3,1,-3.72
 17/09/2018 05:00:00,11.18,11.3,1,-3.69
 17/09/2018 05:15:00,11.23,11.3,1,-3.37
 17/09/2018 05:30:00,11.31,11.3,1,-3.29
 17/09/2018 05:45:00,11.37,11.3,1,-3.36
 17/09/2018 06:00:00,11.23,11.3,1,-3.44
 17/09/2018 06:15:00,11.18,11.3,1,-3.72
 17/09/2018 06:30:00,11.3,11.3,1,-3.93
 17/09/2018 06:45:00,11.36,11.3,1,-3.75
 17/09/2018 07:00:00,11.29,11.3,1,-3.65
 17/09/2018 07:15:00,11.21,11.3,1,-4.09
 17/09/2018 07:30:00,11.28,11.3,1,-3.95
 17/09/2018 07:45:00,11.29,11.3,1,-3.74
 17/09/2018 08:00:00,11.23,11.3,1,-4.11
 17/09/2018 08:15:00,11.3,11.3,1,-4.2
 17/09/2018 08:30:00,11.29,11.3,1,-4.09
 17/09/2018 08:45:00,11.34,11.3,1,-3.94
 17/09/2018 09:00:00,11.32,11.3,1,-4.09
 17/09/2018 09:15:00,11.27,11.3,1,-4.62
 17/09/2018 09:30:00,11.32,11.3,1,-4.51
 17/09/2018 09:45:00,11.31,11.3,1,-4.52
 17/09/2018 10:00:00,11.32,11.3,1,-4.38
 17/09/2018 10:15:00,11.29,11.3,1,-4.56
 17/09/2018 10:30:00,11.32,11.3,1,-4.45
 17/09/2018 10:45:00,11.33,11.3,1,-4.36
 17/09/2018 11:00:00,11.32,11.3,1,-4.34
 17/09/2018 11:15:00,11.27,11.3,1,-4.25
 17/09/2018 11:30:00,11.25,11.3,1,-4.31
 17/09/2018 11:45:00,11.26,11.3,1,-4.29
 17/09/2018 12:00:00,11.23,11.3,1,-4.37
 17/09/2018 12:15:00,11.24,11.3,1,-4.24
 17/09/2018 12:30:00,11.26,11.3,1,-4.4
 17/09/2018 12:45:00,11.27,11.3,1,-4.28
 17/09/2018 13:00:00,11.33,11.3,1,-3.94
 17/09/2018 13:15:00,11.35,11.3,1,-4.0
 17/09/2018 13:30:00,11.32,11.3,1,-4.25
 17/09/2018 13:45:00,11.23,11.3,1,-4.12
 17/09/2018 14:00:00,11.21,11.3,1,-3.86
 17/09/2018 14:15:00,11.2,11.3,1,-3.92
 17/09/2018 14:30:00,11.23,11.3,1,-3.87
 17/09/2018 14:45:00,11.25,11.3,1,-3.6
 17/09/2018 15:00:00,11.28,11.3,1,-3.66
 17/09/2018 15:15:00,11.33,11.3,1,-3.02
 17/09/2018 15:30:00,11.35,11.3,1,-2.88
 17/09/2018 15:45:00,11.37,11.3,1,-2.83
 17/09/2018 16:00:00,11.37,11.3,1,-2.53
 17/09/2018 16:15:00,11.36,11.3,1,-2.72
 17/09/2018 16:30:00,11.38,11.3,1,-2.64
 17/09/2018 16:45:00,11.39,11.3,1,-2.66
 17/09/2018 17:00:00,11.4,11.3,1,-2.75
 17/09/2018 17:15:00,11.41,11.3,1,-2.96
 17/09/2018 17:30:00,11.41,11.3,1,-3.03
 17/09/2018 17:45:00,11.39,11.3,1,-3.13
 17/09/2018 18:00:00,11.39,11.3,1,-3.1
 17/09/2018 18:15:00,11.38,11.3,1,-3.37
 17/09/2018 18:30:00,11.37,11.3,1,-3.29
 17/09/2018 18:45:00,11.36,11.3,1,-3.33
 17/09/2018 19:00:00,11.35,11.3,1,-3.36
 17/09/2018 19:15:00,11.35,11.3,1,-3.25
 17/09/2018 19:30:00,11.33,11.3,1,-3.34
 17/09/2018 19:45:00,11.29,11.3,1,-3.29
 17/09/2018 20:00:00,11.28,11.3,1,-3.4
 17/09/2018 20:15:00,11.32,11.3,1,-3.32
 17/09/2018 20:30:00,11.37,11.3,1,-3.25
 17/09/2018 20:45:00,11.4,11.3,1,-3.22
 17/09/2018 21:00:00,11.38,11.3,1,-2.98
 17/09/2018 21:15:00,11.29,11.3,1,-2.93
 17/09/2018 21:30:00,11.33,11.3,1,-2.68
 17/09/2018 21:45:00,11.19,11.3,1,-2.83
 17/09/2018 22:00:00,11.23,11.3,1,-2.58
 17/09/2018 22:15:00,11.21,11.3,1,-2.62
 17/09/2018 22:30:00,11.24,11.3,1,-2.55
 17/09/2018 22:45:00,11.24,11.3,1,-2.49
 17/09/2018 23:00:00,11.25,11.3,1,-2.43
 17/09/2018 23:15:00,11.28,11.3,1,-2.33
 17/09/2018 23:30:00,11.24,11.3,1,-2.34
 17/09/2018 23:45:00,11.28,11.3,1,-2.17
 18/09/2018 00:00:00,11.32,11.3,1,-2.05
 18/09/2018 00:15:00,11.34,11.3,1,-2.1
 18/09/2018 00:30:00,11.32,11.3,1,-2.13
 18/09/2018 00:45:00,11.34,11.3,1,-2.03
 18/09/2018 01:00:00,11.35,11.3,1,-2.12
 18/09/2018 01:15:00,11.35,11.3,1,-2.12
 18/09/2018 01:30:00,11.34,11.3,1,-2.17
 18/09/2018 01:45:00,11.35,11.3,1,-2.11
 18/09/2018 02:00:00,11.33,11.3,1,-2.05
 18/09/2018 02:15:00,11.33,11.3,1,-2.07
 18/09/2018 02:30:00,11.35,11.3,1,-1.98
 18/09/2018 02:45:00,11.35,11.3,1,-1.98
 18/09/2018 03:00:00,11.34,11.3,1,-1.94
 18/09/2018 03:15:00,11.34,11.3,1,-2.0
 18/09/2018 03:30:00,11.36,11.3,1,-1.88
 18/09/2018 03:45:00,11.35,11.3,1,-1.86
 18/09/2018 04:00:00,11.36,11.3,1,-1.86
 18/09/2018 04:15:00,11.35,11.3,1,-1.89
 18/09/2018 04:30:00,11.35,11.3,1,-1.97
 18/09/2018 04:45:00,11.35,11.3,1,-1.88
 18/09/2018 05:00:00,11.31,11.3,1,-2.0
 18/09/2018 05:15:00,11.32,11.3,1,-2.05
 18/09/2018 05:30:00,11.33,11.3,1,-2.18
 18/09/2018 05:45:00,11.36,11.3,1,-2.15
 18/09/2018 06:00:00,11.31,11.3,1,-2.2
 18/09/2018 06:15:00,11.29,11.3,1,-2.41
 18/09/2018 06:30:00,11.24,11.3,1,-2.34
 18/09/2018 06:45:00,11.25,11.3,1,-2.7
 18/09/2018 07:00:00,11.26,11.3,1,-2.75
 18/09/2018 07:15:00,11.21,11.3,1,-2.89
 18/09/2018 07:30:00,11.19,11.3,1,-2.99
 18/09/2018 07:45:00,11.15,11.3,1,-3.02
 18/09/2018 08:00:00,11.14,11.3,1,-3.08
 18/09/2018 08:15:00,11.13,11.3,1,-3.09
 18/09/2018 08:30:00,11.18,11.3,1,-2.77
 18/09/2018 08:45:00,11.28,11.3,1,-2.63
 18/09/2018 09:00:00,11.27,11.3,1,-2.65
 18/09/2018 09:15:00,11.3,11.3,1,-2.69
 18/09/2018 09:30:00,11.3,11.3,1,-2.59
 18/09/2018 09:45:00,11.29,11.3,1,-2.52
 18/09/2018 10:00:00,11.32,11.3,1,-2.42
 18/09/2018 10:15:00,11.33,11.3,1,-2.42
 18/09/2018 10:30:00,11.32,11.3,1,-2.36
 18/09/2018 10:45:00,11.31,11.3,1,-2.5
 18/09/2018 11:00:00,11.33,11.3,1,-2.37
 18/09/2018 11:15:00,11.35,11.3,1,-2.04
 18/09/2018 11:30:00,11.33,11.3,1,-2.01
 18/09/2018 11:45:00,11.3,11.3,1,-2.07
 18/09/2018 12:00:00,11.25,11.3,1,-2.36
 18/09/2018 12:15:00,11.3,11.3,1,-2.07
 18/09/2018 12:30:00,11.28,11.3,1,-2.22
 18/09/2018 12:45:00,11.26,11.3,1,-2.17
 18/09/2018 13:00:00,11.24,11.3,1,-2.25
 18/09/2018 13:15:00,11.24,11.3,1,-2.35
 18/09/2018 13:30:00,11.21,11.3,1,-2.92
 18/09/2018 13:45:00,11.21,11.3,1,-2.85
 18/09/2018 14:00:00,11.2,11.3,1,-2.85
 18/09/2018 14:15:00,11.22,11.3,1,-2.64
 18/09/2018 14:30:00,11.22,11.3,1,-2.56
 18/09/2018 14:45:00,11.3,11.3,1,-2.42
 18/09/2018 15:00:00,11.27,11.3,1,-2.59
 18/09/2018 15:15:00,11.25,11.3,1,-2.72
 18/09/2018 15:30:00,11.24,11.3,1,-2.72
 18/09/2018 15:45:00,11.26,11.3,1,-2.52
 18/09/2018 16:00:00,11.25,11.3,1,-2.49
 18/09/2018 16:15:00,11.23,11.3,1,-2.67
 18/09/2018 16:30:00,11.25,11.3,1,-2.78
 18/09/2018 16:45:00,11.24,11.3,1,-2.79
 18/09/2018 17:00:00,11.2,11.3,1,-3.15
 18/09/2018 17:15:00,11.19,11.3,1,-3.5
 18/09/2018 17:30:00,11.16,11.3,1,-3.7
 18/09/2018 17:45:00,11.19,11.3,1,-3.69
 18/09/2018 18:00:00,11.14,11.3,1,-3.8
 18/09/2018 18:15:00,11.15,11.3,1,-3.75
 18/09/2018 18:30:00,11.16,11.3,1,-3.59
 18/09/2018 18:45:00,11.13,11.3,1,-3.65
 18/09/2018 19:00:00,11.18,11.3,1,-3.94
 18/09/2018 19:15:00,11.22,11.3,1,-3.89
 18/09/2018 19:30:00,11.27,11.3,1,-3.67
 18/09/2018 19:45:00,11.25,11.3,1,-3.75
 18/09/2018 20:00:00,11.29,11.3,1,-3.53
 18/09/2018 20:15:00,11.32,11.3,1,-3.55
 18/09/2018 20:30:00,11.36,11.3,1,-3.43
 18/09/2018 20:45:00,11.37,11.3,1,-3.32
 18/09/2018 21:00:00,11.35,11.3,1,-3.27
 18/09/2018 21:15:00,11.39,11.3,1,-3.12
 18/09/2018 21:30:00,11.24,11.3,1,-3.09
 18/09/2018 21:45:00,11.27,11.3,1,-2.85
 18/09/2018 22:00:00,11.3,11.3,1,-2.84
 18/09/2018 22:15:00,11.31,11.3,1,-2.7
 18/09/2018 22:30:00,11.24,11.3,1,-2.66
 18/09/2018 22:45:00,11.27,11.3,1,-2.49
 18/09/2018 23:00:00,11.29,11.3,1,-2.41
 18/09/2018 23:15:00,11.28,11.3,1,-2.33
 18/09/2018 23:30:00,11.32,11.3,1,-2.19
 18/09/2018 23:45:00,11.33,11.3,1,-2.39
 19/09/2018 00:00:00,11.35,11.3,1,-2.21
 19/09/2018 00:15:00,11.32,11.3,1,-2.23
 19/09/2018 00:30:00,11.32,11.3,1,-2.15
 19/09/2018 00:45:00,11.31,11.3,1,-2.06
 19/09/2018 01:00:00,11.33,11.3,1,-2.15
 19/09/2018 01:15:00,11.33,11.3,1,-2.19
 19/09/2018 01:30:00,11.33,11.3,1,-2.32
 19/09/2018 01:45:00,11.33,11.3,1,-2.25
 19/09/2018 02:00:00,11.35,11.3,1,-2.22
 19/09/2018 02:15:00,11.36,11.3,1,-2.11
 19/09/2018 02:30:00,11.37,11.3,1,-2.16
 19/09/2018 02:45:00,11.32,11.3,1,-1.99
 19/09/2018 03:00:00,11.3,11.3,1,-2.0
 19/09/2018 03:15:00,11.3,11.3,1,-1.91
 19/09/2018 03:30:00,11.3,11.3,1,-1.95
 19/09/2018 03:45:00,11.31,11.3,1,-1.98
 19/09/2018 04:00:00,11.34,11.3,1,-1.99
 19/09/2018 04:15:00,11.31,11.3,1,-2.01
 19/09/2018 04:30:00,11.32,11.3,1,-2.13
 19/09/2018 04:45:00,11.31,11.3,1,-2.36
 19/09/2018 05:00:00,11.32,11.3,1,-2.25
 19/09/2018 05:15:00,11.31,11.3,1,-2.43
 19/09/2018 05:30:00,11.27,11.3,1,-2.63
 19/09/2018 05:45:00,11.24,11.3,1,-2.64
 19/09/2018 06:00:00,11.22,11.3,1,-2.73
 19/09/2018 06:15:00,11.22,11.3,1,-2.87
 19/09/2018 06:30:00,11.24,11.3,1,-3.07
 19/09/2018 06:45:00,11.22,11.3,1,-3.09
 19/09/2018 07:00:00,11.17,11.3,1,-3.38
 19/09/2018 07:15:00,11.17,11.3,1,-3.54
 19/09/2018 07:30:00,11.18,11.3,1,-3.67
 19/09/2018 07:45:00,11.22,11.3,1,-3.96
 19/09/2018 08:00:00,11.21,11.3,1,-4.66
 19/09/2018 08:15:00,11.25,11.3,1,-4.67
 19/09/2018 08:30:00,11.29,11.3,1,-4.55
 19/09/2018 08:45:00,11.38,11.3,1,-3.37
 19/09/2018 09:00:00,11.35,11.3,1,-2.72
 19/09/2018 09:15:00,11.26,11.3,1,-2.83
 19/09/2018 09:30:00,11.25,11.3,1,-3.07
 19/09/2018 09:45:00,11.22,11.3,1,-2.95
 19/09/2018 10:00:00,11.23,11.3,1,-2.91
 19/09/2018 10:15:00,11.26,11.3,1,-2.93
 19/09/2018 10:30:00,11.26,11.3,1,-2.72
 19/09/2018 10:45:00,11.2,11.3,1,-3.64
 19/09/2018 11:00:00,11.26,11.3,1,-3.93
 19/09/2018 11:15:00,11.32,11.3,1,-3.51
 19/09/2018 11:30:00,11.41,11.3,1,-2.51
 19/09/2018 11:45:00,11.33,11.3,1,-2.15
 19/09/2018 12:00:00,11.3,11.3,1,-2.24
 19/09/2018 12:15:00,11.25,11.3,1,-2.51
 19/09/2018 12:30:00,11.26,11.3,1,-2.48
 19/09/2018 12:45:00,11.32,11.3,1,-2.33
 19/09/2018 13:00:00,11.3,11.3,1,-2.52
 19/09/2018 13:15:00,11.31,11.3,1,-2.78
 19/09/2018 13:30:00,11.31,11.3,1,-2.85
 19/09/2018 13:45:00,11.29,11.3,1,-2.82
 19/09/2018 14:00:00,11.34,11.3,1,-2.78
 19/09/2018 14:15:00,11.27,11.3,1,-3.02
 19/09/2018 14:30:00,11.26,11.3,1,-2.88
 19/09/2018 14:45:00,11.23,11.3,1,-3.03
 19/09/2018 15:00:00,11.22,11.3,1,-3.01
 19/09/2018 15:15:00,11.25,11.3,1,-3.08
 19/09/2018 15:30:00,11.24,11.3,1,-3.13
 19/09/2018 15:45:00,11.23,11.3,1,-3.02
 19/09/2018 16:00:00,11.27,11.3,1,-3.27
 19/09/2018 16:15:00,11.38,11.3,1,-3.44
 19/09/2018 16:30:00,11.33,11.3,1,-3.69
 19/09/2018 16:45:00,11.31,11.3,1,-3.64
 19/09/2018 17:00:00,11.37,11.3,1,-3.71
 19/09/2018 17:15:00,11.35,11.3,1,-3.75
 19/09/2018 17:30:00,11.34,11.3,1,-3.96
 19/09/2018 17:45:00,11.33,11.3,1,-3.99
 19/09/2018 18:00:00,11.34,11.3,1,-3.98
 19/09/2018 18:15:00,11.35,11.3,1,-3.76
 19/09/2018 18:30:00,11.29,11.3,1,-3.55
 19/09/2018 18:45:00,11.21,11.3,1,-3.75
 19/09/2018 19:00:00,11.19,11.3,1,-3.82
 19/09/2018 19:15:00,11.25,11.3,1,-3.77
 19/09/2018 19:30:00,11.34,11.3,1,-3.8
 19/09/2018 19:45:00,11.34,11.3,1,-3.86
 19/09/2018 20:00:00,11.36,11.3,1,-3.85
 19/09/2018 20:15:00,11.33,11.3,1,-3.7
 19/09/2018 20:30:00,11.23,11.3,1,-3.6
 19/09/2018 20:45:00,11.3,11.3,1,-3.4
 19/09/2018 21:00:00,11.31,11.3,1,-3.28
 19/09/2018 21:15:00,11.35,11.3,1,-3.31
 19/09/2018 21:30:00,11.34,11.3,1,-3.1
 19/09/2018 21:45:00,11.33,11.3,1,-2.95
 19/09/2018 22:00:00,11.39,11.3,1,-2.79
 19/09/2018 22:15:00,11.31,11.3,1,-2.73
 19/09/2018 22:30:00,11.3,11.3,1,-2.61
 19/09/2018 22:45:00,11.26,11.3,1,-2.56
 19/09/2018 23:00:00,11.31,11.3,1,-2.31
 19/09/2018 23:15:00,11.31,11.3,1,-2.11
 19/09/2018 23:30:00,11.35,11.3,1,-2.16
 19/09/2018 23:45:00,11.35,11.3,1,-2.18
 20/09/2018 00:00:00,11.36,11.3,1,-2.18
 20/09/2018 00:15:00,11.34,11.3,1,-2.14
 20/09/2018 00:30:00,11.35,11.3,1,-2.15
 20/09/2018 00:45:00,11.38,11.3,1,-2.05
 20/09/2018 01:00:00,11.38,11.3,1,-2.06
 20/09/2018 01:15:00,11.35,11.3,1,-2.22
 20/09/2018 01:30:00,11.37,11.3,1,-2.24
 20/09/2018 01:45:00,11.36,11.3,1,-2.26
 20/09/2018 02:00:00,11.34,11.3,1,-2.19
 20/09/2018 02:15:00,11.27,11.3,1,-2.3
 20/09/2018 02:30:00,11.28,11.3,1,-2.41
 20/09/2018 02:45:00,11.27,11.3,1,-2.52
 20/09/2018 03:00:00,11.27,11.3,1,-2.43
 20/09/2018 03:15:00,11.29,11.3,1,-2.45
 20/09/2018 03:30:00,11.3,11.3,1,-2.36
 20/09/2018 03:45:00,11.33,11.3,1,-2.34
 20/09/2018 04:00:00,11.31,11.3,1,-2.47
 20/09/2018 04:15:00,11.29,11.3,1,-2.53
 20/09/2018 04:30:00,11.19,11.3,1,-3.68
 20/09/2018 04:45:00,11.19,11.3,1,-3.6
 20/09/2018 05:00:00,11.29,11.3,1,-2.84
 20/09/2018 05:15:00,11.33,11.3,1,-2.13
 20/09/2018 05:30:00,11.31,11.3,1,-2.27
 20/09/2018 05:45:00,11.29,11.3,1,-2.45
 20/09/2018 06:00:00,11.28,11.3,1,-2.63
 20/09/2018 06:15:00,11.16,11.3,1,-2.92
 20/09/2018 06:30:00,11.19,11.3,1,-2.99
 20/09/2018 06:45:00,11.2,11.3,1,-3.22
 20/09/2018 07:00:00,11.2,11.3,1,-3.28
 20/09/2018 07:15:00,11.12,11.3,1,-4.41
 20/09/2018 07:30:00,11.24,11.3,1,-4.8
 20/09/2018 07:45:00,11.26,11.3,1,-4.54
 20/09/2018 08:00:00,11.4,11.3,1,-3.41
 20/09/2018 08:15:00,11.41,11.3,1,-3.21
 20/09/2018 08:30:00,11.4,11.3,1,-3.19
 20/09/2018 08:45:00,11.42,11.3,1,-3.18
 20/09/2018 09:00:00,11.39,11.3,1,-3.31
 20/09/2018 09:15:00,11.4,11.3,1,-3.34
 20/09/2018 09:30:00,11.4,11.3,1,-3.35
 20/09/2018 09:45:00,11.38,11.3,1,-3.47
 20/09/2018 10:00:00,11.37,11.3,1,-3.48
 20/09/2018 10:15:00,11.37,11.3,1,-3.65
 20/09/2018 10:30:00,11.39,11.3,1,-3.29
 20/09/2018 10:45:00,11.38,11.3,1,-3.49
 20/09/2018 11:00:00,11.39,11.3,1,-3.4
 20/09/2018 11:15:00,11.36,11.3,1,-3.56
 20/09/2018 11:30:00,11.37,11.3,1,-3.51
 20/09/2018 11:45:00,11.36,11.3,1,-3.51
 20/09/2018 12:00:00,11.37,11.3,1,-3.44
 20/09/2018 12:15:00,11.38,11.3,1,-3.32
 20/09/2018 12:30:00,11.39,11.3,1,-3.25
 20/09/2018 12:45:00,11.44,11.3,1,-3.13
 20/09/2018 13:00:00,11.42,11.3,1,-3.36
 20/09/2018 13:15:00,11.35,11.3,1,-3.26
 20/09/2018 13:30:00,11.31,11.3,1,-3.29
 20/09/2018 13:45:00,11.34,11.3,1,-3.17
 20/09/2018 14:00:00,11.31,11.3,1,-3.54
 20/09/2018 14:15:00,11.24,11.3,1,-4.41
 20/09/2018 14:30:00,11.25,11.3,1,-4.41
 20/09/2018 14:45:00,11.32,11.3,1,-3.55
 20/09/2018 15:00:00,11.4,11.3,1,-2.76
 20/09/2018 15:15:00,11.37,11.3,1,-2.87
 20/09/2018 15:30:00,11.39,11.3,1,-2.7
 20/09/2018 15:45:00,11.38,11.3,1,-2.8
 20/09/2018 16:00:00,11.35,11.3,1,-2.98
 20/09/2018 16:15:00,11.34,11.3,1,-3.26
 20/09/2018 16:30:00,11.31,11.3,1,-3.55
 20/09/2018 16:45:00,11.33,11.3,1,-3.4
 20/09/2018 17:00:00,11.33,11.3,1,-3.58
 20/09/2018 17:15:00,11.35,11.3,1,-3.7
 20/09/2018 17:30:00,11.37,11.3,1,-3.67
 20/09/2018 17:45:00,11.39,11.3,1,-3.57
 20/09/2018 18:00:00,11.29,11.3,1,-3.43
 20/09/2018 18:15:00,11.25,11.3,1,-3.6
 20/09/2018 18:30:00,11.27,11.3,1,-3.51
 20/09/2018 18:45:00,11.24,11.3,1,-3.77
 20/09/2018 19:00:00,11.26,11.3,1,-3.68
 20/09/2018 19:15:00,11.21,11.3,1,-3.75
 20/09/2018 19:30:00,11.2,11.3,1,-3.79
 20/09/2018 19:45:00,11.21,11.3,1,-3.87
 20/09/2018 20:00:00,11.22,11.3,1,-3.77
 20/09/2018 20:15:00,11.24,11.3,1,-3.56
 20/09/2018 20:30:00,11.23,11.3,1,-3.61
 20/09/2018 20:45:00,11.24,11.3,1,-3.36
 20/09/2018 21:00:00,11.24,11.3,1,-3.28
 20/09/2018 21:15:00,11.26,11.3,1,-3.22
 20/09/2018 21:30:00,11.23,11.3,1,-3.2
 20/09/2018 21:45:00,11.25,11.3,1,-3.03
 20/09/2018 22:00:00,11.24,11.3,1,-2.89
 20/09/2018 22:15:00,11.26,11.3,1,-2.86
 20/09/2018 22:30:00,11.29,11.3,1,-2.67
 20/09/2018 22:45:00,11.26,11.3,1,-2.62
 20/09/2018 23:00:00,11.32,11.3,1,-2.43
 20/09/2018 23:15:00,11.29,11.3,1,-2.37
 20/09/2018 23:30:00,11.18,11.3,1,-2.37
 20/09/2018 23:45:00,11.28,11.3,1,-2.32
 21/09/2018 00:00:00,11.31,11.3,1,-2.28
 21/09/2018 00:15:00,11.35,11.3,1,-2.19
 21/09/2018 00:30:00,11.34,11.3,1,-2.27
 21/09/2018 00:45:00,11.32,11.3,1,-2.12
 21/09/2018 01:00:00,11.33,11.3,1,-2.11
 21/09/2018 01:15:00,11.3,11.3,1,-2.27
 21/09/2018 01:30:00,11.36,11.3,1,-2.22
 21/09/2018 01:45:00,11.34,11.3,1,-2.27
 21/09/2018 02:00:00,11.37,11.3,1,-2.15
 21/09/2018 02:15:00,11.37,11.3,1,-2.21
 21/09/2018 02:30:00,11.33,11.3,1,-2.07
 21/09/2018 02:45:00,11.29,11.3,1,-2.08
 21/09/2018 03:00:00,11.3,11.3,1,-2.01
 21/09/2018 03:15:00,11.3,11.3,1,-1.97
 21/09/2018 03:30:00,11.32,11.3,1,-1.97
 21/09/2018 03:45:00,11.35,11.3,1,-1.52
 21/09/2018 04:00:00,11.34,11.3,1,-1.63
 21/09/2018 04:15:00,11.34,11.3,1,-1.63
 21/09/2018 04:30:00,11.32,11.3,1,-1.89
 21/09/2018 04:45:00,11.29,11.3,1,-2.0
 21/09/2018 05:00:00,11.29,11.3,1,-2.04
 21/09/2018 05:15:00,11.31,11.3,1,-2.15
 21/09/2018 05:30:00,11.31,11.3,1,-2.15
 21/09/2018 05:45:00,11.27,11.3,1,-2.29
 21/09/2018 06:00:00,11.34,11.3,1,-2.28
 21/09/2018 06:15:00,11.25,11.3,1,-2.39
 21/09/2018 06:30:00,11.22,11.3,1,-2.44
 21/09/2018 06:45:00,11.27,11.3,1,-2.6
 21/09/2018 07:00:00,11.2,11.3,1,-2.83
 21/09/2018 07:15:00,11.14,11.3,1,-2.91
 21/09/2018 07:30:00,11.16,11.3,1,-3.08
 21/09/2018 07:45:00,11.18,11.3,1,-2.98
 21/09/2018 08:00:00,11.18,11.3,1,-2.97
 21/09/2018 08:15:00,11.18,11.3,1,-2.85
 21/09/2018 08:30:00,11.21,11.3,1,-2.8
 21/09/2018 08:45:00,11.18,11.3,1,-2.86
 21/09/2018 09:00:00,11.2,11.3,1,-2.73
 21/09/2018 09:15:00,11.27,11.3,1,-2.99
 21/09/2018 09:30:00,11.36,11.3,1,-2.8
 21/09/2018 09:45:00,11.34,11.3,2,-2.74
 21/09/2018 10:00:00,11.22,11.18,2,-2.46
 21/09/2018 10:15:00,11.23,11.18,2,-2.44
 21/09/2018 10:30:00,11.21,11.18,2,-2.52
 21/09/2018 10:45:00,11.23,11.18,2,-2.48
 21/09/2018 11:00:00,11.23,11.18,2,-2.44
 21/09/2018 11:15:00,11.26,11.18,2,-2.29
 21/09/2018 11:30:00,11.25,11.18,2,-2.42
 21/09/2018 11:45:00,11.23,11.18,2,-3.01
 21/09/2018 12:00:00,11.17,11.18,2,-3.19
 21/09/2018 12:15:00,11.21,11.18,2,-2.11
 21/09/2018 12:30:00,11.27,11.18,2,-1.97
 21/09/2018 12:45:00,11.27,11.18,2,-1.99
 21/09/2018 13:00:00,11.27,11.18,2,-1.86
 21/09/2018 13:15:00,11.19,11.18,2,-2.57
 21/09/2018 13:30:00,11.24,11.18,2,-2.33
 21/09/2018 13:45:00,11.24,11.18,2,-2.13
 21/09/2018 14:00:00,11.26,11.18,2,-2.21
 21/09/2018 14:15:00,11.27,11.18,2,-2.02
 21/09/2018 14:30:00,11.24,11.18,2,-2.07
 21/09/2018 14:45:00,11.28,11.18,2,-1.94
 21/09/2018 15:00:00,11.26,11.18,2,-2.19
 21/09/2018 15:15:00,11.25,11.18,2,-2.13
 21/09/2018 15:30:00,11.16,11.18,2,-2.18
 21/09/2018 15:45:00,11.11,11.18,2,-2.27
 21/09/2018 16:00:00,11.1,11.18,2,-2.27
 21/09/2018 16:15:00,11.11,11.18,2,-2.67
 21/09/2018 16:30:00,11.1,11.18,2,-2.61
 21/09/2018 16:45:00,11.06,11.18,2,-2.87
 21/09/2018 17:00:00,11.08,11.18,2,-3.03
 21/09/2018 17:15:00,11.08,11.18,2,-3.15
 21/09/2018 17:30:00,11.05,11.18,2,-3.39
 21/09/2018 17:45:00,11.04,11.18,2,-3.45
 21/09/2018 18:00:00,11.01,11.18,2,-3.58
 21/09/2018 18:15:00,11.02,11.18,2,-3.62
 21/09/2018 18:30:00,11.11,11.18,2,-3.61
 21/09/2018 18:45:00,11.12,11.18,2,-3.63
 21/09/2018 19:00:00,11.1,11.18,2,-3.72
 21/09/2018 19:15:00,11.11,11.18,2,-3.58
 21/09/2018 19:30:00,11.15,11.18,2,-3.73
 21/09/2018 19:45:00,11.13,11.18,2,-3.73
 21/09/2018 20:00:00,11.15,11.18,2,-3.85
 21/09/2018 20:15:00,11.18,11.18,2,-3.71
 21/09/2018 20:30:00,11.23,11.18,2,-3.63
 21/09/2018 20:45:00,11.24,11.18,2,-3.61
 21/09/2018 21:00:00,11.28,11.18,2,-3.36
 21/09/2018 21:15:00,11.28,11.18,2,-3.6
 21/09/2018 21:30:00,11.19,11.18,2,-3.22
 21/09/2018 21:45:00,11.19,11.18,2,-3.1
 21/09/2018 22:00:00,11.14,11.18,2,-2.97
 21/09/2018 22:15:00,11.1,11.18,2,-2.96
 21/09/2018 22:30:00,11.1,11.18,2,-2.76
 21/09/2018 22:45:00,11.07,11.18,2,-2.56
 21/09/2018 23:00:00,11.08,11.18,2,-2.61
 21/09/2018 23:15:00,11.11,11.18,2,-2.47
 21/09/2018 23:30:00,11.12,11.18,2,-2.5
 21/09/2018 23:45:00,11.17,11.18,2,-2.37
 22/09/2018 00:00:00,11.2,11.18,2,-2.45
 22/09/2018 00:15:00,11.08,11.18,2,-2.51
 22/09/2018 00:30:00,11.09,11.18,2,-2.33
 22/09/2018 00:45:00,11.1,11.18,2,-2.36
 22/09/2018 01:00:00,11.1,11.18,2,-2.34
 22/09/2018 01:15:00,11.07,11.18,2,-2.5
 22/09/2018 01:30:00,11.11,11.18,2,-2.22
 22/09/2018 01:45:00,11.13,11.18,2,-2.23
 22/09/2018 02:00:00,11.14,11.18,2,-2.29
 22/09/2018 02:15:00,11.15,11.18,2,-2.29
 22/09/2018 02:30:00,11.16,11.18,2,-2.24
 22/09/2018 02:45:00,11.19,11.18,2,-2.18
 22/09/2018 03:00:00,11.18,11.18,2,-2.28
 22/09/2018 03:15:00,11.23,11.18,2,-2.11
 22/09/2018 03:30:00,11.22,11.18,2,-2.01
 22/09/2018 03:45:00,11.22,11.18,2,-2.03
 22/09/2018 04:00:00,11.23,11.18,2,-2.13
 22/09/2018 04:15:00,11.24,11.18,2,-2.09
 22/09/2018 04:30:00,11.19,11.18,2,-2.02
 22/09/2018 04:45:00,11.18,11.18,2,-2.2
 22/09/2018 05:00:00,11.19,11.18,2,-2.18
 22/09/2018 05:15:00,11.16,11.18,2,-2.27
 22/09/2018 05:30:00,11.18,11.18,2,-2.19
 22/09/2018 05:45:00,11.15,11.18,2,-2.33
 22/09/2018 06:00:00,11.11,11.18,2,-2.32
 22/09/2018 06:15:00,11.11,11.18,2,-2.22
 22/09/2018 06:30:00,11.08,11.18,2,-2.33
 22/09/2018 06:45:00,11.04,11.18,2,-2.52
 22/09/2018 07:00:00,11.02,11.18,2,-2.69
 22/09/2018 07:15:00,11.02,11.18,2,-2.62
 22/09/2018 07:30:00,11.14,11.18,2,-2.78
 22/09/2018 07:45:00,11.08,11.18,2,-2.89
 22/09/2018 08:00:00,11.02,11.18,2,-2.93
 22/09/2018 08:15:00,11.01,11.18,2,-2.98
 22/09/2018 08:30:00,11.04,11.18,2,-2.96
 22/09/2018 08:45:00,11.06,11.18,2,-3.25
 22/09/2018 09:00:00,11.03,11.18,2,-3.25
 22/09/2018 09:15:00,11.11,11.18,2,-3.29
 22/09/2018 09:30:00,11.22,11.18,2,-3.13
 22/09/2018 09:45:00,11.22,11.18,2,-3.22
 22/09/2018 10:00:00,11.19,11.18,2,-3.19
 22/09/2018 10:15:00,11.21,11.18,2,-3.15
 22/09/2018 10:30:00,11.06,11.18,2,-4.16
 22/09/2018 10:45:00,11.07,11.18,2,-4.45
 22/09/2018 11:00:00,11.08,11.18,2,-4.45
 22/09/2018 11:15:00,11.18,11.18,2,-3.29
 22/09/2018 11:30:00,11.21,11.18,2,-2.87
 22/09/2018 11:45:00,11.22,11.18,2,-2.98
 22/09/2018 12:00:00,11.25,11.18,2,-2.87
 22/09/2018 12:15:00,11.18,11.18,2,-3.08
 22/09/2018 12:30:00,11.18,11.18,2,-3.39
 22/09/2018 12:45:00,11.18,11.18,2,-3.63
 22/09/2018 13:00:00,11.16,11.18,2,-3.5
 22/09/2018 13:15:00,11.13,11.18,2,-3.52
 22/09/2018 13:30:00,11.16,11.18,2,-3.52
 22/09/2018 13:45:00,11.17,11.18,2,-3.72
 22/09/2018 14:00:00,11.08,11.18,2,-4.68
 22/09/2018 14:15:00,11.1,11.18,2,-4.52
 22/09/2018 14:30:00,11.06,11.18,2,-4.62
 22/09/2018 14:45:00,11.1,11.18,2,-4.16
 22/09/2018 15:00:00,11.13,11.1,2,-2.56
 22/09/2018 15:15:00,10.98,11.0,2,-2.31
 22/09/2018 15:30:00,10.98,11.0,2,-2.35
 22/09/2018 15:45:00,10.93,11.0,2,-2.41
 22/09/2018 16:00:00,10.93,11.0,2,-2.61
 22/09/2018 16:15:00,10.89,11.0,2,-2.83
 22/09/2018 16:30:00,10.88,11.0,2,-2.79
 22/09/2018 16:45:00,10.87,11.0,2,-2.67
 22/09/2018 17:00:00,10.9,11.0,2,-2.61
 22/09/2018 17:15:00,10.89,11.0,2,-5.1
 22/09/2018 17:30:00,10.93,11.0,2,-5.23
 22/09/2018 17:45:00,10.91,11.0,2,-5.29
 22/09/2018 18:00:00,10.98,11.0,2,-4.24
 22/09/2018 18:15:00,11.05,11.0,2,-3.63
 22/09/2018 18:30:00,11.02,11.0,2,-3.71
 22/09/2018 18:45:00,11.16,11.24,1,-3.58
 22/09/2018 19:00:00,11.19,11.3,1,-3.69
 22/09/2018 19:15:00,11.18,11.3,1,-3.86
 22/09/2018 19:30:00,11.16,11.3,1,-4.06
 22/09/2018 19:45:00,11.18,11.3,1,-4.07
 22/09/2018 20:00:00,11.22,11.3,1,-3.91
 22/09/2018 20:15:00,11.21,11.3,1,-3.94
 22/09/2018 20:30:00,11.25,11.3,1,-3.77
 22/09/2018 20:45:00,11.21,11.3,1,-3.77
 22/09/2018 21:00:00,11.29,11.3,1,-3.56
 22/09/2018 21:15:00,11.32,11.3,1,-3.56
 22/09/2018 21:30:00,11.35,11.3,1,-3.47
 22/09/2018 21:45:00,11.39,11.3,1,-3.32
 22/09/2018 22:00:00,11.39,11.3,1,-3.31
 22/09/2018 22:15:00,11.34,11.3,1,-3.04
 22/09/2018 22:30:00,11.33,11.3,1,-2.97
 22/09/2018 22:45:00,11.22,11.3,1,-2.69
 22/09/2018 23:00:00,11.19,11.3,1,-2.77
 22/09/2018 23:15:00,11.23,11.3,1,-2.69
 22/09/2018 23:30:00,11.26,11.3,1,-2.56
 22/09/2018 23:45:00,11.27,11.3,1,-2.41
 23/09/2018 00:00:00,11.3,11.3,1,-2.35
 23/09/2018 00:15:00,11.29,11.3,1,-2.48
 23/09/2018 00:30:00,11.32,11.3,1,-2.33
 23/09/2018 00:45:00,11.31,11.3,1,-2.33
 23/09/2018 01:00:00,11.31,11.3,1,-2.36
 23/09/2018 01:15:00,11.29,11.3,1,-2.58
 23/09/2018 01:30:00,11.33,11.3,1,-2.56
 23/09/2018 01:45:00,11.35,11.3,1,-2.46
 23/09/2018 02:00:00,11.33,11.3,1,-2.47
 23/09/2018 02:15:00,11.35,11.3,1,-2.39
 23/09/2018 02:30:00,11.33,11.3,1,-2.37
 23/09/2018 02:45:00,11.34,11.3,1,-2.35
 23/09/2018 03:00:00,11.33,11.3,1,-2.42
 23/09/2018 03:15:00,11.35,11.3,1,-2.26
 23/09/2018 03:30:00,11.36,11.3,1,-2.24
 23/09/2018 03:45:00,11.35,11.3,1,-2.29
 23/09/2018 04:00:00,11.31,11.3,1,-2.3
 23/09/2018 04:15:00,11.31,11.3,1,-2.3
 23/09/2018 04:30:00,11.32,11.3,1,-2.26
 23/09/2018 04:45:00,11.3,11.3,1,-2.48
 23/09/2018 05:00:00,11.32,11.3,1,-2.34
 23/09/2018 05:15:00,11.31,11.3,1,-2.33
 23/09/2018 05:30:00,11.31,11.3,1,-2.3
 23/09/2018 05:45:00,11.31,11.3,1,-2.41
 23/09/2018 06:00:00,11.28,11.3,1,-2.42
 23/09/2018 06:15:00,11.26,11.3,1,-2.33
 23/09/2018 06:30:00,11.22,11.3,1,-2.42
 23/09/2018 06:45:00,11.2,11.3,1,-2.42
 23/09/2018 07:00:00,11.17,11.3,1,-2.63
 23/09/2018 07:15:00,11.18,11.3,1,-2.54
 23/09/2018 07:30:00,11.16,11.3,1,-2.68
 23/09/2018 07:45:00,11.14,11.3,1,-2.99
 23/09/2018 08:00:00,11.12,11.3,1,-3.17
 23/09/2018 08:15:00,11.2,11.3,1,-3.4
 23/09/2018 08:30:00,11.25,11.3,1,-3.55
 23/09/2018 08:45:00,11.21,11.3,1,-3.73
 23/09/2018 09:00:00,11.28,11.3,1,-3.7
 23/09/2018 09:15:00,11.29,11.3,1,-3.7
 23/09/2018 09:30:00,11.25,11.3,1,-4.01
 23/09/2018 09:45:00,11.18,11.3,1,-4.94
 23/09/2018 10:00:00,11.22,11.3,1,-4.66
 23/09/2018 10:15:00,11.35,11.3,1,-3.25
 23/09/2018 10:30:00,11.31,11.3,1,-3.36
 23/09/2018 10:45:00,11.33,11.3,1,-3.05
 23/09/2018 11:00:00,11.31,11.3,1,-3.23
 23/09/2018 11:15:00,11.32,11.3,1,-3.24
 23/09/2018 11:30:00,11.35,11.3,1,-3.33
 23/09/2018 11:45:00,11.37,11.3,1,-3.5
 23/09/2018 12:00:00,11.39,11.3,1,-3.39
 23/09/2018 12:15:00,11.37,11.3,1,-3.26
 23/09/2018 12:30:00,11.33,11.3,1,-3.06
 23/09/2018 12:45:00,11.33,11.3,1,-3.15
 23/09/2018 13:00:00,11.26,11.3,1,-2.95
 23/09/2018 13:15:00,11.24,11.3,1,-3.68
 23/09/2018 13:30:00,11.22,11.3,1,-4.18
 23/09/2018 13:45:00,11.21,11.3,1,-3.92
 23/09/2018 14:00:00,11.21,11.3,1,-4.03
 23/09/2018 14:15:00,11.2,11.3,1,-3.92
 23/09/2018 14:30:00,11.34,11.3,1,-2.5
 23/09/2018 14:45:00,11.36,11.3,1,-2.75
 23/09/2018 15:00:00,11.3,11.3,1,-2.71
 23/09/2018 15:15:00,11.35,11.3,1,-2.76
 23/09/2018 15:30:00,11.24,11.3,1,-4.06
 23/09/2018 15:45:00,11.27,11.3,1,-3.98
 23/09/2018 16:00:00,11.22,11.3,1,-3.9
 23/09/2018 16:15:00,11.15,11.3,1,-4.28
 23/09/2018 16:30:00,11.15,11.3,1,-4.22
 23/09/2018 16:45:00,11.16,11.3,1,-4.39
 23/09/2018 17:00:00,11.24,11.3,1,-4.5
 23/09/2018 17:15:00,11.22,11.3,1,-4.7
 23/09/2018 17:30:00,11.19,11.3,1,-4.9
 23/09/2018 17:45:00,11.16,11.3,1,-4.96
 23/09/2018 18:00:00,11.13,11.3,1,-5.01
 23/09/2018 18:15:00,11.14,11.3,1,-4.94
 23/09/2018 18:30:00,11.22,11.3,1,-5.14
 23/09/2018 18:45:00,11.23,11.3,1,-5.16
 23/09/2018 19:00:00,11.2,11.3,1,-5.43
 23/09/2018 19:15:00,11.23,11.3,1,-5.36
 23/09/2018 19:30:00,11.25,11.3,1,-5.51
 23/09/2018 19:45:00,11.31,11.3,1,-5.41
 23/09/2018 20:00:00,11.34,11.3,1,-5.35
 23/09/2018 20:15:00,11.36,11.3,1,-5.47
 23/09/2018 20:30:00,11.33,11.3,1,-5.13
 23/09/2018 20:45:00,11.31,11.3,1,-5.08
 23/09/2018 21:00:00,11.32,11.3,1,-4.86
 23/09/2018 21:15:00,11.3,11.3,1,-4.81
 23/09/2018 21:30:00,11.24,11.3,1,-4.57
 23/09/2018 21:45:00,11.18,11.3,1,-4.39
 23/09/2018 22:00:00,11.2,11.3,1,-4.34
 23/09/2018 22:15:00,11.21,11.3,1,-4.24
 23/09/2018 22:30:00,11.21,11.3,1,-4.17
 23/09/2018 22:45:00,11.26,11.3,1,-3.92
 23/09/2018 23:00:00,11.39,11.3,1,-2.54
 23/09/2018 23:15:00,11.3,11.3,1,-2.31
 23/09/2018 23:30:00,11.23,11.3,1,-2.58
 23/09/2018 23:45:00,11.26,11.3,1,-2.65
 24/09/2018 00:00:00,11.27,11.3,1,-2.46
 24/09/2018 00:00:00,11.27,11.3,1,-2.46
 24/09/2018 00:15:00,11.23,11.3,1,-3.5
 24/09/2018 00:30:00,11.21,11.3,1,-3.72
 24/09/2018 00:45:00,11.21,11.3,1,-3.78
 24/09/2018 01:00:00,11.22,11.3,1,-3.7
 24/09/2018 01:15:00,11.27,11.3,1,-2.87
 24/09/2018 01:30:00,11.33,11.3,1,-2.34
 24/09/2018 01:45:00,11.31,11.3,1,-2.35
 24/09/2018 02:00:00,11.33,11.3,1,-2.38
 24/09/2018 02:15:00,11.28,11.3,1,-2.72
 24/09/2018 02:30:00,11.22,11.3,1,-2.64
 24/09/2018 02:45:00,11.23,11.3,1,-2.65
 24/09/2018 03:00:00,11.24,11.3,1,-2.85
 24/09/2018 03:15:00,11.15,11.3,1,-3.78
 24/09/2018 03:30:00,11.14,11.3,1,-3.72
 24/09/2018 03:45:00,11.22,11.3,1,-2.99
 24/09/2018 04:00:00,11.21,11.3,1,-2.97
 24/09/2018 04:15:00,11.18,11.3,1,-3.75
 24/09/2018 04:30:00,11.17,11.3,1,-3.77
 24/09/2018 04:45:00,11.16,11.3,1,-3.71
 24/09/2018 05:00:00,11.28,11.3,1,-2.34
 24/09/2018 05:15:00,11.24,11.3,1,-2.26
 24/09/2018 05:30:00,11.21,11.3,1,-2.28
 24/09/2018 05:45:00,11.16,11.3,1,-2.37
 24/09/2018 06:00:00,11.16,11.3,1,-2.44
 24/09/2018 06:15:00,11.25,11.3,1,-2.94
 24/09/2018 06:30:00,11.27,11.3,1,-2.93
 24/09/2018 06:45:00,11.18,11.3,1,-3.14
 24/09/2018 07:00:00,11.26,11.3,1,-3.24
 24/09/2018 07:15:00,11.28,11.3,1,-3.45
 24/09/2018 07:30:00,11.37,11.3,1,-3.57
 24/09/2018 07:45:00,11.37,11.3,1,-3.47
 24/09/2018 08:00:00,11.4,11.3,1,-3.39
 24/09/2018 08:15:00,11.42,11.3,1,-2.9
 24/09/2018 08:30:00,11.41,11.3,1,-2.75
 24/09/2018 08:45:00,11.35,11.3,1,-2.53
 24/09/2018 09:00:00,11.27,11.3,1,-2.58
 24/09/2018 09:15:00,11.29,11.3,1,-2.41
 24/09/2018 09:30:00,11.31,11.3,1,-2.35
 24/09/2018 09:45:00,11.31,11.3,1,-2.26
 24/09/2018 10:00:00,11.31,11.3,1,-2.36
 24/09/2018 10:15:00,11.32,11.3,1,-2.28
 24/09/2018 10:30:00,11.33,11.3,1,-2.14
 24/09/2018 10:45:00,11.31,11.3,1,-2.21
 24/09/2018 11:00:00,11.32,11.3,1,-2.12
 24/09/2018 11:15:00,11.31,11.3,1,-2.11
 24/09/2018 11:30:00,11.31,11.3,1,-2.13
 24/09/2018 11:45:00,11.34,11.3,1,-2.03
 24/09/2018 12:00:00,11.38,11.3,1,-2.12
 24/09/2018 12:15:00,11.32,11.3,1,-2.04
 24/09/2018 12:30:00,11.32,11.3,1,-2.34
 24/09/2018 12:45:00,11.35,11.3,1,-2.48
 24/09/2018 13:00:00,11.35,11.29,2,-2.4
 24/09/2018 13:15:00,11.34,11.29,2,-2.2
 24/09/2018 13:30:00,11.31,11.29,2,-2.19
 24/09/2018 13:45:00,11.31,11.29,2,-2.01
 24/09/2018 14:00:00,11.29,11.29,2,-2.02
 24/09/2018 14:15:00,11.3,11.29,2,-2.07
 24/09/2018 14:30:00,11.3,11.29,2,-1.88
 24/09/2018 14:45:00,11.3,11.29,2,-2.11
 24/09/2018 15:00:00,11.33,11.29,2,-1.94
 24/09/2018 15:15:00,11.33,11.29,2,-2.06
 24/09/2018 15:30:00,11.31,11.29,2,-2.35
 24/09/2018 15:45:00,11.25,11.29,2,-2.62
 24/09/2018 16:00:00,11.23,11.29,2,-2.77
 24/09/2018 16:15:00,11.2,11.29,2,-2.94
 24/09/2018 16:30:00,11.21,11.29,2,-2.96
 24/09/2018 16:45:00,11.19,11.29,2,-2.85
 24/09/2018 17:00:00,11.18,11.29,2,-2.87
 24/09/2018 17:15:00,11.18,11.29,2,-3.06
 24/09/2018 17:30:00,11.15,11.29,2,-3.22
 24/09/2018 17:45:00,11.12,11.29,2,-3.39
 24/09/2018 18:00:00,11.15,11.29,2,-3.54
 24/09/2018 18:15:00,11.17,11.29,2,-3.6
 24/09/2018 18:30:00,11.3,11.29,2,-3.64
 24/09/2018 18:45:00,11.27,11.29,2,-3.47
 24/09/2018 19:00:00,11.24,11.29,2,-3.55
 24/09/2018 19:15:00,11.21,11.29,2,-3.79
 24/09/2018 19:30:00,11.18,11.29,2,-4.04
 24/09/2018 19:45:00,11.21,11.29,2,-3.9
 24/09/2018 20:00:00,11.24,11.29,2,-3.98
 24/09/2018 20:15:00,11.25,11.29,2,-3.87
 24/09/2018 20:30:00,11.24,11.29,2,-3.65
 24/09/2018 20:45:00,11.24,11.29,2,-3.42
 24/09/2018 21:00:00,11.29,11.29,2,-3.31
 24/09/2018 21:15:00,11.32,11.29,2,-3.3
 24/09/2018 21:30:00,11.35,11.29,2,-3.07
 24/09/2018 21:45:00,11.26,11.29,2,-2.97
 24/09/2018 22:00:00,11.21,11.29,2,-2.72
 24/09/2018 22:15:00,11.24,11.29,2,-2.65
 24/09/2018 22:30:00,11.3,11.29,2,-2.42
 24/09/2018 22:45:00,11.15,11.29,2,-2.31
 24/09/2018 23:00:00,11.16,11.29,2,-2.2
 24/09/2018 23:15:00,11.19,11.29,2,-2.06
 24/09/2018 23:30:00,11.22,11.29,2,-1.94
 24/09/2018 23:45:00,11.25,11.29,2,-1.91
 25/09/2018 00:00:00,11.25,11.29,2,-1.97
 25/09/2018 00:15:00,11.28,11.29,2,-1.84
 25/09/2018 00:30:00,11.25,11.29,2,-1.92
 25/09/2018 00:45:00,11.33,11.29,2,-1.87
 25/09/2018 01:00:00,11.31,11.29,2,-1.89
 25/09/2018 01:15:00,11.29,11.29,2,-2.09
 25/09/2018 01:30:00,11.3,11.29,2,-2.1
 25/09/2018 01:45:00,11.3,11.29,2,-2.11
 25/09/2018 02:00:00,11.32,11.29,2,-1.97
 25/09/2018 02:15:00,11.32,11.29,2,-2.15
 25/09/2018 02:30:00,11.33,11.29,2,-2.09
 25/09/2018 02:45:00,11.35,11.29,2,-2.13
 25/09/2018 03:00:00,11.37,11.29,2,-2.02
 25/09/2018 03:15:00,11.37,11.29,2,-1.97
 25/09/2018 03:30:00,11.33,11.29,2,-1.88
 25/09/2018 03:45:00,11.28,11.29,2,-1.91
 25/09/2018 04:00:00,11.27,11.29,2,-1.94
 25/09/2018 04:15:00,11.28,11.29,2,-1.93
 25/09/2018 04:30:00,11.25,11.29,2,-2.04
 25/09/2018 04:45:00,11.26,11.29,2,-1.92
 25/09/2018 05:00:00,11.25,11.29,2,-2.05
 25/09/2018 05:15:00,11.22,11.29,2,-2.12
 25/09/2018 05:30:00,11.2,11.29,2,-2.15
 25/09/2018 05:45:00,11.17,11.29,2,-2.36
 25/09/2018 06:00:00,11.27,11.29,2,-2.68
 25/09/2018 06:15:00,11.24,11.29,2,-2.96
 25/09/2018 06:30:00,11.31,11.29,2,-2.98
 25/09/2018 06:45:00,11.21,11.29,2,-3.26
 25/09/2018 07:00:00,11.2,11.29,2,-3.35
 25/09/2018 07:15:00,11.15,11.29,2,-3.59
 25/09/2018 07:30:00,11.15,11.29,2,-3.69
 25/09/2018 07:45:00,11.17,11.29,2,-3.7
 25/09/2018 08:00:00,11.17,11.29,2,-3.61
 25/09/2018 08:15:00,11.2,11.29,2,-3.35
 25/09/2018 08:30:00,11.23,11.29,2,-3.28
 25/09/2018 08:45:00,11.29,11.29,2,-3.05
 25/09/2018 09:00:00,11.2,11.29,2,-3.87
 25/09/2018 09:15:00,11.15,11.29,2,-4.15
 25/09/2018 09:30:00,11.2,11.29,2,-3.69
 25/09/2018 09:45:00,11.33,11.29,2,-2.28
 25/09/2018 10:00:00,11.35,11.29,2,-2.07
 25/09/2018 10:15:00,11.38,11.29,2,-2.09
 25/09/2018 10:30:00,11.38,11.29,2,-1.89
 25/09/2018 10:45:00,11.36,11.29,2,-2.16
 25/09/2018 11:00:00,11.34,11.29,2,-2.23
 25/09/2018 11:15:00,11.34,11.29,2,-2.18
 25/09/2018 11:30:00,11.32,11.29,2,-2.22
 25/09/2018 11:45:00,11.34,11.29,2,-2.09
 25/09/2018 12:00:00,11.34,11.29,2,-2.06
 25/09/2018 12:15:00,11.35,11.29,2,-1.89
 25/09/2018 12:30:00,11.33,11.29,2,-2.07
 25/09/2018 12:45:00,11.36,11.29,2,-2.07
 25/09/2018 13:00:00,11.39,11.29,2,-2.09
 25/09/2018 13:15:00,11.36,11.29,2,-2.0
 25/09/2018 13:30:00,11.38,11.29,2,-1.96
 25/09/2018 13:45:00,11.22,11.29,2,-2.15
 25/09/2018 14:00:00,11.2,11.29,2,-2.21
 25/09/2018 14:15:00,11.18,11.29,2,-2.29
 25/09/2018 14:30:00,11.23,11.29,2,-2.27
 25/09/2018 14:45:00,11.26,11.29,2,-2.02
 25/09/2018 15:00:00,11.24,11.29,2,-1.91
 25/09/2018 15:15:00,11.24,11.29,2,-1.92
 25/09/2018 15:30:00,11.18,11.29,2,-1.99
 25/09/2018 15:45:00,11.16,11.29,2,-1.96
 25/09/2018 16:00:00,11.21,11.29,2,-2.22
 25/09/2018 16:15:00,11.25,11.29,2,-2.33
 25/09/2018 16:30:00,11.22,11.29,2,-2.49
 25/09/2018 16:45:00,11.25,11.29,2,-2.53
 25/09/2018 17:00:00,11.26,11.29,2,-2.47
 25/09/2018 17:15:00,11.27,11.29,2,-2.8
 25/09/2018 17:30:00,11.22,11.29,2,-2.89
 25/09/2018 17:45:00,11.3,11.29,1,-3.29
 25/09/2018 18:00:00,11.26,11.3,1,-3.2
 25/09/2018 18:15:00,11.2,11.3,1,-3.24
 25/09/2018 18:30:00,11.17,11.3,1,-3.2
 25/09/2018 18:45:00,11.15,11.3,1,-3.21
 25/09/2018 19:00:00,11.13,11.3,1,-3.34
 25/09/2018 19:15:00,11.12,11.3,1,-3.27
 25/09/2018 19:30:00,11.2,11.3,1,-3.47
 25/09/2018 19:45:00,11.24,11.3,1,-3.46
 25/09/2018 20:00:00,11.22,11.3,1,-3.76
 25/09/2018 20:15:00,11.27,11.3,1,-3.57
 25/09/2018 20:30:00,11.3,11.3,1,-3.58
 25/09/2018 20:45:00,11.26,11.3,1,-4.36
 25/09/2018 21:00:00,11.21,11.3,1,-4.89
 25/09/2018 21:15:00,11.36,11.3,1,-3.28
 25/09/2018 21:30:00,11.28,11.3,1,-2.91
 25/09/2018 21:45:00,11.3,11.3,1,-2.81
 25/09/2018 22:00:00,11.29,11.3,1,-2.58
 25/09/2018 22:15:00,11.35,11.3,1,-2.55
 25/09/2018 22:30:00,11.35,11.3,1,-2.34
 25/09/2018 22:45:00,11.34,11.3,1,-2.29
 25/09/2018 23:00:00,11.28,11.3,1,-2.14
 25/09/2018 23:15:00,11.32,11.3,1,-2.07
 25/09/2018 23:30:00,11.39,11.3,1,-2.02
 25/09/2018 23:45:00,11.39,11.3,1,-1.95
 26/09/2018 00:00:00,11.31,11.3,1,-1.94
 26/09/2018 00:15:00,11.26,11.3,1,-1.87
 26/09/2018 00:30:00,11.26,11.3,1,-1.98
 26/09/2018 00:45:00,11.25,11.3,1,-1.85
 26/09/2018 01:00:00,11.26,11.3,1,-1.95
 26/09/2018 01:15:00,11.24,11.3,1,-2.09
 26/09/2018 01:30:00,11.24,11.3,1,-2.13
 26/09/2018 01:45:00,11.24,11.3,1,-2.12
 26/09/2018 02:00:00,11.25,11.3,1,-1.99
 26/09/2018 02:15:00,11.25,11.3,1,-2.15
 26/09/2018 02:30:00,11.27,11.3,1,-2.0
 26/09/2018 02:45:00,11.25,11.3,1,-2.07
 26/09/2018 03:00:00,11.29,11.3,1,-1.91
 26/09/2018 03:15:00,11.29,11.3,1,-1.88
 26/09/2018 03:30:00,11.3,11.3,1,-1.86
 26/09/2018 03:45:00,11.29,11.3,1,-1.9
 26/09/2018 04:00:00,11.29,11.3,1,-1.94
 26/09/2018 04:15:00,11.31,11.3,1,-1.87
 26/09/2018 04:30:00,11.28,11.3,1,-1.98
 26/09/2018 04:45:00,11.28,11.3,1,-1.93
 26/09/2018 05:00:00,11.28,11.3,1,-1.99
 26/09/2018 05:15:00,11.25,11.3,1,-2.06
 26/09/2018 05:30:00,11.22,11.3,1,-2.11
 26/09/2018 05:45:00,11.21,11.3,1,-2.2
 26/09/2018 06:00:00,11.27,11.3,1,-2.21
 26/09/2018 06:15:00,11.17,11.3,1,-2.42
 26/09/2018 06:30:00,11.22,11.3,1,-2.36
 26/09/2018 06:45:00,11.18,11.3,1,-2.65
 26/09/2018 07:00:00,11.22,11.3,1,-2.72
 26/09/2018 07:15:00,11.29,11.3,1,-2.85
 26/09/2018 07:30:00,11.31,11.3,1,-3.04
 26/09/2018 07:45:00,11.28,11.3,1,-2.96
 26/09/2018 08:00:00,11.31,11.3,1,-2.91
 26/09/2018 08:15:00,11.33,11.3,1,-2.65
 26/09/2018 08:30:00,11.24,11.3,1,-3.89
 26/09/2018 08:45:00,11.25,11.3,1,-3.23
 26/09/2018 09:00:00,11.22,11.3,1,-3.46
 26/09/2018 09:15:00,11.3,11.3,1,-2.04
 26/09/2018 09:30:00,11.33,11.3,1,-2.02
 26/09/2018 09:45:00,11.29,11.3,1,-2.16
 26/09/2018 10:00:00,11.31,11.3,1,-2.07
 26/09/2018 10:15:00,11.26,11.3,1,-2.78
 26/09/2018 10:30:00,11.33,11.3,1,-1.79
 26/09/2018 10:45:00,11.33,11.3,1,-1.75
 26/09/2018 11:00:00,11.33,11.3,1,-1.78
 26/09/2018 11:15:00,11.33,11.3,1,-1.77
 26/09/2018 11:30:00,11.34,11.3,1,-1.72
 26/09/2018 11:45:00,11.31,11.3,1,-2.08
 26/09/2018 12:00:00,11.3,11.3,1,-2.0
 26/09/2018 12:15:00,11.31,11.3,1,-1.94
 26/09/2018 12:30:00,11.3,11.3,1,-2.05
 26/09/2018 12:45:00,11.32,11.3,1,-1.95
 26/09/2018 13:00:00,11.3,11.3,1,-2.1
 26/09/2018 13:15:00,11.34,11.3,1,-2.16
 26/09/2018 13:30:00,11.35,11.3,1,-1.9
 26/09/2018 13:45:00,11.34,11.3,1,-1.89
 26/09/2018 14:00:00,11.33,11.3,1,-1.91
 26/09/2018 14:15:00,11.33,11.3,1,-1.97
 26/09/2018 14:30:00,11.35,11.3,1,-1.67
 26/09/2018 14:45:00,11.35,11.3,1,-1.63
 26/09/2018 15:00:00,11.37,11.3,1,-1.73
 26/09/2018 15:15:00,11.38,11.3,1,-1.95
 26/09/2018 15:30:00,11.35,11.3,1,-1.86
 26/09/2018 15:45:00,11.33,11.3,1,-1.94
 26/09/2018 16:00:00,11.28,11.3,1,-2.58
 26/09/2018 16:15:00,11.17,11.3,1,-3.92
 26/09/2018 16:30:00,11.25,11.3,1,-3.01
 26/09/2018 16:45:00,11.31,11.3,1,-2.58
 26/09/2018 17:00:00,11.26,11.3,1,-2.8
 26/09/2018 17:15:00,11.28,11.3,1,-2.89
 26/09/2018 17:30:00,11.23,11.3,1,-3.07
 26/09/2018 17:45:00,11.23,11.3,1,-3.08
 26/09/2018 18:00:00,11.21,11.3,1,-3.21
 26/09/2018 18:15:00,11.22,11.3,1,-3.22
 26/09/2018 18:30:00,11.21,11.3,1,-3.32
 26/09/2018 18:45:00,11.19,11.3,1,-3.39
 26/09/2018 19:00:00,11.16,11.3,1,-3.49
 26/09/2018 19:15:00,11.16,11.3,1,-3.62
 26/09/2018 19:30:00,11.14,11.3,1,-3.94
 26/09/2018 19:45:00,11.15,11.3,1,-4.17
 26/09/2018 20:00:00,11.17,11.3,1,-4.27
 26/09/2018 20:15:00,11.19,11.3,1,-4.09
 26/09/2018 20:30:00,11.27,11.3,1,-3.9
 26/09/2018 20:45:00,11.23,11.3,1,-3.81
 26/09/2018 21:00:00,11.24,11.3,1,-3.68
 26/09/2018 21:15:00,11.26,11.3,1,-3.52
 26/09/2018 21:30:00,11.3,11.3,1,-3.26
 26/09/2018 21:45:00,11.21,11.3,1,-3.18
 26/09/2018 22:00:00,11.17,11.3,1,-3.01
 26/09/2018 22:15:00,11.21,11.3,1,-2.96
 26/09/2018 22:30:00,11.23,11.3,1,-2.7
 26/09/2018 22:45:00,11.28,11.3,1,-2.59
 26/09/2018 23:00:00,11.25,11.3,1,-2.39
 26/09/2018 23:15:00,11.23,11.3,1,-2.38
 26/09/2018 23:30:00,11.26,11.3,1,-2.38
 26/09/2018 23:45:00,11.3,11.3,1,-2.27
 27/09/2018 00:00:00,11.3,11.3,1,-2.28
 27/09/2018 00:15:00,11.33,11.3,1,-2.2
 27/09/2018 00:30:00,11.33,11.3,1,-2.26
 27/09/2018 00:45:00,11.33,11.3,1,-2.14
 27/09/2018 01:00:00,11.33,11.3,1,-2.24
 27/09/2018 01:15:00,11.29,11.3,1,-2.35
 27/09/2018 01:30:00,11.3,11.3,1,-2.44
 27/09/2018 01:45:00,11.3,11.3,1,-2.35
 27/09/2018 02:00:00,11.32,11.3,1,-2.36
 27/09/2018 02:15:00,11.31,11.3,1,-2.42
 27/09/2018 02:30:00,11.37,11.3,1,-2.31
 27/09/2018 02:45:00,11.33,11.3,1,-2.49
 27/09/2018 03:00:00,11.34,11.3,1,-2.47
 27/09/2018 03:15:00,11.33,11.3,1,-2.54
 27/09/2018 03:30:00,11.33,11.3,1,-2.47
 27/09/2018 03:45:00,11.33,11.3,1,-2.58
 27/09/2018 04:00:00,11.34,11.3,1,-2.53
 27/09/2018 04:15:00,11.29,11.3,1,-2.55
 27/09/2018 04:30:00,11.29,11.3,1,-2.65
 27/09/2018 04:45:00,11.28,11.3,1,-2.55
 27/09/2018 05:00:00,11.28,11.3,1,-2.64
 27/09/2018 05:15:00,11.27,11.3,1,-2.63
 27/09/2018 05:30:00,11.24,11.3,1,-2.84
 27/09/2018 05:45:00,11.22,11.3,1,-2.78
 27/09/2018 06:00:00,11.15,11.3,1,-2.87
 27/09/2018 06:15:00,11.34,11.3,1,-3.12
 27/09/2018 06:30:00,11.27,11.3,1,-3.07
 27/09/2018 06:45:00,11.22,11.3,1,-3.28
 27/09/2018 07:00:00,11.23,11.3,1,-3.39
 27/09/2018 07:15:00,11.18,11.3,1,-3.61
 27/09/2018 07:30:00,11.15,11.3,1,-3.6
 27/09/2018 07:45:00,11.17,11.3,1,-3.49
 27/09/2018 08:00:00,11.17,11.3,1,-3.46
 27/09/2018 08:15:00,11.18,11.3,1,-3.21
 27/09/2018 08:30:00,11.17,11.3,1,-3.53
 27/09/2018 08:45:00,11.26,11.3,1,-4.32
