DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/09/2018 09:00:00,11.26,11.3,1,-4.29
 27/09/2018 09:15:00,11.28,11.3,1,-3.52
 27/09/2018 09:30:00,11.37,11.3,1,-2.17
 27/09/2018 09:45:00,11.39,11.3,1,-2.05
 27/09/2018 10:00:00,11.38,11.3,1,-2.15
 27/09/2018 10:15:00,11.36,11.3,1,-2.61
 27/09/2018 10:30:00,11.32,11.3,2,-1.55
 27/09/2018 10:45:00,11.31,11.29,2,-1.6
 27/09/2018 11:00:00,11.3,11.29,2,-1.45
 27/09/2018 11:15:00,11.33,11.29,2,-1.51
 27/09/2018 11:30:00,11.3,11.29,2,-1.85
 27/09/2018 11:45:00,11.17,11.29,2,-3.42
 27/09/2018 12:00:00,11.24,11.29,2,-2.42
 27/09/2018 12:15:00,11.21,11.29,2,-2.53
 27/09/2018 12:30:00,11.24,11.29,2,-2.23
 27/09/2018 12:45:00,11.29,11.29,2,-1.92
 27/09/2018 13:00:00,11.27,11.29,2,-1.99
 27/09/2018 13:15:00,11.3,11.29,2,-1.99
 27/09/2018 13:30:00,11.25,11.29,2,-2.72
 27/09/2018 13:45:00,11.28,11.29,2,-2.21
 27/09/2018 14:00:00,11.28,11.29,2,-2.09
 27/09/2018 14:15:00,11.29,11.29,2,-2.13
 27/09/2018 14:30:00,11.29,11.29,2,-2.11
 27/09/2018 14:45:00,11.27,11.29,2,-2.25
 27/09/2018 15:00:00,11.31,11.29,2,-2.04
 27/09/2018 15:15:00,11.32,11.29,2,-2.02
 27/09/2018 15:30:00,11.34,11.29,2,-2.01
 27/09/2018 15:45:00,11.34,11.29,2,-2.03
 27/09/2018 16:00:00,11.32,11.29,2,-2.11
 27/09/2018 16:15:00,11.32,11.29,2,-2.29
 27/09/2018 16:30:00,11.31,11.29,2,-2.42
 27/09/2018 16:45:00,11.32,11.29,2,-2.39
 27/09/2018 17:00:00,11.28,11.29,2,-2.65
 27/09/2018 17:15:00,11.18,11.29,2,-4.2
 27/09/2018 17:30:00,11.11,11.29,2,-4.57
 27/09/2018 17:45:00,11.18,11.29,2,-4.0
 27/09/2018 18:00:00,11.2,11.29,2,-3.29
 27/09/2018 18:15:00,11.2,11.29,2,-3.28
 27/09/2018 18:30:00,11.23,11.29,2,-3.27
 27/09/2018 18:45:00,11.2,11.29,2,-3.43
 27/09/2018 19:00:00,11.17,11.29,2,-3.47
 27/09/2018 19:15:00,11.17,11.29,2,-3.67
 27/09/2018 19:30:00,11.13,11.29,2,-3.8
 27/09/2018 19:45:00,11.14,11.29,2,-3.82
 27/09/2018 20:00:00,11.25,11.29,2,-3.59
 27/09/2018 20:15:00,11.28,11.29,2,-3.53
 27/09/2018 20:30:00,11.29,11.29,2,-3.33
 27/09/2018 20:45:00,11.23,11.29,2,-3.52
 27/09/2018 21:00:00,11.28,11.29,2,-3.43
 27/09/2018 21:15:00,11.25,11.29,2,-3.38
 27/09/2018 21:30:00,11.25,11.29,2,-3.24
 27/09/2018 21:45:00,11.32,11.29,2,-3.03
 27/09/2018 22:00:00,11.29,11.29,2,-2.99
 27/09/2018 22:15:00,11.23,11.29,2,-2.74
 27/09/2018 22:30:00,11.23,11.29,2,-2.78
 27/09/2018 22:45:00,11.26,11.29,2,-2.63
 27/09/2018 23:00:00,11.3,11.29,2,-2.61
 27/09/2018 23:15:00,11.2,11.29,2,-2.51
 27/09/2018 23:30:00,11.23,11.29,2,-2.46
 27/09/2018 23:45:00,11.26,11.29,2,-2.51
 28/09/2018 00:00:00,11.2,11.29,2,-2.2
 28/09/2018 00:15:00,11.2,11.29,2,-2.25
 28/09/2018 00:30:00,11.23,11.29,2,-2.13
 28/09/2018 00:45:00,11.22,11.29,2,-2.2
 28/09/2018 01:00:00,11.25,11.29,2,-2.11
 28/09/2018 01:15:00,11.21,11.29,2,-2.21
 28/09/2018 01:30:00,11.22,11.29,2,-2.39
 28/09/2018 01:45:00,11.23,11.29,2,-2.27
 28/09/2018 02:00:00,11.24,11.29,2,-2.35
 28/09/2018 02:15:00,11.26,11.29,2,-2.31
 28/09/2018 02:30:00,11.24,11.29,2,-2.29
 28/09/2018 02:45:00,11.26,11.29,2,-2.28
 28/09/2018 03:00:00,11.28,11.29,2,-2.19
 28/09/2018 03:15:00,11.26,11.29,2,-2.29
 28/09/2018 03:30:00,11.27,11.29,2,-2.15
 28/09/2018 03:45:00,11.25,11.29,2,-2.29
 28/09/2018 04:00:00,11.28,11.29,2,-2.22
 28/09/2018 04:15:00,11.28,11.29,2,-2.31
 28/09/2018 04:30:00,11.26,11.29,2,-2.31
 28/09/2018 04:45:00,11.26,11.29,2,-2.34
 28/09/2018 05:00:00,11.27,11.29,2,-2.28
 28/09/2018 05:15:00,11.26,11.29,2,-2.34
 28/09/2018 05:30:00,11.23,11.29,2,-2.43
 28/09/2018 05:45:00,11.21,11.29,2,-2.42
 28/09/2018 06:00:00,11.23,11.29,2,-2.51
 28/09/2018 06:15:00,11.25,11.29,2,-2.59
 28/09/2018 06:30:00,11.17,11.29,2,-2.77
 28/09/2018 06:45:00,11.14,11.29,2,-2.9
 28/09/2018 07:00:00,11.19,11.29,2,-3.12
 28/09/2018 07:15:00,11.19,11.29,2,-3.13
 28/09/2018 07:30:00,11.33,11.29,2,-3.22
 28/09/2018 07:45:00,11.34,11.29,2,-3.21
 28/09/2018 08:00:00,11.34,11.29,2,-3.12
 28/09/2018 08:15:00,11.33,11.29,2,-3.17
 28/09/2018 08:30:00,11.31,11.29,2,-3.9
 28/09/2018 08:45:00,11.33,11.29,2,-3.43
 28/09/2018 09:00:00,11.31,11.29,2,-3.35
 28/09/2018 09:15:00,11.31,11.29,2,-3.45
 28/09/2018 09:30:00,11.33,11.29,2,-3.16
 28/09/2018 09:45:00,11.36,11.29,2,-3.03
 28/09/2018 10:00:00,11.36,11.29,2,-3.06
 28/09/2018 10:15:00,11.39,11.29,2,-3.09
 28/09/2018 10:30:00,11.4,11.29,2,-3.2
 28/09/2018 10:45:00,11.4,11.29,2,-3.03
 28/09/2018 11:00:00,11.35,11.29,2,-3.06
 28/09/2018 11:15:00,11.36,11.29,2,-3.0
 28/09/2018 11:30:00,11.38,11.29,2,-2.92
 28/09/2018 11:45:00,11.39,11.29,2,-2.91
 28/09/2018 12:00:00,11.39,11.29,2,-2.85
 28/09/2018 12:15:00,11.41,11.29,2,-2.74
 28/09/2018 12:30:00,11.37,11.29,2,-2.73
 28/09/2018 12:45:00,11.27,11.29,2,-2.72
 28/09/2018 13:00:00,11.33,11.29,2,-2.42
 28/09/2018 13:15:00,11.39,11.29,2,-2.28
 28/09/2018 13:30:00,11.36,11.29,2,-2.31
 28/09/2018 13:45:00,11.27,11.29,2,-2.15
 28/09/2018 14:00:00,11.27,11.29,2,-2.14
 28/09/2018 14:15:00,11.26,11.29,2,-2.16
 28/09/2018 14:30:00,11.28,11.29,2,-2.09
 28/09/2018 14:45:00,11.26,11.29,2,-2.15
 28/09/2018 15:00:00,11.28,11.29,2,-2.18
 28/09/2018 15:15:00,11.28,11.29,2,-2.24
 28/09/2018 15:30:00,11.31,11.29,2,-2.16
 28/09/2018 15:45:00,11.32,11.29,2,-2.25
 28/09/2018 16:00:00,11.29,11.29,2,-2.37
 28/09/2018 16:15:00,11.31,11.29,2,-2.43
 28/09/2018 16:30:00,11.31,11.29,2,-2.5
 28/09/2018 16:45:00,11.3,11.29,2,-2.53
 28/09/2018 17:00:00,11.24,11.29,2,-3.01
 28/09/2018 17:15:00,11.23,11.29,2,-3.17
 28/09/2018 17:30:00,11.17,11.29,2,-3.49
 28/09/2018 17:45:00,11.16,11.29,2,-3.5
 28/09/2018 18:00:00,11.15,11.29,2,-3.57
 28/09/2018 18:15:00,11.13,11.29,2,-3.6
 28/09/2018 18:30:00,11.13,11.29,2,-3.65
 28/09/2018 18:45:00,11.22,11.29,2,-3.62
 28/09/2018 19:00:00,11.24,11.29,2,-3.85
 28/09/2018 19:15:00,11.26,11.29,2,-3.87
 28/09/2018 19:30:00,11.28,11.29,2,-4.0
 28/09/2018 19:45:00,11.3,11.29,2,-3.91
 28/09/2018 20:00:00,11.3,11.29,2,-4.03
 28/09/2018 20:15:00,11.32,11.29,2,-3.9
 28/09/2018 20:30:00,11.34,11.29,2,-3.69
 28/09/2018 20:45:00,11.34,11.29,2,-3.63
 28/09/2018 21:00:00,11.38,11.29,2,-3.49
 28/09/2018 21:15:00,11.27,11.29,2,-3.55
 28/09/2018 21:30:00,11.29,11.29,2,-3.4
 28/09/2018 21:45:00,11.26,11.29,2,-3.47
 28/09/2018 22:00:00,11.29,11.29,2,-3.32
 28/09/2018 22:15:00,11.31,11.29,2,-3.21
 28/09/2018 22:30:00,11.32,11.29,2,-3.09
 28/09/2018 22:45:00,11.28,11.29,2,-2.92
 28/09/2018 23:00:00,11.31,11.29,2,-2.87
 28/09/2018 23:15:00,11.36,11.29,2,-2.73
 28/09/2018 23:30:00,11.27,11.29,2,-2.76
 28/09/2018 23:45:00,11.26,11.29,2,-2.74
 29/09/2018 00:00:00,11.22,11.29,2,-2.71
 29/09/2018 00:15:00,11.25,11.29,2,-2.73
 29/09/2018 00:30:00,11.26,11.29,2,-2.72
 29/09/2018 00:45:00,11.25,11.29,2,-2.67
 29/09/2018 01:00:00,11.27,11.29,2,-2.6
 29/09/2018 01:15:00,11.21,11.29,2,-2.84
 29/09/2018 01:30:00,11.17,11.29,2,-3.64
 29/09/2018 01:45:00,11.13,11.29,2,-3.99
 29/09/2018 02:00:00,11.13,11.29,2,-3.91
 29/09/2018 02:15:00,11.17,11.29,2,-3.74
 29/09/2018 02:30:00,11.3,11.29,2,-2.42
 29/09/2018 02:45:00,11.3,11.29,2,-2.38
 29/09/2018 03:00:00,11.33,11.29,2,-2.29
 29/09/2018 03:15:00,11.22,11.29,2,-3.51
 29/09/2018 03:30:00,11.33,11.29,2,-2.37
 29/09/2018 03:45:00,11.31,11.29,2,-2.51
 29/09/2018 04:00:00,11.31,11.29,2,-2.59
 29/09/2018 04:15:00,11.32,11.29,2,-2.53
 29/09/2018 04:30:00,11.32,11.29,2,-2.56
 29/09/2018 04:45:00,11.29,11.29,2,-2.56
 29/09/2018 05:00:00,11.21,11.29,2,-3.61
 29/09/2018 05:15:00,11.18,11.29,2,-3.89
 29/09/2018 05:30:00,11.18,11.29,2,-3.82
 29/09/2018 05:45:00,11.15,11.29,2,-3.89
 29/09/2018 06:00:00,11.2,11.29,2,-3.28
 29/09/2018 06:15:00,11.23,11.29,2,-2.42
 29/09/2018 06:30:00,11.23,11.29,2,-2.42
 29/09/2018 06:45:00,11.21,11.29,2,-2.46
 29/09/2018 07:00:00,11.2,11.29,2,-2.95
 29/09/2018 07:15:00,11.17,11.29,2,-3.07
 29/09/2018 07:30:00,11.12,11.29,2,-3.1
 29/09/2018 07:45:00,11.12,11.29,2,-3.06
 29/09/2018 08:00:00,11.12,11.29,2,-3.25
 29/09/2018 08:15:00,11.11,11.29,2,-3.12
 29/09/2018 08:30:00,11.13,11.29,2,-3.18
 29/09/2018 08:45:00,11.18,11.29,2,-4.38
 29/09/2018 09:00:00,11.23,11.29,2,-4.36
 29/09/2018 09:15:00,11.32,11.29,2,-3.02
 29/09/2018 09:30:00,11.36,11.29,2,-2.48
 29/09/2018 09:45:00,11.35,11.29,2,-2.42
 29/09/2018 10:00:00,11.37,11.29,2,-2.44
 29/09/2018 10:15:00,11.37,11.29,2,-2.44
 29/09/2018 10:30:00,11.37,11.29,2,-2.38
 29/09/2018 10:45:00,11.39,11.29,2,-2.23
 29/09/2018 11:00:00,11.39,11.29,2,-2.2
 29/09/2018 11:15:00,11.31,11.29,2,-2.07
 29/09/2018 11:30:00,11.26,11.29,2,-2.18
 29/09/2018 11:45:00,11.28,11.29,2,-2.01
 29/09/2018 12:00:00,11.27,11.29,2,-2.02
 29/09/2018 12:15:00,11.28,11.29,2,-2.04
 29/09/2018 12:30:00,11.29,11.29,2,-2.12
 29/09/2018 12:45:00,11.29,11.29,2,-2.06
 29/09/2018 13:00:00,11.32,11.29,2,-1.95
 29/09/2018 13:15:00,11.32,11.29,2,-2.16
 29/09/2018 13:30:00,11.35,11.29,2,-2.12
 29/09/2018 13:45:00,11.36,11.29,2,-2.06
 29/09/2018 14:00:00,11.39,11.29,2,-1.97
 29/09/2018 14:15:00,11.4,11.29,2,-1.96
 29/09/2018 14:30:00,11.37,11.29,2,-2.06
 29/09/2018 14:45:00,11.39,11.29,2,-1.94
 29/09/2018 15:00:00,11.4,11.29,2,-1.99
 29/09/2018 15:15:00,11.4,11.29,2,-1.9
 29/09/2018 15:30:00,11.39,11.29,2,-1.95
 29/09/2018 15:45:00,11.41,11.29,2,-1.98
 29/09/2018 16:00:00,11.37,11.29,2,-2.17
 29/09/2018 16:15:00,11.35,11.29,2,-2.28
 29/09/2018 16:30:00,11.34,11.29,2,-2.44
 29/09/2018 16:45:00,11.33,11.29,2,-2.43
 29/09/2018 17:00:00,11.28,11.29,2,-2.59
 29/09/2018 17:15:00,11.25,11.29,2,-2.82
 29/09/2018 17:30:00,11.19,11.29,2,-3.06
 29/09/2018 17:45:00,11.16,11.29,2,-3.29
 29/09/2018 18:00:00,11.19,11.29,2,-3.34
 29/09/2018 18:15:00,11.18,11.29,2,-3.27
 29/09/2018 18:30:00,11.14,11.29,2,-3.36
 29/09/2018 18:45:00,11.15,11.29,2,-3.38
 29/09/2018 19:00:00,11.13,11.29,2,-3.47
 29/09/2018 19:15:00,11.12,11.29,2,-3.37
 29/09/2018 19:30:00,11.13,11.29,2,-3.48
 29/09/2018 19:45:00,11.12,11.29,2,-3.47
 29/09/2018 20:00:00,11.15,11.29,2,-3.5
 29/09/2018 20:15:00,11.18,11.29,2,-3.44
 29/09/2018 20:30:00,11.2,11.29,2,-3.25
 29/09/2018 20:45:00,11.2,11.29,2,-3.29
 29/09/2018 21:00:00,11.23,11.29,2,-3.1
 29/09/2018 21:15:00,11.19,11.29,2,-3.14
 29/09/2018 21:30:00,11.23,11.29,2,-2.94
 29/09/2018 21:45:00,11.25,11.29,2,-2.85
 29/09/2018 22:00:00,11.25,11.29,2,-2.76
 29/09/2018 22:15:00,11.25,11.29,2,-2.68
 29/09/2018 22:30:00,11.25,11.29,2,-2.75
 29/09/2018 22:45:00,11.27,11.29,2,-2.8
 29/09/2018 23:00:00,11.25,11.29,2,-2.96
 29/09/2018 23:15:00,11.3,11.29,2,-2.8
 29/09/2018 23:30:00,11.25,11.29,2,-2.76
 29/09/2018 23:45:00,11.22,11.29,2,-2.66
 30/09/2018 00:00:00,11.23,11.29,2,-2.66
 30/09/2018 00:15:00,11.27,11.29,2,-2.66
 30/09/2018 00:30:00,11.29,11.29,2,-2.63
 30/09/2018 00:45:00,11.27,11.29,2,-2.63
 30/09/2018 01:00:00,11.29,11.29,2,-2.52
 30/09/2018 01:15:00,11.23,11.29,2,-2.79
 30/09/2018 01:30:00,11.25,11.29,2,-2.75
 30/09/2018 01:45:00,11.21,11.29,2,-2.81
 30/09/2018 02:00:00,11.22,11.29,2,-2.74
 30/09/2018 02:15:00,11.21,11.29,2,-2.85
 30/09/2018 02:30:00,11.23,11.29,2,-2.88
 30/09/2018 02:45:00,11.27,11.29,2,-2.74
 30/09/2018 03:00:00,11.28,11.29,2,-2.78
 30/09/2018 03:15:00,11.3,11.29,2,-2.59
 30/09/2018 03:30:00,11.29,11.29,2,-2.64
 30/09/2018 03:45:00,11.29,11.29,2,-2.57
 30/09/2018 04:00:00,11.29,11.29,2,-2.63
 30/09/2018 04:15:00,11.29,11.29,2,-2.65
 30/09/2018 04:30:00,11.33,11.29,2,-2.6
 30/09/2018 04:45:00,11.34,11.29,2,-2.63
 30/09/2018 05:00:00,11.37,11.29,2,-2.59
 30/09/2018 05:15:00,11.32,11.29,2,-2.72
 30/09/2018 05:30:00,11.32,11.29,2,-2.65
 30/09/2018 05:45:00,11.32,11.29,2,-2.7
 30/09/2018 06:00:00,11.29,11.29,2,-2.67
 30/09/2018 06:15:00,11.27,11.29,2,-2.68
 30/09/2018 06:30:00,11.25,11.29,2,-2.7
 30/09/2018 06:45:00,11.25,11.29,2,-2.7
 30/09/2018 07:00:00,11.26,11.29,2,-2.88
 30/09/2018 07:15:00,11.24,11.29,2,-2.82
 30/09/2018 07:30:00,11.26,11.29,2,-3.06
 30/09/2018 07:45:00,11.26,11.29,2,-3.07
 30/09/2018 08:00:00,11.22,11.29,2,-3.32
 30/09/2018 08:15:00,11.18,11.29,2,-3.63
 30/09/2018 08:30:00,11.25,11.29,2,-2.4
 30/09/2018 08:45:00,11.23,11.29,2,-2.53
 30/09/2018 09:00:00,11.23,11.29,2,-2.4
 30/09/2018 09:15:00,11.27,11.29,2,-2.65
 30/09/2018 09:30:00,11.29,11.29,2,-2.66
 30/09/2018 09:45:00,11.25,11.29,2,-2.83
 30/09/2018 10:00:00,11.2,11.29,2,-2.87
 30/09/2018 10:15:00,11.21,11.29,2,-2.81
 30/09/2018 10:30:00,11.25,11.29,2,-2.67
 30/09/2018 10:45:00,11.23,11.29,2,-2.7
 30/09/2018 11:00:00,11.21,11.29,2,-2.87
 30/09/2018 11:15:00,11.21,11.29,2,-2.84
 30/09/2018 11:30:00,11.17,11.29,2,-2.98
 30/09/2018 11:45:00,11.18,11.29,2,-2.9
 30/09/2018 12:00:00,11.18,11.29,2,-3.06
 30/09/2018 12:15:00,11.18,11.29,2,-3.05
 30/09/2018 12:30:00,11.26,11.29,2,-3.02
 30/09/2018 12:45:00,11.26,11.29,2,-3.07
 30/09/2018 13:00:00,11.28,11.29,2,-2.88
 30/09/2018 13:15:00,11.28,11.29,2,-2.66
 30/09/2018 13:30:00,11.24,11.29,2,-2.8
 30/09/2018 13:45:00,11.3,11.29,2,-2.49
 30/09/2018 14:00:00,11.3,11.29,2,-2.58
 30/09/2018 14:15:00,11.3,11.29,2,-2.72
 30/09/2018 14:30:00,11.27,11.29,2,-2.81
 30/09/2018 14:45:00,11.29,11.29,2,-2.69
 30/09/2018 15:00:00,11.34,11.29,2,-2.64
 30/09/2018 15:15:00,11.31,11.29,2,-2.79
 30/09/2018 15:30:00,11.32,11.29,2,-2.79
 30/09/2018 15:45:00,11.29,11.29,2,-2.95
 30/09/2018 16:00:00,11.29,11.29,2,-2.97
 30/09/2018 16:15:00,11.24,11.29,2,-3.04
 30/09/2018 16:30:00,11.26,11.29,2,-2.94
 30/09/2018 16:45:00,11.24,11.29,2,-3.03
 30/09/2018 17:00:00,11.18,11.29,2,-3.27
 30/09/2018 17:15:00,11.14,11.29,2,-3.28
 30/09/2018 17:30:00,11.14,11.29,2,-3.45
 30/09/2018 17:45:00,11.11,11.29,2,-3.66
 30/09/2018 18:00:00,11.17,11.29,2,-3.79
 30/09/2018 18:15:00,11.18,11.29,2,-3.95
 30/09/2018 18:30:00,11.19,11.29,2,-3.96
 30/09/2018 18:45:00,11.17,11.29,2,-4.04
 30/09/2018 19:00:00,11.26,11.29,2,-4.06
 30/09/2018 19:15:00,11.31,11.29,2,-4.08
 30/09/2018 19:30:00,11.32,11.29,2,-4.11
 30/09/2018 19:45:00,11.33,11.29,2,-3.94
 30/09/2018 20:00:00,11.33,11.29,2,-3.76
 30/09/2018 20:15:00,11.34,11.29,2,-3.62
 30/09/2018 20:30:00,11.34,11.29,2,-3.8
 30/09/2018 20:45:00,11.33,11.29,2,-3.55
 30/09/2018 21:00:00,11.36,11.29,2,-3.49
 30/09/2018 21:15:00,11.38,11.29,2,-3.48
 30/09/2018 21:30:00,11.35,11.29,2,-3.38
 30/09/2018 21:45:00,11.3,11.29,2,-3.26
 30/09/2018 22:00:00,11.31,11.29,2,-3.0
 30/09/2018 22:15:00,11.31,11.29,2,-2.96
 30/09/2018 22:30:00,11.34,11.29,2,-2.85
 30/09/2018 22:45:00,11.34,11.29,2,-2.7
 30/09/2018 23:00:00,11.34,11.29,2,-2.56
 30/09/2018 23:15:00,11.26,11.29,2,-2.54
 30/09/2018 23:30:00,11.22,11.29,2,-2.6
 30/09/2018 23:45:00,11.21,11.29,2,-2.5
 01/10/2018 00:00:00,11.22,11.29,2,-2.54
 01/10/2018 00:00:00,11.22,11.29,2,-2.54
 01/10/2018 00:15:00,11.24,11.29,2,-2.55
 01/10/2018 00:30:00,11.27,11.29,2,-2.61
 01/10/2018 00:45:00,11.27,11.29,2,-2.44
 01/10/2018 01:00:00,11.25,11.29,2,-2.51
 01/10/2018 01:15:00,11.23,11.29,2,-2.58
 01/10/2018 01:30:00,11.21,11.29,2,-2.69
 01/10/2018 01:45:00,11.15,11.29,2,-3.41
 01/10/2018 02:00:00,11.13,11.29,2,-3.79
 01/10/2018 02:15:00,11.11,11.29,2,-3.82
 01/10/2018 02:30:00,11.12,11.29,2,-3.78
 01/10/2018 02:45:00,11.17,11.29,2,-3.42
 01/10/2018 03:00:00,11.28,11.29,2,-2.21
 01/10/2018 03:15:00,11.24,11.29,2,-2.29
 01/10/2018 03:30:00,11.26,11.29,2,-2.26
 01/10/2018 03:45:00,11.27,11.29,2,-2.33
 01/10/2018 04:00:00,11.24,11.29,2,-2.58
 01/10/2018 04:15:00,11.26,11.29,2,-2.58
 01/10/2018 04:30:00,11.23,11.29,2,-2.72
 01/10/2018 04:45:00,11.26,11.29,2,-2.61
 01/10/2018 05:00:00,11.22,11.29,2,-2.82
 01/10/2018 05:15:00,11.12,11.29,2,-3.91
 01/10/2018 05:30:00,11.14,11.29,2,-4.0
 01/10/2018 05:45:00,11.17,11.29,2,-4.09
 01/10/2018 06:00:00,11.17,11.29,2,-4.16
 01/10/2018 06:15:00,11.16,11.29,2,-4.27
 01/10/2018 06:30:00,11.19,11.29,2,-4.43
 01/10/2018 06:45:00,11.14,11.29,2,-4.59
 01/10/2018 07:00:00,11.2,11.29,2,-4.69
 01/10/2018 07:15:00,11.27,11.29,2,-4.54
 01/10/2018 07:30:00,11.4,11.29,2,-3.32
 01/10/2018 07:45:00,11.29,11.29,2,-3.29
 01/10/2018 08:00:00,11.28,11.29,2,-3.35
 01/10/2018 08:15:00,11.27,11.29,2,-3.24
 01/10/2018 08:30:00,11.32,11.29,2,-3.45
 01/10/2018 08:45:00,11.35,11.29,2,-3.43
 01/10/2018 09:00:00,11.36,11.29,2,-3.25
 01/10/2018 09:15:00,11.31,11.29,2,-3.81
 01/10/2018 09:30:00,11.28,11.29,2,-4.27
 01/10/2018 09:45:00,11.3,11.29,2,-4.11
 01/10/2018 10:00:00,11.29,11.29,2,-4.03
 01/10/2018 10:15:00,11.32,11.29,2,-3.92
 01/10/2018 10:30:00,11.33,11.29,2,-3.86
 01/10/2018 10:45:00,11.33,11.29,2,-3.81
 01/10/2018 11:00:00,11.33,11.29,2,-3.69
 01/10/2018 11:15:00,11.29,11.29,2,-3.86
 01/10/2018 11:30:00,11.31,11.29,2,-3.8
 01/10/2018 11:45:00,11.3,11.29,2,-3.91
 01/10/2018 12:00:00,11.3,11.29,2,-3.88
 01/10/2018 12:15:00,11.33,11.29,2,-3.72
 01/10/2018 12:30:00,11.28,11.29,2,-3.92
 01/10/2018 12:45:00,11.32,11.29,2,-3.76
 01/10/2018 13:00:00,11.36,11.29,2,-3.61
 01/10/2018 13:15:00,11.35,11.29,2,-3.73
 01/10/2018 13:30:00,11.39,11.29,2,-3.56
 01/10/2018 13:45:00,11.25,11.29,2,-3.42
 01/10/2018 14:00:00,11.23,11.29,2,-3.5
 01/10/2018 14:15:00,11.25,11.29,2,-3.31
 01/10/2018 14:30:00,11.26,11.29,2,-3.49
 01/10/2018 14:45:00,11.24,11.29,2,-3.5
 01/10/2018 15:00:00,11.24,11.29,2,-3.46
 01/10/2018 15:15:00,11.3,11.29,2,-2.96
 01/10/2018 15:30:00,11.39,11.29,2,-1.93
 01/10/2018 15:45:00,11.34,11.29,2,-2.14
 01/10/2018 16:00:00,11.35,11.29,2,-2.16
 01/10/2018 16:15:00,11.31,11.29,2,-2.33
 01/10/2018 16:30:00,11.3,11.29,2,-2.45
 01/10/2018 16:45:00,11.3,11.29,2,-2.63
 01/10/2018 17:00:00,11.29,11.29,2,-2.72
 01/10/2018 17:15:00,11.28,11.29,2,-2.89
 01/10/2018 17:30:00,11.23,11.29,2,-2.96
 01/10/2018 17:45:00,11.21,11.29,2,-3.09
 01/10/2018 18:00:00,11.22,11.29,2,-3.2
 01/10/2018 18:15:00,11.18,11.29,2,-3.34
 01/10/2018 18:30:00,11.18,11.29,2,-3.31
 01/10/2018 18:45:00,11.19,11.29,2,-3.52
 01/10/2018 19:00:00,11.19,11.29,2,-3.52
 01/10/2018 19:15:00,11.14,11.29,2,-3.66
 01/10/2018 19:30:00,11.16,11.29,2,-3.63
 01/10/2018 19:45:00,11.18,11.29,2,-3.62
 01/10/2018 20:00:00,11.18,11.29,2,-3.6
 01/10/2018 20:15:00,11.2,11.29,2,-3.5
 01/10/2018 20:30:00,11.23,11.29,2,-3.48
 01/10/2018 20:45:00,11.25,11.29,2,-3.26
 01/10/2018 21:00:00,11.23,11.29,2,-3.24
 01/10/2018 21:15:00,11.27,11.29,2,-3.15
 01/10/2018 21:30:00,11.3,11.29,2,-2.99
 01/10/2018 21:45:00,11.32,11.29,2,-2.86
 01/10/2018 22:00:00,11.36,11.29,2,-2.69
 01/10/2018 22:15:00,11.24,11.29,2,-2.62
 01/10/2018 22:30:00,11.27,11.29,2,-2.33
 01/10/2018 22:45:00,11.3,11.29,2,-2.32
 01/10/2018 23:00:00,11.37,11.29,2,-2.11
 01/10/2018 23:15:00,11.39,11.29,2,-2.06
 01/10/2018 23:30:00,11.39,11.29,2,-2.06
 01/10/2018 23:45:00,11.29,11.29,2,-1.95
 02/10/2018 00:00:00,11.22,11.29,2,-1.99
 02/10/2018 00:15:00,11.27,11.29,2,-1.93
 02/10/2018 00:30:00,11.27,11.29,2,-2.0
 02/10/2018 00:45:00,11.29,11.29,2,-1.98
 02/10/2018 01:00:00,11.29,11.29,2,-1.94
 02/10/2018 01:15:00,11.23,11.29,2,-2.32
 02/10/2018 01:30:00,11.23,11.29,2,-2.46
 02/10/2018 01:45:00,11.22,11.29,2,-2.58
 02/10/2018 02:00:00,11.26,11.29,2,-2.43
 02/10/2018 02:15:00,11.21,11.29,2,-2.49
 02/10/2018 02:30:00,11.24,11.29,2,-2.45
 02/10/2018 02:45:00,11.17,11.29,2,-3.61
 02/10/2018 03:00:00,11.19,11.29,2,-3.69
 02/10/2018 03:15:00,11.21,11.29,2,-3.53
 02/10/2018 03:30:00,11.18,11.29,2,-3.62
 02/10/2018 03:45:00,11.28,11.29,2,-2.57
 02/10/2018 04:00:00,11.33,11.29,2,-2.05
 02/10/2018 04:15:00,11.29,11.29,2,-2.04
 02/10/2018 04:30:00,11.26,11.29,2,-2.1
 02/10/2018 04:45:00,11.24,11.29,2,-2.2
 02/10/2018 05:00:00,11.24,11.29,2,-2.37
 02/10/2018 05:15:00,11.2,11.29,2,-2.61
 02/10/2018 05:30:00,11.2,11.29,2,-2.56
 02/10/2018 05:45:00,11.17,11.29,2,-2.66
 02/10/2018 06:00:00,11.12,11.29,2,-3.03
 02/10/2018 06:15:00,11.25,11.29,2,-4.19
 02/10/2018 06:30:00,11.31,11.29,2,-4.21
 02/10/2018 06:45:00,11.23,11.29,2,-4.49
 02/10/2018 07:00:00,11.22,11.29,2,-4.34
 02/10/2018 07:15:00,11.27,11.29,2,-3.22
 02/10/2018 07:30:00,11.23,11.29,2,-3.19
 02/10/2018 07:45:00,11.33,11.29,2,-3.27
 02/10/2018 08:00:00,11.31,11.29,2,-3.32
 02/10/2018 08:15:00,11.32,11.29,2,-3.2
 02/10/2018 08:30:00,11.32,11.29,2,-3.09
 02/10/2018 08:45:00,11.33,11.29,2,-2.96
 02/10/2018 09:00:00,11.32,11.29,2,-2.97
 02/10/2018 09:15:00,11.33,11.29,2,-2.99
 02/10/2018 09:30:00,11.31,11.29,2,-3.18
 02/10/2018 09:45:00,11.35,11.29,2,-3.11
 02/10/2018 10:00:00,11.38,11.29,2,-3.11
 02/10/2018 10:15:00,11.35,11.29,2,-2.76
 02/10/2018 10:30:00,11.32,11.29,2,-2.72
 02/10/2018 10:45:00,11.31,11.29,2,-2.77
 02/10/2018 11:00:00,11.28,11.29,2,-3.28
 02/10/2018 11:15:00,11.19,11.29,2,-4.0
 02/10/2018 11:30:00,11.23,11.29,2,-3.76
 02/10/2018 11:45:00,11.27,11.29,2,-3.04
 02/10/2018 12:00:00,11.22,11.29,2,-2.34
 02/10/2018 12:15:00,11.23,11.29,2,-2.28
 02/10/2018 12:30:00,11.21,11.29,2,-2.63
 02/10/2018 12:45:00,11.21,11.29,2,-2.57
 02/10/2018 13:00:00,11.24,11.29,2,-2.59
 02/10/2018 13:15:00,11.3,11.29,2,-2.42
 02/10/2018 13:30:00,11.29,11.29,2,-2.55
 02/10/2018 13:45:00,11.25,11.29,2,-2.58
 02/10/2018 14:00:00,11.27,11.29,2,-2.6
 02/10/2018 14:15:00,11.27,11.29,2,-2.65
 02/10/2018 14:30:00,11.22,11.22,2,-2.39
 02/10/2018 14:45:00,11.13,11.16,2,-2.38
 02/10/2018 15:00:00,11.16,11.16,2,-2.2
 02/10/2018 15:15:00,11.19,11.16,2,-2.17
 02/10/2018 15:30:00,11.18,11.16,2,-2.14
 02/10/2018 15:45:00,11.18,11.16,2,-2.21
 02/10/2018 16:00:00,11.13,11.16,2,-2.45
 02/10/2018 16:15:00,11.12,11.16,2,-2.54
 02/10/2018 16:30:00,11.11,11.16,2,-2.71
 02/10/2018 16:45:00,11.07,11.16,2,-2.8
 02/10/2018 17:00:00,11.06,11.16,2,-2.87
 02/10/2018 17:15:00,11.02,11.16,2,-3.05
 02/10/2018 17:30:00,11.04,11.16,2,-3.14
 02/10/2018 17:45:00,11.02,11.16,2,-3.32
 02/10/2018 18:00:00,11.04,11.16,2,-3.39
 02/10/2018 18:15:00,11.04,11.16,2,-3.49
 02/10/2018 18:30:00,11.04,11.16,2,-3.59
 02/10/2018 18:45:00,11.02,11.16,2,-3.49
 02/10/2018 19:00:00,11.02,11.16,2,-3.68
 02/10/2018 19:15:00,10.99,11.16,2,-3.73
 02/10/2018 19:30:00,10.99,11.16,2,-3.82
 02/10/2018 19:45:00,11.0,11.16,2,-3.68
 02/10/2018 20:00:00,11.06,11.16,2,-3.66
 02/10/2018 20:15:00,11.08,11.16,2,-3.56
 02/10/2018 20:30:00,11.11,11.16,2,-3.37
 02/10/2018 20:45:00,11.11,11.16,2,-3.4
 02/10/2018 21:00:00,11.07,11.16,2,-3.12
 02/10/2018 21:15:00,11.1,11.16,2,-3.18
 02/10/2018 21:30:00,11.12,11.16,2,-3.16
 02/10/2018 21:45:00,11.17,11.16,2,-2.9
 02/10/2018 22:00:00,11.19,11.16,2,-2.78
 02/10/2018 22:15:00,11.18,11.16,2,-2.56
 02/10/2018 22:30:00,11.18,11.16,2,-2.45
 02/10/2018 22:45:00,11.12,11.16,2,-2.3
 02/10/2018 23:00:00,11.14,11.16,2,-2.23
 02/10/2018 23:15:00,11.18,11.16,2,-2.13
 02/10/2018 23:30:00,11.19,11.16,2,-2.06
 02/10/2018 23:45:00,11.16,11.16,2,-2.06
 03/10/2018 00:00:00,11.19,11.08,2,-2.04
 03/10/2018 00:15:00,11.17,11.08,2,-2.1
 03/10/2018 00:30:00,11.1,11.08,2,-2.07
 03/10/2018 00:45:00,11.08,11.08,2,-2.09
 03/10/2018 01:00:00,11.11,11.08,2,-2.02
 03/10/2018 01:15:00,11.07,11.08,2,-2.22
 03/10/2018 01:30:00,11.06,11.08,2,-2.2
 03/10/2018 01:45:00,11.08,11.08,2,-2.13
 03/10/2018 02:00:00,11.06,11.08,2,-2.17
 03/10/2018 02:15:00,11.09,11.08,2,-2.17
 03/10/2018 02:30:00,11.09,11.08,2,-2.28
 03/10/2018 02:45:00,11.12,11.08,2,-2.18
 03/10/2018 03:00:00,11.14,11.08,2,-2.19
 03/10/2018 03:15:00,11.13,11.08,2,-2.1
 03/10/2018 03:30:00,11.14,11.08,2,-2.08
 03/10/2018 03:45:00,11.1,11.08,2,-2.14
 03/10/2018 04:00:00,10.97,11.08,2,-2.02
 03/10/2018 04:15:00,11.05,11.08,2,-2.17
 03/10/2018 04:30:00,11.06,11.08,2,-2.12
 03/10/2018 04:45:00,11.06,11.08,2,-2.17
 03/10/2018 05:00:00,11.08,11.08,2,-2.07
 03/10/2018 05:15:00,11.01,11.08,2,-2.25
 03/10/2018 05:30:00,11.0,11.08,2,-2.16
 03/10/2018 05:45:00,10.98,11.08,2,-2.33
 03/10/2018 06:00:00,10.96,11.08,2,-2.2
 03/10/2018 06:15:00,10.98,11.08,2,-2.43
 03/10/2018 06:30:00,11.02,11.08,2,-2.49
 03/10/2018 06:45:00,11.1,11.08,2,-2.67
 03/10/2018 07:00:00,11.13,11.08,2,-2.94
 03/10/2018 07:15:00,11.07,11.08,2,-2.94
 03/10/2018 07:30:00,11.06,11.08,2,-3.12
 03/10/2018 07:45:00,11.08,11.08,2,-3.05
 03/10/2018 08:00:00,11.04,11.08,2,-3.18
 03/10/2018 08:15:00,11.01,11.08,2,-3.07
 03/10/2018 08:30:00,11.06,11.08,2,-3.08
 03/10/2018 08:45:00,11.07,11.08,2,-2.93
 03/10/2018 09:00:00,11.09,11.08,2,-2.83
 03/10/2018 09:15:00,11.11,11.08,2,-2.92
 03/10/2018 09:30:00,11.13,11.08,2,-2.77
 03/10/2018 09:45:00,11.16,11.08,2,-2.83
 03/10/2018 10:00:00,11.19,11.08,2,-2.76
 03/10/2018 10:15:00,11.19,11.08,2,-2.56
 03/10/2018 10:30:00,11.15,11.08,2,-2.64
 03/10/2018 10:45:00,11.15,11.08,2,-2.66
 03/10/2018 11:00:00,11.14,11.08,2,-2.81
 03/10/2018 11:15:00,11.15,11.08,2,-2.57
 03/10/2018 11:30:00,11.15,11.08,2,-2.58
 03/10/2018 11:45:00,11.19,11.08,2,-2.49
 03/10/2018 12:00:00,11.18,11.08,2,-2.59
 03/10/2018 12:15:00,11.15,11.08,2,-2.7
 03/10/2018 12:30:00,11.13,11.08,2,-3.02
 03/10/2018 12:45:00,11.12,11.11,2,-3.38
 03/10/2018 13:00:00,11.09,11.15,2,-3.78
 03/10/2018 13:15:00,11.04,11.15,2,-3.74
 03/10/2018 13:30:00,11.06,11.15,2,-3.75
 03/10/2018 13:45:00,11.07,11.15,2,-3.6
 03/10/2018 14:00:00,11.08,11.15,2,-3.53
 03/10/2018 14:15:00,11.07,11.15,2,-3.68
 03/10/2018 14:30:00,11.09,11.15,2,-3.69
 03/10/2018 14:45:00,11.11,11.15,2,-3.16
 03/10/2018 15:00:00,11.18,11.15,2,-2.04
 03/10/2018 15:15:00,11.23,11.15,2,-1.89
 03/10/2018 15:30:00,11.18,11.15,2,-2.04
 03/10/2018 15:45:00,11.17,11.15,2,-1.93
 03/10/2018 16:00:00,11.08,11.15,2,-2.19
 03/10/2018 16:15:00,11.07,11.15,2,-2.33
 03/10/2018 16:30:00,11.05,11.15,2,-2.45
 03/10/2018 16:45:00,11.01,11.15,2,-2.65
 03/10/2018 17:00:00,11.01,11.15,2,-2.79
 03/10/2018 17:15:00,10.98,11.15,2,-3.15
 03/10/2018 17:30:00,11.03,11.15,2,-3.19
 03/10/2018 17:45:00,11.01,11.15,2,-3.46
 03/10/2018 18:00:00,11.09,11.15,2,-3.5
 03/10/2018 18:15:00,11.05,11.15,2,-3.55
 03/10/2018 18:30:00,11.04,11.15,2,-3.6
 03/10/2018 18:45:00,10.98,11.15,2,-3.93
 03/10/2018 19:00:00,10.99,11.15,2,-3.84
 03/10/2018 19:15:00,11.01,11.15,2,-4.12
 03/10/2018 19:30:00,11.13,11.15,2,-4.02
 03/10/2018 19:45:00,11.18,11.15,2,-3.92
 03/10/2018 20:00:00,11.24,11.15,2,-3.77
 03/10/2018 20:15:00,11.2,11.15,2,-3.72
 03/10/2018 20:30:00,11.12,11.15,2,-3.76
 03/10/2018 20:45:00,11.14,11.15,2,-3.52
 03/10/2018 21:00:00,11.16,11.15,2,-3.43
 03/10/2018 21:15:00,11.06,11.15,2,-3.27
 03/10/2018 21:30:00,11.08,11.15,2,-3.14
 03/10/2018 21:45:00,11.1,11.15,2,-3.01
 03/10/2018 22:00:00,11.15,11.15,2,-2.88
 03/10/2018 22:15:00,11.19,11.15,2,-2.87
 03/10/2018 22:30:00,11.18,11.15,2,-2.67
 03/10/2018 22:45:00,11.14,11.15,2,-2.62
 03/10/2018 23:00:00,11.21,11.15,2,-2.32
 03/10/2018 23:15:00,11.19,11.15,2,-2.36
 03/10/2018 23:30:00,11.17,11.15,2,-2.33
 03/10/2018 23:45:00,11.16,11.15,2,-2.24
 04/10/2018 00:00:00,11.19,11.15,2,-2.22
 04/10/2018 00:15:00,11.21,11.15,2,-2.11
 04/10/2018 00:30:00,11.21,11.15,2,-2.19
 04/10/2018 00:45:00,11.24,11.15,2,-2.05
 04/10/2018 01:00:00,11.24,11.15,2,-2.1
 04/10/2018 01:15:00,11.21,11.15,2,-2.31
 04/10/2018 01:30:00,11.22,11.15,2,-2.3
 04/10/2018 01:45:00,11.19,11.15,2,-2.31
 04/10/2018 02:00:00,11.13,11.15,2,-2.2
 04/10/2018 02:15:00,11.12,11.15,2,-2.37
 04/10/2018 02:30:00,11.14,11.15,2,-2.21
 04/10/2018 02:45:00,11.15,11.15,2,-2.24
 04/10/2018 03:00:00,11.17,11.15,2,-2.18
 04/10/2018 03:15:00,11.15,11.15,2,-2.14
 04/10/2018 03:30:00,11.16,11.15,2,-2.21
 04/10/2018 03:45:00,11.19,11.15,2,-2.14
 04/10/2018 04:00:00,11.16,11.15,2,-2.22
 04/10/2018 04:15:00,11.16,11.15,2,-2.18
 04/10/2018 04:30:00,11.13,11.15,2,-2.3
 04/10/2018 04:45:00,11.14,11.15,2,-2.33
 04/10/2018 05:00:00,11.15,11.15,2,-2.26
 04/10/2018 05:15:00,11.11,11.15,2,-2.41
 04/10/2018 05:30:00,11.11,11.15,2,-2.39
 04/10/2018 05:45:00,11.1,11.15,2,-2.55
 04/10/2018 06:00:00,11.12,11.15,2,-2.53
 04/10/2018 06:15:00,11.05,11.15,2,-2.74
 04/10/2018 06:30:00,11.22,11.15,2,-2.79
 04/10/2018 06:45:00,11.15,11.15,2,-3.07
 04/10/2018 07:00:00,11.22,11.15,2,-3.42
 04/10/2018 07:15:00,11.23,11.15,2,-3.39
 04/10/2018 07:30:00,11.18,11.15,2,-3.55
 04/10/2018 07:45:00,11.16,11.15,2,-3.46
 04/10/2018 08:00:00,11.14,11.15,2,-3.59
 04/10/2018 08:15:00,11.17,11.15,2,-3.47
 04/10/2018 08:30:00,11.15,11.15,2,-3.42
 04/10/2018 08:45:00,11.2,11.15,2,-3.3
 04/10/2018 09:00:00,11.2,11.15,2,-3.16
 04/10/2018 09:15:00,11.19,11.15,2,-3.12
 04/10/2018 09:30:00,11.23,11.15,2,-3.11
 04/10/2018 09:45:00,11.23,11.15,2,-3.08
 04/10/2018 10:00:00,11.29,11.15,2,-2.83
 04/10/2018 10:15:00,11.24,11.15,2,-2.91
 04/10/2018 10:30:00,11.27,11.15,2,-2.88
 04/10/2018 10:45:00,11.25,11.15,2,-2.9
 04/10/2018 11:00:00,11.22,11.15,2,-2.71
 04/10/2018 11:15:00,11.19,11.15,2,-2.53
 04/10/2018 11:30:00,11.17,11.15,2,-2.61
 04/10/2018 11:45:00,11.2,11.15,2,-2.63
 04/10/2018 12:00:00,11.18,11.15,2,-2.75
 04/10/2018 12:15:00,11.11,11.15,2,-2.62
 04/10/2018 12:30:00,11.09,11.15,2,-2.62
 04/10/2018 12:45:00,11.09,11.15,2,-2.64
 04/10/2018 13:00:00,11.13,11.15,2,-2.49
 04/10/2018 13:15:00,11.12,11.15,2,-2.67
 04/10/2018 13:30:00,11.16,11.15,2,-2.59
 04/10/2018 13:45:00,11.17,11.15,2,-2.52
 04/10/2018 14:00:00,11.16,11.15,2,-2.49
 04/10/2018 14:15:00,11.15,11.15,2,-2.44
 04/10/2018 14:30:00,11.14,11.15,2,-2.59
 04/10/2018 14:45:00,11.19,11.15,2,-2.53
 04/10/2018 15:00:00,11.19,11.15,2,-2.6
 04/10/2018 15:15:00,11.2,11.15,2,-2.55
 04/10/2018 15:30:00,11.1,11.15,2,-2.46
 04/10/2018 15:45:00,11.1,11.15,2,-2.53
 04/10/2018 16:00:00,11.09,11.15,2,-2.66
 04/10/2018 16:15:00,11.08,11.15,2,-2.86
 04/10/2018 16:30:00,11.09,11.15,2,-2.86
 04/10/2018 16:45:00,11.05,11.15,2,-3.11
 04/10/2018 17:00:00,11.01,11.15,2,-3.29
 04/10/2018 17:15:00,11.0,11.15,2,-3.42
 04/10/2018 17:30:00,11.07,11.15,2,-3.68
 04/10/2018 17:45:00,11.08,11.15,2,-3.58
 04/10/2018 18:00:00,11.05,11.15,2,-3.79
 04/10/2018 18:15:00,11.06,11.15,2,-3.71
 04/10/2018 18:30:00,11.04,11.15,2,-3.81
 04/10/2018 18:45:00,11.08,11.15,2,-3.98
 04/10/2018 19:00:00,11.1,11.15,2,-3.93
 04/10/2018 19:15:00,11.21,11.15,2,-4.06
 04/10/2018 19:30:00,11.25,11.15,2,-3.97
 04/10/2018 19:45:00,11.23,11.15,2,-3.95
 04/10/2018 20:00:00,11.18,11.15,2,-3.69
 04/10/2018 20:15:00,11.18,11.15,2,-3.7
 04/10/2018 20:30:00,11.2,11.15,2,-3.6
 04/10/2018 20:45:00,11.24,11.15,2,-3.44
 04/10/2018 21:00:00,11.21,11.15,2,-3.34
 04/10/2018 21:15:00,11.17,11.15,2,-3.22
 04/10/2018 21:30:00,11.15,11.15,2,-3.03
 04/10/2018 21:45:00,11.13,11.15,2,-2.96
 04/10/2018 22:00:00,11.09,11.15,2,-2.8
 04/10/2018 22:15:00,11.09,11.15,2,-2.76
 04/10/2018 22:30:00,11.12,11.15,2,-2.57
 04/10/2018 22:45:00,11.09,11.15,2,-2.51
 04/10/2018 23:00:00,11.15,11.15,2,-2.4
 04/10/2018 23:15:00,11.19,11.15,2,-2.27
 04/10/2018 23:30:00,11.19,11.15,2,-2.36
 04/10/2018 23:45:00,11.23,11.15,2,-2.24
 05/10/2018 00:00:00,11.23,11.15,2,-2.23
 05/10/2018 00:15:00,11.23,11.15,2,-2.2
 05/10/2018 00:30:00,11.23,11.15,2,-2.2
 05/10/2018 00:45:00,11.19,11.15,2,-2.15
 05/10/2018 01:00:00,11.25,11.15,2,-2.1
 05/10/2018 01:15:00,11.18,11.15,2,-2.46
 05/10/2018 01:30:00,11.2,11.15,2,-2.45
 05/10/2018 01:45:00,11.19,11.15,2,-2.48
 05/10/2018 02:00:00,11.19,11.15,2,-2.46
 05/10/2018 02:15:00,11.2,11.15,2,-2.56
 05/10/2018 02:30:00,11.2,11.15,2,-2.56
 05/10/2018 02:45:00,11.24,11.15,2,-2.38
 05/10/2018 03:00:00,11.07,11.15,2,-2.39
 05/10/2018 03:15:00,11.08,11.15,2,-2.42
 05/10/2018 03:30:00,11.07,11.15,2,-2.45
 05/10/2018 03:45:00,11.05,11.15,2,-2.42
 05/10/2018 04:00:00,11.07,11.15,2,-2.38
 05/10/2018 04:15:00,11.03,11.15,2,-2.57
 05/10/2018 04:30:00,11.01,11.15,2,-2.52
 05/10/2018 04:45:00,11.0,11.15,2,-2.55
 05/10/2018 05:00:00,11.01,11.15,2,-2.61
 05/10/2018 05:15:00,11.03,11.15,2,-2.64
 05/10/2018 05:30:00,11.03,11.15,2,-2.79
 05/10/2018 05:45:00,11.15,11.15,2,-2.77
 05/10/2018 06:00:00,11.18,11.15,2,-2.82
 05/10/2018 06:15:00,11.09,11.15,2,-3.43
 05/10/2018 06:30:00,11.06,11.15,2,-4.23
 05/10/2018 06:45:00,11.04,11.15,2,-4.07
 05/10/2018 07:00:00,11.1,11.15,2,-3.04
 05/10/2018 07:15:00,11.04,11.15,2,-3.19
 05/10/2018 07:30:00,11.02,11.15,2,-3.13
 05/10/2018 07:45:00,11.03,11.15,2,-3.27
 05/10/2018 08:00:00,11.16,11.15,2,-3.28
 05/10/2018 08:15:00,11.15,11.15,2,-3.28
 05/10/2018 08:30:00,11.15,11.15,2,-3.2
 05/10/2018 08:45:00,11.19,11.15,2,-2.94
 05/10/2018 09:00:00,11.17,11.15,2,-3.13
 05/10/2018 09:15:00,11.19,11.15,2,-2.9
 05/10/2018 09:30:00,11.2,11.15,2,-2.77
 05/10/2018 09:45:00,11.22,11.15,2,-2.7
 05/10/2018 10:00:00,11.21,11.15,2,-2.88
 05/10/2018 10:15:00,11.19,11.15,2,-3.08
 05/10/2018 10:30:00,11.24,11.15,2,-2.85
 05/10/2018 10:45:00,11.24,11.15,2,-2.78
 05/10/2018 11:00:00,11.27,11.15,2,-2.48
 05/10/2018 11:15:00,11.27,11.15,2,-2.25
 05/10/2018 11:30:00,11.27,11.15,2,-2.29
 05/10/2018 11:45:00,11.29,11.15,2,-2.21
 05/10/2018 12:00:00,11.26,11.15,2,-2.44
 05/10/2018 12:15:00,11.26,11.15,2,-2.45
 05/10/2018 12:30:00,11.26,11.15,2,-2.52
 05/10/2018 12:45:00,11.25,11.15,2,-2.62
 05/10/2018 13:00:00,11.27,11.15,2,-2.47
 05/10/2018 13:15:00,11.26,11.15,2,-2.68
 05/10/2018 13:30:00,11.16,11.15,2,-2.52
 05/10/2018 13:45:00,11.12,11.15,2,-2.7
 05/10/2018 14:00:00,11.15,11.15,2,-2.49
 05/10/2018 14:15:00,11.17,11.15,2,-2.29
 05/10/2018 14:30:00,11.06,11.15,2,-2.3
 05/10/2018 14:45:00,11.1,11.15,2,-2.31
 05/10/2018 15:00:00,11.07,11.15,2,-2.57
 05/10/2018 15:15:00,11.08,11.15,2,-2.52
 05/10/2018 15:30:00,11.07,11.15,2,-2.74
 05/10/2018 15:45:00,11.08,11.15,2,-2.63
 05/10/2018 16:00:00,11.07,11.15,2,-2.45
 05/10/2018 16:15:00,11.07,11.15,2,-2.44
 05/10/2018 16:30:00,11.07,11.15,2,-2.44
 05/10/2018 16:45:00,11.07,11.15,2,-2.44
 05/10/2018 17:00:00,11.07,11.15,2,-2.44
 05/10/2018 17:15:00,11.07,11.15,2,-2.44
 05/10/2018 17:30:00,11.07,11.15,2,-2.44
 05/10/2018 17:45:00,11.07,11.15,2,-2.44
 05/10/2018 18:00:00,11.07,11.15,2,-2.44
 05/10/2018 18:15:00,11.07,11.15,2,-2.44
 05/10/2018 18:30:00,11.07,11.15,2,-2.44
 05/10/2018 18:45:00,11.07,11.15,2,-2.44
 05/10/2018 19:00:00,11.07,11.15,2,-2.44
 05/10/2018 19:15:00,11.07,11.15,2,-2.44
 05/10/2018 19:30:00,11.07,11.15,2,-2.44
 05/10/2018 19:45:00,11.07,11.15,2,-2.44
 05/10/2018 20:00:00,11.07,11.15,2,-2.44
 05/10/2018 20:15:00,11.07,11.15,2,-2.44
 05/10/2018 20:30:00,11.07,11.15,2,-2.44
 05/10/2018 20:45:00,11.07,11.15,2,-2.44
 05/10/2018 21:00:00,11.07,11.15,2,-2.44
 05/10/2018 21:15:00,11.07,11.15,2,-2.44
 05/10/2018 21:30:00,11.07,11.15,2,-2.44
 05/10/2018 21:45:00,11.07,11.15,2,-2.44
 05/10/2018 22:00:00,11.07,11.15,2,-2.44
 05/10/2018 22:15:00,11.07,11.15,2,-2.44
 05/10/2018 22:30:00,11.07,11.15,2,-2.44
 05/10/2018 22:45:00,11.07,11.15,2,-2.44
 05/10/2018 23:00:00,11.07,11.15,2,-2.44
 05/10/2018 23:15:00,11.07,11.15,2,-2.44
 05/10/2018 23:30:00,11.07,11.15,2,-2.44
 05/10/2018 23:45:00,11.07,11.15,2,-2.44
 06/10/2018 00:00:00,11.07,11.15,2,-2.44
 06/10/2018 00:15:00,11.07,11.15,2,-2.44
 06/10/2018 00:30:00,11.07,11.15,2,-2.44
 06/10/2018 00:45:00,11.07,11.15,2,-2.44
 06/10/2018 01:00:00,11.07,11.15,2,-2.44
 06/10/2018 01:15:00,11.07,11.15,2,-2.44
 06/10/2018 01:30:00,11.07,11.15,2,-2.44
 06/10/2018 01:45:00,11.07,11.15,2,-2.44
 06/10/2018 02:00:00,11.07,11.15,2,-2.44
 06/10/2018 02:15:00,11.07,11.15,2,-2.44
 06/10/2018 02:30:00,11.07,11.15,2,-2.44
 06/10/2018 02:45:00,11.07,11.15,2,-2.44
 06/10/2018 03:00:00,11.07,11.15,2,-2.44
 06/10/2018 03:15:00,11.07,11.15,2,-2.44
 06/10/2018 03:30:00,11.07,11.15,2,-2.44
 06/10/2018 03:45:00,11.07,11.15,2,-2.44
 06/10/2018 04:00:00,11.07,11.15,2,-2.44
 06/10/2018 04:15:00,11.07,11.15,2,-2.44
 06/10/2018 04:30:00,11.07,11.15,2,-2.44
 06/10/2018 04:45:00,11.07,11.15,2,-2.44
 06/10/2018 05:00:00,11.07,11.15,2,-2.44
 06/10/2018 05:15:00,11.07,11.15,2,-2.44
 06/10/2018 05:30:00,11.07,11.15,2,-2.44
 06/10/2018 05:45:00,11.07,11.15,2,-2.44
 06/10/2018 06:00:00,11.07,11.15,2,-2.44
 06/10/2018 06:15:00,11.07,11.15,2,-2.44
 06/10/2018 06:30:00,11.07,11.15,2,-2.44
 06/10/2018 06:45:00,11.07,11.15,2,-2.44
 06/10/2018 07:00:00,11.07,11.15,2,-2.44
 06/10/2018 07:15:00,11.07,11.15,2,-2.44
 06/10/2018 07:30:00,11.07,11.15,2,-2.44
 06/10/2018 07:45:00,11.07,11.15,2,-2.44
 06/10/2018 08:00:00,11.07,11.15,2,-2.44
 06/10/2018 08:15:00,11.07,11.15,2,-2.44
 06/10/2018 08:30:00,11.07,11.15,2,-2.44
 06/10/2018 08:45:00,11.07,11.15,2,-2.44
 06/10/2018 09:00:00,11.07,11.15,2,-2.44
 06/10/2018 09:15:00,11.07,11.15,2,-2.44
 06/10/2018 09:30:00,11.07,11.15,2,-2.44
 06/10/2018 09:45:00,11.07,11.15,2,-2.44
 06/10/2018 10:00:00,11.07,11.15,2,-2.44
 06/10/2018 10:15:00,11.07,11.15,2,-2.44
 06/10/2018 10:30:00,11.07,11.15,2,-2.44
 06/10/2018 10:45:00,11.07,11.15,2,-2.44
 06/10/2018 11:00:00,11.07,11.15,2,-2.44
 06/10/2018 11:15:00,11.07,11.15,2,-2.44
 06/10/2018 11:30:00,11.07,11.15,2,-2.44
 06/10/2018 11:45:00,11.07,11.15,2,-2.44
 06/10/2018 12:00:00,11.07,11.15,2,-2.44
 06/10/2018 12:15:00,11.07,11.15,2,-2.44
 06/10/2018 12:30:00,11.07,11.15,2,-2.44
 06/10/2018 12:45:00,11.07,11.15,2,-2.44
 06/10/2018 13:00:00,11.07,11.15,2,-2.44
 06/10/2018 13:15:00,11.07,11.15,2,-2.44
 06/10/2018 13:30:00,11.07,11.15,2,-2.44
 06/10/2018 13:45:00,11.07,11.15,2,-2.44
 06/10/2018 14:00:00,11.07,11.15,2,-2.44
 06/10/2018 14:15:00,11.07,11.15,2,-2.44
 06/10/2018 14:30:00,11.07,11.15,2,-2.44
 06/10/2018 14:45:00,11.07,11.15,2,-2.44
 06/10/2018 15:00:00,11.07,11.15,2,-2.44
 06/10/2018 15:15:00,11.07,11.15,2,-2.44
 06/10/2018 15:30:00,11.07,11.15,2,-2.44
 06/10/2018 15:45:00,11.07,11.15,2,-2.44
 06/10/2018 16:00:00,11.07,11.15,2,-2.44
 06/10/2018 16:15:00,11.07,11.15,2,-2.44
 06/10/2018 16:30:00,11.07,11.15,2,-2.44
 06/10/2018 16:45:00,11.07,11.15,2,-2.44
 06/10/2018 17:00:00,11.07,11.15,2,-2.44
 06/10/2018 17:15:00,11.07,11.15,2,-2.44
 06/10/2018 17:30:00,11.07,11.15,2,-2.44
 06/10/2018 17:45:00,11.07,11.15,2,-2.44
 06/10/2018 18:00:00,11.07,11.15,2,-2.44
 06/10/2018 18:15:00,11.07,11.15,2,-2.44
 06/10/2018 18:30:00,11.07,11.15,2,-2.44
 06/10/2018 18:45:00,11.07,11.15,2,-2.44
 06/10/2018 19:00:00,11.07,11.15,2,-2.44
 06/10/2018 19:15:00,11.07,11.15,2,-2.44
 06/10/2018 19:30:00,11.07,11.15,2,-2.44
 06/10/2018 19:45:00,11.07,11.15,2,-2.44
 06/10/2018 20:00:00,11.07,11.15,2,-2.44
 06/10/2018 20:15:00,11.07,11.15,2,-2.44
 06/10/2018 20:30:00,11.07,11.15,2,-2.44
 06/10/2018 20:45:00,11.07,11.15,2,-2.44
 06/10/2018 21:00:00,11.07,11.15,2,-2.44
 06/10/2018 21:15:00,11.07,11.15,2,-2.44
 06/10/2018 21:30:00,11.07,11.15,2,-2.44
 06/10/2018 21:45:00,11.07,11.15,2,-2.44
 06/10/2018 22:00:00,11.07,11.15,2,-2.44
 06/10/2018 22:15:00,11.07,11.15,2,-2.44
 06/10/2018 22:30:00,11.07,11.15,2,-2.44
 06/10/2018 22:45:00,11.07,11.15,2,-2.44
 06/10/2018 23:00:00,11.07,11.15,2,-2.44
 06/10/2018 23:15:00,11.07,11.15,2,-2.44
 06/10/2018 23:30:00,11.07,11.15,2,-2.44
 06/10/2018 23:45:00,11.07,11.15,2,-2.44
 07/10/2018 00:00:00,11.07,11.15,2,-2.44
 07/10/2018 00:15:00,11.07,11.15,2,-2.44
 07/10/2018 00:30:00,11.07,11.15,2,-2.44
 07/10/2018 00:45:00,11.07,11.15,2,-2.44
 07/10/2018 01:00:00,11.07,11.15,2,-2.44
 07/10/2018 01:15:00,11.07,11.15,2,-2.44
 07/10/2018 01:30:00,11.07,11.15,2,-2.44
 07/10/2018 01:45:00,11.07,11.15,2,-2.44
 07/10/2018 02:00:00,11.07,11.15,2,-2.44
 07/10/2018 02:15:00,11.07,11.15,2,-2.44
 07/10/2018 02:30:00,11.07,11.15,2,-2.44
 07/10/2018 02:45:00,11.07,11.15,2,-2.44
 07/10/2018 03:00:00,11.07,11.15,2,-2.44
 07/10/2018 03:15:00,11.07,11.15,2,-2.44
 07/10/2018 03:30:00,11.07,11.15,2,-2.44
 07/10/2018 03:45:00,11.07,11.15,2,-2.44
 07/10/2018 04:00:00,11.07,11.15,2,-2.44
 07/10/2018 04:15:00,11.07,11.15,2,-2.44
 07/10/2018 04:30:00,11.07,11.15,2,-2.44
 07/10/2018 04:45:00,11.07,11.15,2,-2.44
 07/10/2018 05:00:00,11.07,11.15,2,-2.44
 07/10/2018 05:15:00,11.07,11.15,2,-2.44
 07/10/2018 05:30:00,11.07,11.15,2,-2.44
 07/10/2018 05:45:00,11.07,11.15,2,-2.44
 07/10/2018 06:00:00,11.07,11.15,2,-2.44
 07/10/2018 06:15:00,11.07,11.15,2,-2.44
 07/10/2018 06:30:00,11.07,11.15,2,-2.44
 07/10/2018 06:45:00,11.07,11.15,2,-2.44
 07/10/2018 07:00:00,11.07,11.15,2,-2.44
 07/10/2018 07:15:00,11.07,11.15,2,-2.44
 07/10/2018 07:30:00,11.07,11.15,2,-2.44
 07/10/2018 07:45:00,11.07,11.15,2,-2.44
 07/10/2018 08:00:00,11.07,11.15,2,-2.44
 07/10/2018 08:15:00,11.07,11.15,2,-2.44
 07/10/2018 08:30:00,11.07,11.15,2,-2.44
 07/10/2018 08:45:00,11.07,11.15,2,-2.44
 07/10/2018 09:00:00,11.07,11.15,2,-2.44
 07/10/2018 09:15:00,11.07,11.15,2,-2.44
 07/10/2018 09:30:00,11.07,11.15,2,-2.44
 07/10/2018 09:45:00,11.07,11.15,2,-2.44
 07/10/2018 10:00:00,11.07,11.15,2,-2.44
 07/10/2018 10:15:00,11.07,11.15,2,-2.44
 07/10/2018 10:30:00,11.07,11.15,2,-2.44
 07/10/2018 10:45:00,11.07,11.15,2,-2.44
 07/10/2018 11:00:00,11.07,11.15,2,-2.44
 07/10/2018 11:15:00,11.07,11.15,2,-2.44
 07/10/2018 11:30:00,11.07,11.15,2,-2.44
 07/10/2018 11:45:00,11.07,11.15,2,-2.44
 07/10/2018 12:00:00,11.07,11.15,2,-2.44
 07/10/2018 12:15:00,11.07,11.15,2,-2.44
 07/10/2018 12:30:00,11.07,11.15,2,-2.44
 07/10/2018 12:45:00,11.07,11.15,2,-2.44
 07/10/2018 13:00:00,11.07,11.15,2,-2.44
 07/10/2018 13:15:00,11.07,11.15,2,-2.44
 07/10/2018 13:30:00,11.07,11.15,2,-2.44
 07/10/2018 13:45:00,11.07,11.15,2,-2.44
 07/10/2018 14:00:00,11.07,11.15,2,-2.44
 07/10/2018 14:15:00,11.07,11.15,2,-2.44
 07/10/2018 14:30:00,11.07,11.15,2,-2.44
 07/10/2018 14:45:00,11.07,11.15,2,-2.44
 07/10/2018 15:00:00,11.07,11.15,2,-2.44
 07/10/2018 15:15:00,11.07,11.15,2,-2.44
 07/10/2018 15:30:00,11.07,11.15,2,-2.44
 07/10/2018 15:45:00,11.07,11.15,2,-2.44
 07/10/2018 16:00:00,11.07,11.15,2,-2.44
 07/10/2018 16:15:00,11.07,11.15,2,-2.44
 07/10/2018 16:30:00,11.07,11.15,2,-2.44
 07/10/2018 16:45:00,11.07,11.15,2,-2.44
 07/10/2018 17:00:00,11.07,11.15,2,-2.44
 07/10/2018 17:15:00,11.07,11.15,2,-2.44
 07/10/2018 17:30:00,11.07,11.15,2,-2.44
 07/10/2018 17:45:00,11.07,11.15,2,-2.44
 07/10/2018 18:00:00,11.07,11.15,2,-2.44
 07/10/2018 18:15:00,11.07,11.15,2,-2.44
 07/10/2018 18:30:00,11.07,11.15,2,-2.44
 07/10/2018 18:45:00,11.07,11.15,2,-2.44
 07/10/2018 19:00:00,11.07,11.15,2,-2.44
 07/10/2018 19:15:00,11.07,11.15,2,-2.44
 07/10/2018 19:30:00,11.07,11.15,2,-2.44
 07/10/2018 19:45:00,11.07,11.15,2,-2.44
 07/10/2018 20:00:00,11.07,11.15,2,-2.44
 07/10/2018 20:15:00,11.07,11.15,2,-2.44
 07/10/2018 20:30:00,11.07,11.15,2,-2.44
 07/10/2018 20:45:00,11.07,11.15,2,-2.44
 07/10/2018 21:00:00,11.07,11.15,2,-2.44
 07/10/2018 21:15:00,11.07,11.15,2,-2.44
 07/10/2018 21:30:00,11.07,11.15,2,-2.44
 07/10/2018 21:45:00,11.07,11.15,2,-2.44
 07/10/2018 22:00:00,11.07,11.15,2,-2.44
 07/10/2018 22:15:00,11.07,11.15,2,-2.44
 07/10/2018 22:30:00,11.07,11.15,2,-2.44
 07/10/2018 22:45:00,11.07,11.15,2,-2.44
 07/10/2018 23:00:00,11.07,11.15,2,-2.44
 07/10/2018 23:15:00,11.07,11.15,2,-2.44
 07/10/2018 23:30:00,11.07,11.15,2,-2.44
 07/10/2018 23:45:00,11.07,11.15,2,-2.44
 08/10/2018 00:00:00,11.07,11.15,2,-2.44
 08/10/2018 00:00:00,11.07,11.15,2,-2.44
 08/10/2018 00:15:00,11.07,11.15,2,-2.44
 08/10/2018 00:30:00,11.07,11.15,2,-2.44
 08/10/2018 00:45:00,11.07,11.15,2,-2.44
 08/10/2018 01:00:00,11.07,11.15,2,-2.44
 08/10/2018 01:15:00,11.07,11.15,2,-2.44
 08/10/2018 01:30:00,11.07,11.15,2,-2.44
 08/10/2018 01:45:00,11.07,11.15,2,-2.44
 08/10/2018 02:00:00,11.07,11.15,2,-2.44
 08/10/2018 02:15:00,11.07,11.15,2,-2.44
 08/10/2018 02:30:00,11.07,11.15,2,-2.44
 08/10/2018 02:45:00,11.07,11.15,2,-2.44
 08/10/2018 03:00:00,11.07,11.15,2,-2.44
 08/10/2018 03:15:00,11.07,11.15,2,-2.44
 08/10/2018 03:30:00,11.07,11.15,2,-2.44
 08/10/2018 03:45:00,11.07,11.15,2,-2.44
 08/10/2018 04:00:00,11.07,11.15,2,-2.44
 08/10/2018 04:15:00,11.07,11.15,2,-2.44
 08/10/2018 04:30:00,11.07,11.15,2,-2.44
 08/10/2018 04:45:00,11.07,11.15,2,-2.44
 08/10/2018 05:00:00,11.07,11.15,2,-2.44
 08/10/2018 05:15:00,11.07,11.15,2,-2.44
 08/10/2018 05:30:00,11.07,11.15,2,-2.44
 08/10/2018 05:45:00,11.07,11.15,2,-2.44
 08/10/2018 06:00:00,11.07,11.15,2,-2.44
 08/10/2018 06:15:00,11.07,11.15,2,-2.44
 08/10/2018 06:30:00,11.07,11.15,2,-2.44
 08/10/2018 06:45:00,11.16,11.15,2,-2.87
 08/10/2018 07:00:00,11.24,11.15,2,-3.31
 08/10/2018 07:15:00,11.23,11.15,2,-3.45
 08/10/2018 07:30:00,11.27,11.15,2,-3.56
 08/10/2018 07:45:00,11.21,11.15,2,-3.86
 08/10/2018 08:00:00,11.19,11.15,2,-4.93
 08/10/2018 08:15:00,11.22,11.15,2,-4.83
 08/10/2018 08:30:00,11.23,11.15,2,-4.82
 08/10/2018 08:45:00,11.35,11.15,2,-3.68
 08/10/2018 09:00:00,11.39,11.15,2,-3.03
 08/10/2018 09:15:00,11.39,11.15,2,-3.04
 08/10/2018 09:30:00,11.35,11.15,2,-2.89
 08/10/2018 09:45:00,11.29,11.15,2,-3.18
 08/10/2018 10:00:00,11.24,11.15,2,-3.18
 08/10/2018 10:15:00,11.25,11.15,2,-3.18
 08/10/2018 10:30:00,11.26,11.15,2,-3.18
 08/10/2018 10:45:00,11.2,11.15,2,-3.93
 08/10/2018 11:00:00,11.17,11.15,2,-4.25
 08/10/2018 11:15:00,11.19,11.15,2,-4.24
 08/10/2018 11:30:00,11.18,11.15,2,-4.41
 08/10/2018 11:45:00,11.18,11.15,2,-4.28
 08/10/2018 12:00:00,11.21,11.15,2,-4.07
 08/10/2018 12:15:00,11.29,11.15,2,-2.65
 08/10/2018 12:30:00,11.29,11.15,2,-2.51
 08/10/2018 12:45:00,11.22,11.15,2,-2.96
 08/10/2018 13:00:00,11.22,11.15,2,-3.08
 08/10/2018 13:15:00,11.23,11.15,2,-3.17
 08/10/2018 13:30:00,11.23,11.26,2,-3.26
 08/10/2018 13:45:00,11.19,11.3,2,-3.77
 08/10/2018 14:00:00,11.22,11.3,2,-4.44
 08/10/2018 14:15:00,11.24,11.3,2,-4.31
 08/10/2018 14:30:00,11.27,11.3,2,-4.26
 08/10/2018 14:45:00,11.32,11.3,2,-4.14
 08/10/2018 15:00:00,11.31,11.3,2,-4.11
 08/10/2018 15:15:00,11.3,11.3,2,-4.14
 08/10/2018 15:30:00,11.39,11.3,2,-3.17
 08/10/2018 15:45:00,11.41,11.3,2,-2.53
 08/10/2018 16:00:00,11.4,11.3,2,-2.64
 08/10/2018 16:15:00,11.34,11.3,2,-3.21
 08/10/2018 16:30:00,11.32,11.3,2,-3.34
 08/10/2018 16:45:00,11.29,11.3,2,-3.54
 08/10/2018 17:00:00,11.27,11.3,2,-3.7
 08/10/2018 17:15:00,11.25,11.25,2,-4.08
 08/10/2018 17:30:00,11.13,11.15,2,-5.03
 08/10/2018 17:45:00,11.15,11.15,2,-5.09
 08/10/2018 18:00:00,11.13,11.15,2,-5.09
 08/10/2018 18:15:00,11.25,11.15,2,-3.84
 08/10/2018 18:30:00,11.23,11.15,2,-3.91
 08/10/2018 18:45:00,11.23,11.15,2,-4.02
 08/10/2018 19:00:00,11.15,11.15,2,-4.16
 08/10/2018 19:15:00,11.12,11.15,2,-4.36
 08/10/2018 19:30:00,11.09,11.15,2,-4.2
 08/10/2018 19:45:00,11.06,11.15,2,-4.27
 08/10/2018 20:00:00,11.08,11.15,2,-4.32
 08/10/2018 20:15:00,11.01,11.15,2,-5.38
 08/10/2018 20:30:00,11.01,11.15,2,-5.36
 08/10/2018 20:45:00,11.07,11.15,2,-4.74
 08/10/2018 21:00:00,11.15,11.15,2,-3.51
 08/10/2018 21:15:00,11.19,11.15,2,-3.3
 08/10/2018 21:30:00,11.22,11.15,2,-3.16
 08/10/2018 21:45:00,11.25,11.15,2,-3.09
 08/10/2018 22:00:00,11.26,11.15,2,-3.09
 08/10/2018 22:15:00,11.24,11.15,2,-3.08
 08/10/2018 22:30:00,11.25,11.15,2,-2.85
 08/10/2018 22:45:00,11.17,11.15,2,-2.83
 08/10/2018 23:00:00,11.2,11.15,2,-2.62
 08/10/2018 23:15:00,11.03,11.15,2,-2.52
 08/10/2018 23:30:00,11.04,11.15,2,-2.41
 08/10/2018 23:45:00,11.07,11.15,2,-2.13
 09/10/2018 00:00:00,11.08,11.15,2,-2.14
 09/10/2018 00:15:00,11.1,11.15,2,-2.15
 09/10/2018 00:30:00,11.1,11.15,2,-2.2
 09/10/2018 00:45:00,11.1,11.15,2,-2.18
 09/10/2018 01:00:00,11.12,11.15,2,-2.18
 09/10/2018 01:15:00,11.09,11.15,2,-2.4
 09/10/2018 01:30:00,11.1,11.15,2,-2.38
 09/10/2018 01:45:00,11.08,11.15,2,-2.43
 09/10/2018 02:00:00,11.1,11.15,2,-2.29
 09/10/2018 02:15:00,11.09,11.15,2,-2.39
 09/10/2018 02:30:00,11.11,11.15,2,-2.33
 09/10/2018 02:45:00,11.12,11.15,2,-2.37
 09/10/2018 03:00:00,11.14,11.15,2,-2.33
 09/10/2018 03:15:00,11.15,11.15,2,-2.23
 09/10/2018 03:30:00,11.14,11.15,2,-2.31
 09/10/2018 03:45:00,11.16,11.15,2,-2.2
 09/10/2018 04:00:00,11.15,11.15,2,-2.25
 09/10/2018 04:15:00,11.15,11.15,2,-2.28
 09/10/2018 04:30:00,11.14,11.15,2,-2.32
 09/10/2018 04:45:00,11.14,11.15,2,-2.33
 09/10/2018 05:00:00,11.14,11.15,2,-2.27
 09/10/2018 05:15:00,11.11,11.15,2,-2.38
 09/10/2018 05:30:00,11.11,11.15,2,-2.36
 09/10/2018 05:45:00,11.09,11.15,2,-2.48
 09/10/2018 06:00:00,11.07,11.15,2,-2.47
 09/10/2018 06:15:00,11.03,11.15,2,-2.58
 09/10/2018 06:30:00,11.06,11.15,2,-2.74
 09/10/2018 06:45:00,11.18,11.15,2,-2.86
 09/10/2018 07:00:00,11.13,11.15,2,-3.15
