DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/10/2018 07:15:00,11.07,11.15,2,-3.26
 09/10/2018 07:30:00,11.11,11.15,2,-3.35
 09/10/2018 07:45:00,11.1,11.15,2,-3.23
 09/10/2018 08:00:00,11.1,11.15,2,-3.21
 09/10/2018 08:15:00,11.11,11.15,2,-3.16
 09/10/2018 08:30:00,11.13,11.15,2,-2.95
 09/10/2018 08:45:00,11.1,11.15,2,-2.89
 09/10/2018 09:00:00,11.11,11.15,2,-2.72
 09/10/2018 09:15:00,11.1,11.15,2,-2.77
 09/10/2018 09:30:00,11.12,11.15,2,-2.7
 09/10/2018 09:45:00,11.11,11.15,2,-2.75
 09/10/2018 10:00:00,11.09,11.15,2,-2.87
 09/10/2018 10:15:00,11.12,11.15,2,-2.69
 09/10/2018 10:30:00,11.13,11.15,2,-2.56
 09/10/2018 10:45:00,11.14,11.15,2,-2.41
 09/10/2018 11:00:00,11.16,11.15,2,-2.4
 09/10/2018 11:15:00,11.13,11.15,2,-2.38
 09/10/2018 11:30:00,11.14,11.15,2,-2.44
 09/10/2018 11:45:00,11.13,11.15,2,-2.63
 09/10/2018 12:00:00,11.16,11.15,2,-2.56
 09/10/2018 12:15:00,11.14,11.15,2,-2.59
 09/10/2018 12:30:00,11.14,11.15,2,-2.56
 09/10/2018 12:45:00,11.13,11.15,2,-2.55
 09/10/2018 13:00:00,11.14,11.15,2,-2.43
 09/10/2018 13:15:00,11.16,11.15,2,-2.55
 09/10/2018 13:30:00,11.18,11.15,2,-2.37
 09/10/2018 13:45:00,11.17,11.15,2,-2.42
 09/10/2018 14:00:00,11.16,11.15,2,-2.54
 09/10/2018 14:15:00,11.21,11.15,2,-2.44
 09/10/2018 14:30:00,11.18,11.15,2,-2.54
 09/10/2018 14:45:00,11.2,11.15,2,-2.47
 09/10/2018 15:00:00,11.2,11.15,2,-2.42
 09/10/2018 15:15:00,11.24,11.15,2,-2.36
 09/10/2018 15:30:00,11.24,11.15,2,-2.34
 09/10/2018 15:45:00,11.19,11.15,2,-2.5
 09/10/2018 16:00:00,11.2,11.15,2,-2.52
 09/10/2018 16:15:00,11.19,11.15,2,-2.86
 09/10/2018 16:30:00,11.08,11.15,2,-4.03
 09/10/2018 16:45:00,11.03,11.15,2,-4.21
 09/10/2018 17:00:00,11.02,11.15,2,-4.37
 09/10/2018 17:15:00,11.16,11.15,2,-3.14
 09/10/2018 17:30:00,11.13,11.15,2,-3.14
 09/10/2018 17:45:00,11.14,11.15,2,-3.28
 09/10/2018 18:00:00,11.12,11.15,2,-3.39
 09/10/2018 18:15:00,11.07,11.15,2,-3.59
 09/10/2018 18:30:00,11.05,11.15,2,-3.65
 09/10/2018 18:45:00,11.0,11.15,2,-3.87
 09/10/2018 19:00:00,10.97,11.15,2,-3.93
 09/10/2018 19:15:00,11.08,11.15,2,-4.18
 09/10/2018 19:30:00,11.12,11.15,2,-4.03
 09/10/2018 19:45:00,11.12,11.15,2,-3.97
 09/10/2018 20:00:00,11.08,11.15,2,-3.86
 09/10/2018 20:15:00,11.1,11.15,2,-3.83
 09/10/2018 20:30:00,11.18,11.15,2,-3.79
 09/10/2018 20:45:00,11.24,11.15,2,-3.59
 09/10/2018 21:00:00,11.24,11.15,2,-3.53
 09/10/2018 21:15:00,11.24,11.15,2,-3.38
 09/10/2018 21:30:00,11.15,11.15,2,-3.31
 09/10/2018 21:45:00,11.16,11.15,2,-3.3
 09/10/2018 22:00:00,11.18,11.15,2,-3.1
 09/10/2018 22:15:00,11.19,11.15,2,-2.96
 09/10/2018 22:30:00,11.2,11.15,2,-2.77
 09/10/2018 22:45:00,11.21,11.15,2,-2.67
 09/10/2018 23:00:00,11.12,11.15,2,-2.49
 09/10/2018 23:15:00,11.14,11.15,2,-2.53
 09/10/2018 23:30:00,11.14,11.15,2,-2.58
 09/10/2018 23:45:00,11.18,11.15,2,-2.44
 10/10/2018 00:00:00,11.2,11.15,2,-2.38
 10/10/2018 00:15:00,11.19,11.15,2,-2.43
 10/10/2018 00:30:00,11.13,11.15,2,-2.4
 10/10/2018 00:45:00,11.1,11.15,2,-2.34
 10/10/2018 01:00:00,11.13,11.15,2,-2.09
 10/10/2018 01:15:00,11.08,11.15,2,-2.37
 10/10/2018 01:30:00,11.1,11.15,2,-2.39
 10/10/2018 01:45:00,11.1,11.15,2,-2.3
 10/10/2018 02:00:00,11.11,11.15,2,-2.28
 10/10/2018 02:15:00,11.12,11.15,2,-2.23
 10/10/2018 02:30:00,11.11,11.15,2,-2.4
 10/10/2018 02:45:00,11.13,11.15,2,-2.31
 10/10/2018 03:00:00,11.16,11.15,2,-2.31
 10/10/2018 03:15:00,11.17,11.15,2,-2.21
 10/10/2018 03:30:00,11.2,11.15,2,-2.14
 10/10/2018 03:45:00,11.18,11.08,2,-2.16
 10/10/2018 04:00:00,11.19,11.08,2,-2.04
 10/10/2018 04:15:00,11.19,11.08,2,-2.1
 10/10/2018 04:30:00,11.18,11.08,2,-2.13
 10/10/2018 04:45:00,11.18,11.08,2,-2.13
 10/10/2018 05:00:00,11.18,11.08,2,-2.18
 10/10/2018 05:15:00,11.17,11.08,2,-2.17
 10/10/2018 05:30:00,11.12,11.08,2,-2.26
 10/10/2018 05:45:00,11.13,11.08,2,-2.18
 10/10/2018 06:00:00,11.11,11.08,2,-2.27
 10/10/2018 06:15:00,11.13,11.08,2,-2.54
 10/10/2018 06:30:00,11.11,11.08,2,-2.51
 10/10/2018 06:45:00,11.12,11.08,2,-2.76
 10/10/2018 07:00:00,11.15,11.08,2,-2.82
 10/10/2018 07:15:00,11.11,11.08,2,-3.13
 10/10/2018 07:30:00,11.09,11.08,2,-3.12
 10/10/2018 07:45:00,11.05,11.08,2,-3.09
 10/10/2018 08:00:00,11.04,11.08,2,-3.28
 10/10/2018 08:15:00,11.04,11.08,2,-3.18
 10/10/2018 08:30:00,11.04,11.08,2,-3.1
 10/10/2018 08:45:00,11.08,11.08,2,-2.97
 10/10/2018 09:00:00,11.08,11.08,2,-2.93
 10/10/2018 09:15:00,11.04,11.08,2,-2.96
 10/10/2018 09:30:00,11.07,11.08,2,-2.75
 10/10/2018 09:45:00,11.04,11.08,2,-2.8
 10/10/2018 10:00:00,11.04,11.08,2,-2.67
 10/10/2018 10:15:00,11.08,11.08,2,-2.55
 10/10/2018 10:30:00,11.07,11.08,2,-2.65
 10/10/2018 10:45:00,11.09,11.08,2,-2.42
 10/10/2018 11:00:00,11.08,11.08,2,-2.37
 10/10/2018 11:15:00,11.08,11.11,2,-2.33
 10/10/2018 11:30:00,11.07,11.18,2,-2.42
 10/10/2018 11:45:00,11.08,11.18,2,-2.3
 10/10/2018 12:00:00,11.07,11.18,2,-2.24
 10/10/2018 12:15:00,11.04,11.18,2,-2.25
 10/10/2018 12:30:00,11.05,11.18,2,-2.22
 10/10/2018 12:45:00,11.04,11.18,2,-2.26
 10/10/2018 13:00:00,11.15,11.18,2,-2.32
 10/10/2018 13:15:00,11.22,11.18,2,-2.15
 10/10/2018 13:30:00,11.25,11.18,2,-2.24
 10/10/2018 13:45:00,11.23,11.18,2,-2.2
 10/10/2018 14:00:00,11.22,11.18,2,-2.32
 10/10/2018 14:15:00,11.2,11.18,2,-2.25
 10/10/2018 14:30:00,11.2,11.18,2,-2.18
 10/10/2018 14:45:00,11.18,11.18,2,-2.32
 10/10/2018 15:00:00,11.2,11.18,2,-2.21
 10/10/2018 15:15:00,11.21,11.18,2,-2.32
 10/10/2018 15:30:00,11.22,11.18,2,-2.27
 10/10/2018 15:45:00,11.25,11.18,2,-2.34
 10/10/2018 16:00:00,11.22,11.18,2,-2.46
 10/10/2018 16:15:00,11.21,11.18,2,-2.57
 10/10/2018 16:30:00,11.19,11.18,2,-2.77
 10/10/2018 16:45:00,11.2,11.18,2,-2.78
 10/10/2018 17:00:00,11.18,11.18,2,-3.08
 10/10/2018 17:15:00,11.2,11.18,2,-3.28
 10/10/2018 17:30:00,11.15,11.18,2,-3.44
 10/10/2018 17:45:00,11.11,11.18,2,-3.63
 10/10/2018 18:00:00,11.1,11.18,2,-3.6
 10/10/2018 18:15:00,11.1,11.18,2,-3.83
 10/10/2018 18:30:00,11.11,11.18,2,-3.85
 10/10/2018 18:45:00,11.09,11.18,2,-3.99
 10/10/2018 19:00:00,11.08,11.18,2,-4.17
 10/10/2018 19:15:00,11.12,11.18,2,-4.08
 10/10/2018 19:30:00,11.13,11.18,2,-4.04
 10/10/2018 19:45:00,11.15,11.18,2,-3.98
 10/10/2018 20:00:00,11.17,11.18,2,-3.99
 10/10/2018 20:15:00,11.11,11.18,2,-4.12
 10/10/2018 20:30:00,11.15,11.18,2,-3.96
 10/10/2018 20:45:00,11.18,11.18,2,-3.93
 10/10/2018 21:00:00,11.2,11.18,2,-3.72
 10/10/2018 21:15:00,11.24,11.18,2,-3.59
 10/10/2018 21:30:00,11.25,11.18,2,-3.52
 10/10/2018 21:45:00,11.18,11.18,2,-4.46
 10/10/2018 22:00:00,11.2,11.18,2,-4.47
 10/10/2018 22:15:00,11.17,11.18,2,-4.3
 10/10/2018 22:30:00,11.25,11.18,2,-2.9
 10/10/2018 22:45:00,11.21,11.18,2,-2.49
 10/10/2018 23:00:00,11.09,11.18,2,-2.24
 10/10/2018 23:15:00,11.05,11.18,2,-2.16
 10/10/2018 23:30:00,11.06,11.18,2,-2.27
 10/10/2018 23:45:00,11.1,11.18,2,-2.28
 11/10/2018 00:00:00,11.07,11.18,2,-2.24
 11/10/2018 00:15:00,11.03,11.18,2,-2.23
 11/10/2018 00:30:00,11.04,11.18,2,-2.21
 11/10/2018 00:45:00,11.05,11.18,2,-2.3
 11/10/2018 01:00:00,11.08,11.18,2,-2.18
 11/10/2018 01:15:00,11.03,11.18,2,-2.44
 11/10/2018 01:30:00,11.02,11.18,2,-2.61
 11/10/2018 01:45:00,11.02,11.18,2,-2.63
 11/10/2018 02:00:00,11.02,11.18,2,-2.78
 11/10/2018 02:15:00,11.03,11.18,2,-2.71
 11/10/2018 02:30:00,11.04,11.18,2,-2.75
 11/10/2018 02:45:00,11.06,11.18,2,-2.71
 11/10/2018 03:00:00,11.08,11.18,2,-2.59
 11/10/2018 03:15:00,11.09,11.18,2,-2.49
 11/10/2018 03:30:00,11.13,11.18,2,-2.29
 11/10/2018 03:45:00,11.13,11.18,2,-2.26
 11/10/2018 04:00:00,11.13,11.18,2,-2.17
 11/10/2018 04:15:00,11.14,11.18,2,-2.16
 11/10/2018 04:30:00,11.11,11.18,2,-2.28
 11/10/2018 04:45:00,11.11,11.18,2,-2.3
 11/10/2018 05:00:00,11.09,11.18,2,-2.43
 11/10/2018 05:15:00,11.07,11.18,2,-2.45
 11/10/2018 05:30:00,11.06,11.18,2,-2.57
 11/10/2018 05:45:00,11.04,11.18,2,-2.45
 11/10/2018 06:00:00,11.01,11.18,2,-2.45
 11/10/2018 06:15:00,11.11,11.18,2,-2.76
 11/10/2018 06:30:00,11.05,11.18,2,-3.02
 11/10/2018 06:45:00,11.13,11.18,2,-3.11
 11/10/2018 07:00:00,11.09,11.18,2,-3.37
 11/10/2018 07:15:00,11.14,11.18,2,-3.9
 11/10/2018 07:30:00,11.15,11.18,2,-4.74
 11/10/2018 07:45:00,11.08,11.18,2,-4.79
 11/10/2018 08:00:00,11.21,11.18,2,-3.45
 11/10/2018 08:15:00,11.22,11.18,2,-3.33
 11/10/2018 08:30:00,11.22,11.18,2,-3.33
 11/10/2018 08:45:00,11.22,11.18,2,-3.33
 11/10/2018 09:00:00,11.21,11.18,2,-3.03
 11/10/2018 09:15:00,11.2,11.18,2,-2.96
 11/10/2018 09:30:00,11.22,11.18,2,-2.8
 11/10/2018 09:45:00,11.25,11.18,2,-2.8
 11/10/2018 10:00:00,11.26,11.18,2,-2.69
 11/10/2018 10:15:00,11.28,11.18,2,-2.68
 11/10/2018 10:30:00,11.29,11.18,2,-2.78
 11/10/2018 10:45:00,11.27,11.18,2,-2.92
 11/10/2018 11:00:00,11.24,11.18,2,-2.95
 11/10/2018 11:15:00,11.22,11.18,2,-2.89
 11/10/2018 11:30:00,11.24,11.18,2,-2.88
 11/10/2018 11:45:00,11.26,11.18,2,-2.8
 11/10/2018 12:00:00,11.22,11.18,2,-2.85
 11/10/2018 12:15:00,11.22,11.18,2,-2.94
 11/10/2018 12:30:00,11.24,11.18,2,-3.03
 11/10/2018 12:45:00,11.26,11.18,2,-2.97
 11/10/2018 13:00:00,11.25,11.18,2,-2.92
 11/10/2018 13:15:00,11.23,11.18,2,-2.98
 11/10/2018 13:30:00,11.25,11.18,2,-2.84
 11/10/2018 13:45:00,11.26,11.18,2,-2.68
 11/10/2018 14:00:00,11.23,11.18,2,-2.73
 11/10/2018 14:15:00,11.21,11.18,2,-2.65
 11/10/2018 14:30:00,11.2,11.18,2,-2.94
 11/10/2018 14:45:00,11.2,11.18,2,-3.01
 11/10/2018 15:00:00,11.23,11.18,2,-2.91
 11/10/2018 15:15:00,11.2,11.18,2,-3.08
 11/10/2018 15:30:00,11.25,11.18,2,-2.82
 11/10/2018 15:45:00,11.22,11.18,2,-3.12
 11/10/2018 16:00:00,11.23,11.18,2,-3.09
 11/10/2018 16:15:00,11.23,11.18,2,-3.28
 11/10/2018 16:30:00,11.18,11.18,2,-3.89
 11/10/2018 16:45:00,11.14,11.18,2,-4.67
 11/10/2018 17:00:00,11.11,11.18,2,-4.84
 11/10/2018 17:15:00,11.14,11.18,2,-4.81
 11/10/2018 17:30:00,11.13,11.18,2,-5.0
 11/10/2018 17:45:00,11.18,11.18,2,-4.57
 11/10/2018 18:00:00,11.27,11.18,2,-3.38
 11/10/2018 18:15:00,11.23,11.18,2,-3.52
 11/10/2018 18:30:00,11.23,11.18,2,-3.76
 11/10/2018 18:45:00,11.17,11.18,2,-4.14
 11/10/2018 19:00:00,11.14,11.18,2,-4.21
 11/10/2018 19:15:00,11.17,11.18,2,-4.14
 11/10/2018 19:30:00,11.18,11.18,2,-4.06
 11/10/2018 19:45:00,11.17,11.18,2,-4.22
 11/10/2018 20:00:00,11.11,11.18,2,-5.18
 11/10/2018 20:15:00,11.16,11.18,2,-5.05
 11/10/2018 20:30:00,11.17,11.18,2,-4.98
 11/10/2018 20:45:00,11.12,11.18,2,-4.8
 11/10/2018 21:00:00,11.24,11.18,2,-3.19
 11/10/2018 21:15:00,11.28,11.18,2,-3.1
 11/10/2018 21:30:00,11.2,11.18,2,-2.82
 11/10/2018 21:45:00,11.16,11.18,2,-2.8
 11/10/2018 22:00:00,11.19,11.18,2,-2.81
 11/10/2018 22:15:00,11.22,11.18,2,-2.88
 11/10/2018 22:30:00,11.22,11.18,2,-2.93
 11/10/2018 22:45:00,11.23,11.18,2,-2.66
 11/10/2018 23:00:00,11.09,11.18,2,-2.66
 11/10/2018 23:15:00,11.09,11.18,2,-2.56
 11/10/2018 23:30:00,11.12,11.18,2,-2.47
 11/10/2018 23:45:00,11.11,11.18,2,-2.71
 12/10/2018 00:00:00,11.06,11.18,2,-3.67
 12/10/2018 00:15:00,11.01,11.18,2,-3.89
 12/10/2018 00:30:00,11.04,11.18,2,-3.77
 12/10/2018 00:45:00,11.16,11.18,2,-2.99
 12/10/2018 01:00:00,11.23,11.18,2,-2.28
 12/10/2018 01:15:00,11.22,11.18,2,-2.44
 12/10/2018 01:30:00,11.2,11.18,2,-2.6
 12/10/2018 01:45:00,11.22,11.18,2,-2.4
 12/10/2018 02:00:00,11.22,11.18,2,-2.39
 12/10/2018 02:15:00,11.22,11.18,2,-2.45
 12/10/2018 02:30:00,11.24,11.18,2,-2.36
 12/10/2018 02:45:00,11.25,11.18,2,-2.39
 12/10/2018 03:00:00,11.27,11.18,2,-2.36
 12/10/2018 03:15:00,11.26,11.18,2,-2.5
 12/10/2018 03:30:00,11.26,11.18,2,-2.55
 12/10/2018 03:45:00,11.25,11.18,2,-2.62
 12/10/2018 04:00:00,11.26,11.18,2,-2.55
 12/10/2018 04:15:00,11.25,11.18,2,-2.58
 12/10/2018 04:30:00,11.22,11.18,2,-2.68
 12/10/2018 04:45:00,11.23,11.18,2,-2.52
 12/10/2018 05:00:00,11.22,11.18,2,-2.63
 12/10/2018 05:15:00,11.21,11.18,2,-2.66
 12/10/2018 05:30:00,11.2,11.18,2,-2.64
 12/10/2018 05:45:00,11.2,11.18,2,-2.73
 12/10/2018 06:00:00,11.21,11.18,2,-2.69
 12/10/2018 06:15:00,11.16,11.18,2,-2.92
 12/10/2018 06:30:00,11.13,11.18,2,-2.85
 12/10/2018 06:45:00,11.09,11.18,2,-2.99
 12/10/2018 07:00:00,11.18,11.18,2,-3.19
 12/10/2018 07:15:00,11.09,11.18,2,-3.37
 12/10/2018 07:30:00,11.12,11.18,2,-3.58
 12/10/2018 07:45:00,11.2,11.18,2,-3.63
 12/10/2018 08:00:00,11.15,11.18,2,-3.84
 12/10/2018 08:15:00,11.18,11.18,2,-3.73
 12/10/2018 08:30:00,11.18,11.18,2,-3.69
 12/10/2018 08:45:00,11.18,11.18,2,-3.46
 12/10/2018 09:00:00,11.2,11.18,2,-3.25
 12/10/2018 09:15:00,11.18,11.18,2,-3.39
 12/10/2018 09:30:00,11.17,11.18,2,-3.2
 12/10/2018 09:45:00,11.15,11.18,2,-3.2
 12/10/2018 10:00:00,11.14,11.18,2,-3.15
 12/10/2018 10:15:00,11.16,11.18,2,-3.23
 12/10/2018 10:30:00,11.16,11.18,2,-3.15
 12/10/2018 10:45:00,11.15,11.18,2,-3.25
 12/10/2018 11:00:00,11.16,11.18,2,-3.21
 12/10/2018 11:15:00,11.16,11.18,2,-3.07
 12/10/2018 11:30:00,11.18,11.18,2,-3.05
 12/10/2018 11:45:00,11.18,11.18,2,-3.13
 12/10/2018 12:00:00,11.16,11.18,2,-3.3
 12/10/2018 12:15:00,11.19,11.18,2,-3.14
 12/10/2018 12:30:00,11.19,11.18,2,-3.23
 12/10/2018 12:45:00,11.2,11.18,2,-3.22
 12/10/2018 13:00:00,11.22,11.18,2,-3.12
 12/10/2018 13:15:00,11.25,11.18,2,-3.24
 12/10/2018 13:30:00,11.29,11.18,2,-3.05
 12/10/2018 13:45:00,11.27,11.18,2,-3.01
 12/10/2018 14:00:00,11.17,11.18,2,-2.83
 12/10/2018 14:15:00,11.1,11.18,2,-2.8
 12/10/2018 14:30:00,11.09,11.18,2,-2.82
 12/10/2018 14:45:00,11.11,11.18,2,-2.88
 12/10/2018 15:00:00,11.1,11.18,2,-2.93
 12/10/2018 15:15:00,11.12,11.18,2,-2.75
 12/10/2018 15:30:00,11.11,11.18,2,-2.88
 12/10/2018 15:45:00,11.11,11.18,2,-2.98
 12/10/2018 16:00:00,11.12,11.18,2,-3.04
 12/10/2018 16:15:00,11.17,11.18,2,-3.21
 12/10/2018 16:30:00,11.17,11.18,2,-3.08
 12/10/2018 16:45:00,11.15,11.18,2,-3.35
 12/10/2018 17:00:00,11.16,11.18,2,-3.33
 12/10/2018 17:15:00,11.15,11.18,2,-3.54
 12/10/2018 17:30:00,11.13,11.18,2,-3.78
 12/10/2018 17:45:00,11.15,11.18,2,-3.71
 12/10/2018 18:00:00,11.18,11.18,2,-3.85
 12/10/2018 18:15:00,11.26,11.18,2,-3.88
 12/10/2018 18:30:00,11.25,11.18,2,-4.02
 12/10/2018 18:45:00,11.23,11.18,2,-4.02
 12/10/2018 19:00:00,11.25,11.18,2,-3.97
 12/10/2018 19:15:00,11.24,11.18,2,-3.89
 12/10/2018 19:30:00,11.26,11.18,2,-3.78
 12/10/2018 19:45:00,11.22,11.18,2,-3.82
 12/10/2018 20:00:00,11.23,11.18,2,-3.74
 12/10/2018 20:15:00,11.25,11.18,2,-3.69
 12/10/2018 20:30:00,11.2,11.18,2,-3.68
 12/10/2018 20:45:00,11.13,11.18,2,-3.42
 12/10/2018 21:00:00,11.19,11.18,2,-3.29
 12/10/2018 21:15:00,11.25,11.18,2,-3.01
 12/10/2018 21:30:00,11.27,11.18,2,-2.93
 12/10/2018 21:45:00,11.25,11.18,2,-2.83
 12/10/2018 22:00:00,11.14,11.18,2,-2.87
 12/10/2018 22:15:00,11.13,11.18,2,-3.03
 12/10/2018 22:30:00,11.18,11.18,2,-2.83
 12/10/2018 22:45:00,11.2,11.18,2,-2.76
 12/10/2018 23:00:00,11.2,11.18,2,-2.54
 12/10/2018 23:15:00,11.22,11.18,2,-2.57
 12/10/2018 23:30:00,11.15,11.18,2,-2.52
 12/10/2018 23:45:00,11.05,11.18,2,-2.55
 13/10/2018 00:00:00,11.06,11.18,2,-2.58
 13/10/2018 00:15:00,11.08,11.18,2,-2.55
 13/10/2018 00:30:00,11.1,11.18,2,-2.54
 13/10/2018 00:45:00,11.1,11.18,2,-2.51
 13/10/2018 01:00:00,11.13,11.18,2,-2.48
 13/10/2018 01:15:00,11.1,11.18,2,-2.7
 13/10/2018 01:30:00,11.12,11.18,2,-2.67
 13/10/2018 01:45:00,11.1,11.18,2,-2.71
 13/10/2018 02:00:00,11.1,11.18,2,-2.57
 13/10/2018 02:15:00,11.06,11.18,2,-2.53
 13/10/2018 02:30:00,11.08,11.18,2,-2.47
 13/10/2018 02:45:00,11.11,11.18,2,-2.31
 13/10/2018 03:00:00,11.1,11.18,2,-2.39
 13/10/2018 03:15:00,11.14,11.18,2,-2.23
 13/10/2018 03:30:00,11.12,11.18,2,-2.31
 13/10/2018 03:45:00,11.13,11.18,2,-2.36
 13/10/2018 04:00:00,11.13,11.18,2,-2.39
 13/10/2018 04:15:00,11.12,11.18,2,-2.51
 13/10/2018 04:30:00,11.15,11.18,2,-2.37
 13/10/2018 04:45:00,11.12,11.18,2,-2.47
 13/10/2018 05:00:00,11.13,11.18,2,-2.46
 13/10/2018 05:15:00,11.12,11.18,2,-2.47
 13/10/2018 05:30:00,11.11,11.18,2,-2.47
 13/10/2018 05:45:00,11.11,11.18,2,-2.46
 13/10/2018 06:00:00,11.08,11.18,2,-2.56
 13/10/2018 06:15:00,11.04,11.18,2,-2.62
 13/10/2018 06:30:00,11.01,11.18,2,-2.58
 13/10/2018 06:45:00,11.09,11.18,2,-2.63
 13/10/2018 07:00:00,11.13,11.18,2,-2.54
 13/10/2018 07:15:00,11.16,11.18,2,-2.81
 13/10/2018 07:30:00,11.16,11.18,2,-2.99
 13/10/2018 07:45:00,11.23,11.18,2,-3.01
 13/10/2018 08:00:00,11.23,11.18,2,-2.99
 13/10/2018 08:15:00,11.21,11.18,2,-2.89
 13/10/2018 08:30:00,11.17,11.18,2,-2.97
 13/10/2018 08:45:00,11.22,11.18,2,-3.02
 13/10/2018 09:00:00,11.2,11.18,2,-3.09
 13/10/2018 09:15:00,11.2,11.18,2,-3.01
 13/10/2018 09:30:00,11.21,11.18,2,-3.0
 13/10/2018 09:45:00,11.2,11.18,2,-3.03
 13/10/2018 10:00:00,11.21,11.18,2,-3.08
 13/10/2018 10:15:00,11.18,11.18,2,-3.12
 13/10/2018 10:30:00,11.2,11.18,2,-2.89
 13/10/2018 10:45:00,11.22,11.18,2,-2.98
 13/10/2018 11:00:00,11.25,11.18,2,-2.89
 13/10/2018 11:15:00,11.26,11.18,2,-2.93
 13/10/2018 11:30:00,11.26,11.18,2,-2.92
 13/10/2018 11:45:00,11.27,11.18,2,-2.78
 13/10/2018 12:00:00,11.28,11.18,2,-2.88
 13/10/2018 12:15:00,11.29,11.18,2,-2.77
 13/10/2018 12:30:00,11.26,11.18,2,-2.47
 13/10/2018 12:45:00,11.2,11.18,2,-2.28
 13/10/2018 13:00:00,11.18,11.18,2,-2.47
 13/10/2018 13:15:00,11.2,11.18,2,-2.53
 13/10/2018 13:30:00,11.19,11.18,2,-2.44
 13/10/2018 13:45:00,11.12,11.18,2,-2.65
 13/10/2018 14:00:00,11.17,11.18,2,-2.53
 13/10/2018 14:15:00,11.19,11.18,2,-2.45
 13/10/2018 14:30:00,11.17,11.18,2,-2.59
 13/10/2018 14:45:00,11.15,11.18,2,-2.67
 13/10/2018 15:00:00,11.11,11.18,2,-2.73
 13/10/2018 15:15:00,11.14,11.18,2,-2.76
 13/10/2018 15:30:00,11.14,11.18,2,-2.83
 13/10/2018 15:45:00,11.12,11.18,2,-2.87
 13/10/2018 16:00:00,11.12,11.18,2,-2.81
 13/10/2018 16:15:00,11.06,11.18,2,-3.04
 13/10/2018 16:30:00,11.09,11.18,2,-2.97
 13/10/2018 16:45:00,11.02,11.18,2,-3.15
 13/10/2018 17:00:00,11.11,11.18,2,-3.36
 13/10/2018 17:15:00,11.08,11.18,2,-3.45
 13/10/2018 17:30:00,11.04,11.18,2,-3.68
 13/10/2018 17:45:00,11.12,11.18,2,-3.71
 13/10/2018 18:00:00,11.13,11.18,2,-3.84
 13/10/2018 18:15:00,11.23,11.18,2,-3.74
 13/10/2018 18:30:00,11.19,11.18,2,-3.81
 13/10/2018 18:45:00,11.15,11.18,2,-3.84
 13/10/2018 19:00:00,11.17,11.18,2,-3.79
 13/10/2018 19:15:00,11.2,11.18,2,-3.59
 13/10/2018 19:30:00,11.26,11.18,2,-3.41
 13/10/2018 19:45:00,11.26,11.18,2,-3.43
 13/10/2018 20:00:00,11.26,11.18,2,-3.28
 13/10/2018 20:15:00,11.2,11.18,2,-3.2
 13/10/2018 20:30:00,11.17,11.18,2,-2.99
 13/10/2018 20:45:00,11.17,11.18,2,-3.0
 13/10/2018 21:00:00,11.06,11.18,2,-2.86
 13/10/2018 21:15:00,11.06,11.18,2,-2.69
 13/10/2018 21:30:00,11.09,11.18,2,-2.75
 13/10/2018 21:45:00,11.1,11.18,2,-2.62
 13/10/2018 22:00:00,11.01,11.18,2,-2.6
 13/10/2018 22:15:00,11.11,11.18,2,-2.81
 13/10/2018 22:30:00,11.14,11.18,2,-2.79
 13/10/2018 22:45:00,11.18,11.18,2,-2.87
 13/10/2018 23:00:00,11.22,11.18,2,-2.68
 13/10/2018 23:15:00,11.21,11.18,2,-2.7
 13/10/2018 23:30:00,11.11,11.18,2,-3.82
 13/10/2018 23:45:00,11.13,11.18,2,-4.02
 14/10/2018 00:00:00,11.16,11.18,2,-3.87
 14/10/2018 00:15:00,11.15,11.18,2,-3.97
 14/10/2018 00:30:00,11.17,11.18,2,-3.95
 14/10/2018 00:45:00,11.15,11.18,2,-3.96
 14/10/2018 01:00:00,11.18,11.18,2,-3.86
 14/10/2018 01:15:00,11.15,11.18,2,-4.06
 14/10/2018 01:30:00,11.16,11.18,2,-4.08
 14/10/2018 01:45:00,11.16,11.18,2,-4.01
 14/10/2018 02:00:00,11.16,11.18,2,-4.0
 14/10/2018 02:15:00,11.18,11.18,2,-3.95
 14/10/2018 02:30:00,11.19,11.18,2,-3.97
 14/10/2018 02:45:00,11.19,11.18,2,-3.89
 14/10/2018 03:00:00,11.19,11.18,2,-3.82
 14/10/2018 03:15:00,11.2,11.18,2,-3.75
 14/10/2018 03:30:00,11.23,11.18,2,-3.63
 14/10/2018 03:45:00,11.22,11.18,2,-3.74
 14/10/2018 04:00:00,11.25,11.18,2,-3.65
 14/10/2018 04:15:00,11.24,11.18,2,-3.71
 14/10/2018 04:30:00,11.25,11.18,2,-3.7
 14/10/2018 04:45:00,11.24,11.18,2,-3.69
 14/10/2018 05:00:00,11.22,11.18,2,-3.75
 14/10/2018 05:15:00,11.22,11.18,2,-3.72
 14/10/2018 05:30:00,11.21,11.18,2,-3.81
 14/10/2018 05:45:00,11.22,11.18,2,-3.71
 14/10/2018 06:00:00,11.21,11.18,2,-3.8
 14/10/2018 06:15:00,11.16,11.18,2,-3.86
 14/10/2018 06:30:00,11.15,11.18,2,-3.73
 14/10/2018 06:45:00,11.12,11.18,2,-3.87
 14/10/2018 07:00:00,11.12,11.18,2,-3.8
 14/10/2018 07:15:00,11.09,11.18,2,-3.93
 14/10/2018 07:30:00,11.06,11.18,2,-3.91
 14/10/2018 07:45:00,11.05,11.18,2,-4.0
 14/10/2018 08:00:00,11.02,11.18,2,-4.18
 14/10/2018 08:15:00,11.03,11.18,2,-4.18
 14/10/2018 08:30:00,11.01,11.18,2,-4.37
 14/10/2018 08:45:00,11.02,11.18,2,-4.37
 14/10/2018 09:00:00,11.13,11.18,2,-4.66
 14/10/2018 09:15:00,11.23,11.18,2,-4.62
 14/10/2018 09:30:00,11.2,11.18,2,-4.61
 14/10/2018 09:45:00,11.16,11.18,2,-4.66
 14/10/2018 10:00:00,11.17,11.18,2,-4.66
 14/10/2018 10:15:00,11.18,11.18,2,-4.76
 14/10/2018 10:30:00,11.23,11.18,2,-4.62
 14/10/2018 10:45:00,11.2,11.18,2,-4.81
 14/10/2018 11:00:00,11.21,11.18,2,-4.49
 14/10/2018 11:15:00,11.18,11.18,2,-3.19
 14/10/2018 11:30:00,11.15,11.18,2,-3.25
 14/10/2018 11:45:00,11.16,11.18,2,-3.15
 14/10/2018 12:00:00,11.13,11.18,2,-3.32
 14/10/2018 12:15:00,11.1,11.18,2,-3.24
 14/10/2018 12:30:00,11.1,11.18,2,-3.44
 14/10/2018 12:45:00,11.04,11.18,2,-3.35
 14/10/2018 13:00:00,11.08,11.18,2,-3.33
 14/10/2018 13:15:00,11.11,11.18,2,-3.35
 14/10/2018 13:30:00,11.15,11.18,2,-3.19
 14/10/2018 13:45:00,11.16,11.18,2,-3.1
 14/10/2018 14:00:00,11.18,11.18,2,-2.97
 14/10/2018 14:15:00,11.18,11.18,2,-3.12
 14/10/2018 14:30:00,11.19,11.18,2,-2.9
 14/10/2018 14:45:00,11.12,11.18,2,-2.88
 14/10/2018 15:00:00,11.11,11.18,2,-3.01
 14/10/2018 15:15:00,11.13,11.18,2,-2.85
 14/10/2018 15:30:00,11.09,11.18,2,-2.83
 14/10/2018 15:45:00,11.08,11.18,2,-2.67
 14/10/2018 16:00:00,11.06,11.18,2,-2.88
 14/10/2018 16:15:00,11.04,11.18,2,-2.96
 14/10/2018 16:30:00,11.05,11.18,2,-3.02
 14/10/2018 16:45:00,11.03,11.18,2,-3.08
 14/10/2018 17:00:00,11.0,11.18,2,-2.99
 14/10/2018 17:15:00,11.09,11.18,2,-3.33
 14/10/2018 17:30:00,11.19,11.18,2,-3.33
 14/10/2018 17:45:00,11.18,11.18,2,-3.45
 14/10/2018 18:00:00,11.19,11.18,2,-3.5
 14/10/2018 18:15:00,11.15,11.18,2,-3.64
 14/10/2018 18:30:00,11.15,11.18,2,-3.72
 14/10/2018 18:45:00,11.17,11.18,2,-3.82
 14/10/2018 19:00:00,11.18,11.18,2,-3.85
 14/10/2018 19:15:00,11.22,11.18,2,-3.62
 14/10/2018 19:30:00,11.23,11.18,2,-3.64
 14/10/2018 19:45:00,11.26,11.18,2,-3.36
 14/10/2018 20:00:00,11.24,11.18,2,-3.36
 14/10/2018 20:15:00,11.16,11.18,2,-3.29
 14/10/2018 20:30:00,11.18,11.18,2,-3.13
 14/10/2018 20:45:00,11.18,11.18,2,-3.25
 14/10/2018 21:00:00,11.21,11.18,2,-3.04
 14/10/2018 21:15:00,11.11,11.18,2,-3.03
 14/10/2018 21:30:00,11.14,11.18,2,-2.9
 14/10/2018 21:45:00,11.11,11.18,2,-2.71
 14/10/2018 22:00:00,11.12,11.18,2,-2.75
 14/10/2018 22:15:00,11.17,11.18,2,-2.5
 14/10/2018 22:30:00,11.18,11.18,2,-2.46
 14/10/2018 22:45:00,11.21,11.18,2,-2.25
 14/10/2018 23:00:00,11.24,11.18,2,-2.22
 14/10/2018 23:15:00,11.16,11.17,2,-2.04
 14/10/2018 23:30:00,11.12,11.08,2,-1.97
 14/10/2018 23:45:00,11.13,11.08,2,-2.04
 15/10/2018 00:00:00,11.17,11.08,2,-1.91
 15/10/2018 00:00:00,11.17,11.08,2,-1.91
 15/10/2018 00:15:00,11.14,11.08,2,-2.07
 15/10/2018 00:30:00,11.16,11.08,2,-1.99
 15/10/2018 00:45:00,11.14,11.08,2,-1.99
 15/10/2018 01:00:00,11.18,11.08,2,-1.96
 15/10/2018 01:15:00,11.14,11.08,2,-2.21
 15/10/2018 01:30:00,11.14,11.08,2,-2.3
 15/10/2018 01:45:00,11.14,11.08,2,-2.24
 15/10/2018 02:00:00,11.13,11.08,2,-2.28
 15/10/2018 02:15:00,11.14,11.08,2,-2.24
 15/10/2018 02:30:00,11.13,11.08,2,-2.35
 15/10/2018 02:45:00,11.16,11.08,2,-2.27
 15/10/2018 03:00:00,11.16,11.08,2,-2.25
 15/10/2018 03:15:00,11.17,11.08,2,-2.18
 15/10/2018 03:30:00,11.17,11.08,2,-2.08
 15/10/2018 03:45:00,11.18,11.08,2,-2.13
 15/10/2018 04:00:00,11.2,11.08,2,-2.01
 15/10/2018 04:15:00,11.17,11.08,2,-2.24
 15/10/2018 04:30:00,11.16,11.08,2,-2.33
 15/10/2018 04:45:00,11.14,11.08,2,-2.47
 15/10/2018 05:00:00,11.15,11.08,2,-2.38
 15/10/2018 05:15:00,11.14,11.08,2,-2.46
 15/10/2018 05:30:00,11.11,11.08,2,-2.57
 15/10/2018 05:45:00,11.09,11.08,2,-2.52
 15/10/2018 06:00:00,11.06,11.08,2,-2.65
 15/10/2018 06:15:00,11.04,11.08,2,-2.73
 15/10/2018 06:30:00,11.02,11.08,2,-2.86
 15/10/2018 06:45:00,11.05,11.08,2,-2.97
 15/10/2018 07:00:00,10.99,11.08,2,-3.36
 15/10/2018 07:15:00,11.02,11.08,2,-4.73
 15/10/2018 07:30:00,11.08,11.08,2,-4.58
 15/10/2018 07:45:00,11.06,11.08,2,-3.73
 15/10/2018 08:00:00,10.98,11.08,2,-3.14
 15/10/2018 08:15:00,11.02,11.08,2,-3.27
 15/10/2018 08:30:00,11.11,11.08,2,-3.17
 15/10/2018 08:45:00,11.13,11.08,2,-3.03
 15/10/2018 09:00:00,11.09,11.08,2,-3.19
 15/10/2018 09:15:00,11.06,11.08,2,-3.36
 15/10/2018 09:30:00,10.93,11.08,2,-4.43
 15/10/2018 09:45:00,11.0,11.08,2,-3.72
 15/10/2018 10:00:00,11.09,11.08,2,-2.93
 15/10/2018 10:15:00,11.11,11.08,2,-2.94
 15/10/2018 10:30:00,11.1,11.08,2,-2.92
 15/10/2018 10:45:00,11.09,11.08,2,-3.09
 15/10/2018 11:00:00,11.12,11.08,2,-2.96
 15/10/2018 11:15:00,11.13,11.08,2,-2.97
 15/10/2018 11:30:00,11.13,11.08,2,-2.94
 15/10/2018 11:45:00,11.14,11.08,2,-2.98
 15/10/2018 12:00:00,11.16,11.08,2,-2.92
 15/10/2018 12:15:00,11.16,11.08,2,-2.84
 15/10/2018 12:30:00,11.14,11.08,2,-2.99
 15/10/2018 12:45:00,11.16,11.08,2,-2.94
 15/10/2018 13:00:00,11.17,11.08,2,-2.95
 15/10/2018 13:15:00,11.2,11.08,2,-2.96
 15/10/2018 13:30:00,11.2,11.08,2,-2.93
 15/10/2018 13:45:00,11.16,11.08,2,-2.84
 15/10/2018 14:00:00,11.15,11.08,2,-2.84
 15/10/2018 14:15:00,11.14,11.08,2,-3.01
 15/10/2018 14:30:00,11.15,11.08,2,-2.84
 15/10/2018 14:45:00,11.14,11.08,2,-2.98
 15/10/2018 15:00:00,11.15,11.08,2,-2.87
 15/10/2018 15:15:00,11.13,11.08,2,-2.88
 15/10/2018 15:30:00,11.13,11.08,2,-3.05
 15/10/2018 15:45:00,11.13,11.08,2,-2.94
 15/10/2018 16:00:00,11.06,11.08,2,-3.27
 15/10/2018 16:15:00,11.05,11.08,2,-3.28
 15/10/2018 16:30:00,11.04,11.08,2,-3.38
 15/10/2018 16:45:00,11.06,11.08,2,-3.43
 15/10/2018 17:00:00,11.07,11.08,2,-3.55
 15/10/2018 17:15:00,11.05,11.08,2,-3.71
 15/10/2018 17:30:00,11.05,11.08,2,-3.67
 15/10/2018 17:45:00,11.03,11.08,2,-3.91
 15/10/2018 18:00:00,11.03,11.08,2,-3.82
 15/10/2018 18:15:00,11.01,11.08,2,-4.01
 15/10/2018 18:30:00,10.99,11.08,2,-4.07
 15/10/2018 18:45:00,11.01,11.08,2,-4.07
 15/10/2018 19:00:00,11.01,11.08,2,-4.18
 15/10/2018 19:15:00,10.98,11.08,2,-3.99
 15/10/2018 19:30:00,11.0,11.08,2,-4.01
 15/10/2018 19:45:00,11.04,11.08,2,-3.84
 15/10/2018 20:00:00,11.08,11.08,2,-3.77
 15/10/2018 20:15:00,11.1,11.08,2,-3.72
 15/10/2018 20:30:00,11.15,11.08,2,-3.59
 15/10/2018 20:45:00,11.17,11.08,2,-3.54
 15/10/2018 21:00:00,11.19,11.08,2,-3.31
 15/10/2018 21:15:00,11.12,11.08,2,-3.24
 15/10/2018 21:30:00,11.17,11.08,2,-2.96
 15/10/2018 21:45:00,11.16,11.08,2,-2.78
 15/10/2018 22:00:00,11.17,11.08,2,-2.77
 15/10/2018 22:15:00,11.12,11.08,2,-2.47
 15/10/2018 22:30:00,11.1,11.08,2,-2.48
 15/10/2018 22:45:00,11.13,11.12,1,-2.2
 15/10/2018 23:00:00,11.2,11.3,1,-2.12
 15/10/2018 23:15:00,11.21,11.3,1,-2.08
 15/10/2018 23:30:00,11.24,11.3,1,-2.05
 15/10/2018 23:45:00,11.26,11.3,1,-2.19
 16/10/2018 00:00:00,11.23,11.3,1,-2.08
 16/10/2018 00:15:00,11.2,11.3,1,-2.21
 16/10/2018 00:30:00,11.21,11.3,1,-2.09
 16/10/2018 00:45:00,11.21,11.3,1,-2.0
 16/10/2018 01:00:00,11.21,11.3,1,-2.13
 16/10/2018 01:15:00,11.18,11.3,1,-2.26
 16/10/2018 01:30:00,11.17,11.3,1,-2.33
 16/10/2018 01:45:00,11.15,11.3,1,-2.25
 16/10/2018 02:00:00,11.16,11.3,1,-2.24
 16/10/2018 02:15:00,11.13,11.3,1,-2.4
 16/10/2018 02:30:00,11.16,11.3,1,-2.33
 16/10/2018 02:45:00,11.16,11.3,1,-2.42
 16/10/2018 03:00:00,11.21,11.3,1,-2.29
 16/10/2018 03:15:00,11.22,11.3,1,-2.28
 16/10/2018 03:30:00,11.25,11.3,1,-2.16
 16/10/2018 03:45:00,11.25,11.3,1,-2.13
 16/10/2018 04:00:00,11.24,11.3,1,-2.15
 16/10/2018 04:15:00,11.23,11.3,1,-2.1
 16/10/2018 04:30:00,11.23,11.3,1,-2.16
 16/10/2018 04:45:00,11.23,11.3,1,-2.1
 16/10/2018 05:00:00,11.23,11.3,1,-2.14
 16/10/2018 05:15:00,11.2,11.3,1,-2.15
 16/10/2018 05:30:00,11.17,11.3,1,-2.17
 16/10/2018 05:45:00,11.17,11.3,1,-2.3
 16/10/2018 06:00:00,11.22,11.3,1,-2.28
 16/10/2018 06:15:00,11.18,11.3,1,-2.48
 16/10/2018 06:30:00,11.21,11.3,1,-2.4
 16/10/2018 06:45:00,11.21,11.3,1,-2.63
 16/10/2018 07:00:00,11.2,11.3,1,-2.85
 16/10/2018 07:15:00,11.19,11.3,1,-3.05
 16/10/2018 07:30:00,11.17,11.3,1,-3.17
 16/10/2018 07:45:00,11.17,11.3,1,-3.0
 16/10/2018 08:00:00,11.16,11.3,1,-3.25
 16/10/2018 08:15:00,11.26,11.3,1,-3.22
 16/10/2018 08:30:00,11.27,11.3,1,-3.22
 16/10/2018 08:45:00,11.29,11.3,1,-3.15
 16/10/2018 09:00:00,11.32,11.3,1,-2.76
 16/10/2018 09:15:00,11.36,11.3,1,-2.38
 16/10/2018 09:30:00,11.37,11.3,1,-1.79
 16/10/2018 09:45:00,11.35,11.3,1,-1.74
 16/10/2018 10:00:00,11.36,11.3,1,-1.65
 16/10/2018 10:15:00,11.35,11.3,1,-1.76
 16/10/2018 10:30:00,11.36,11.3,1,-1.73
 16/10/2018 10:45:00,11.35,11.3,1,-1.87
 16/10/2018 11:00:00,11.34,11.3,1,-1.88
 16/10/2018 11:15:00,11.36,11.3,1,-1.79
 16/10/2018 11:30:00,11.35,11.3,1,-1.74
 16/10/2018 11:45:00,11.36,11.3,1,-1.57
 16/10/2018 12:00:00,11.38,11.3,1,-1.59
 16/10/2018 12:15:00,11.4,11.3,1,-1.53
 16/10/2018 12:30:00,11.4,11.3,1,-1.45
 16/10/2018 12:45:00,11.34,11.3,1,-1.49
 16/10/2018 13:00:00,11.31,11.3,1,-1.62
 16/10/2018 13:15:00,11.33,11.3,1,-1.59
 16/10/2018 13:30:00,11.38,11.3,1,-1.39
 16/10/2018 13:45:00,11.38,11.3,1,-1.29
 16/10/2018 14:00:00,11.4,11.3,1,-1.05
 16/10/2018 14:15:00,11.34,11.3,1,-1.33
 16/10/2018 14:30:00,11.28,11.3,1,-1.36
 16/10/2018 14:45:00,11.25,11.3,1,-1.48
 16/10/2018 15:00:00,11.28,11.3,1,-1.41
 16/10/2018 15:15:00,11.31,11.3,1,-1.33
 16/10/2018 15:30:00,11.29,11.3,1,-1.43
 16/10/2018 15:45:00,11.28,11.3,1,-1.43
 16/10/2018 16:00:00,11.22,11.3,1,-1.79
 16/10/2018 16:15:00,11.21,11.3,1,-1.79
 16/10/2018 16:30:00,11.21,11.3,1,-1.9
 16/10/2018 16:45:00,11.17,11.3,1,-2.06
 16/10/2018 17:00:00,11.16,11.3,1,-2.09
 16/10/2018 17:15:00,11.25,11.3,1,-2.28
 16/10/2018 17:30:00,11.24,11.3,1,-2.43
 16/10/2018 17:45:00,11.26,11.3,1,-2.73
 16/10/2018 18:00:00,11.27,11.3,1,-2.62
 16/10/2018 18:15:00,11.25,11.3,1,-2.72
 16/10/2018 18:30:00,11.25,11.3,1,-2.63
 16/10/2018 18:45:00,11.21,11.3,1,-2.86
 16/10/2018 19:00:00,11.23,11.3,1,-2.79
 16/10/2018 19:15:00,11.26,11.3,1,-2.75
 16/10/2018 19:30:00,11.29,11.3,1,-2.68
 16/10/2018 19:45:00,11.27,11.3,1,-2.42
 16/10/2018 20:00:00,11.27,11.3,1,-2.56
 16/10/2018 20:15:00,11.29,11.3,1,-2.45
 16/10/2018 20:30:00,11.33,11.3,1,-2.4
 16/10/2018 20:45:00,11.36,11.3,1,-2.26
 16/10/2018 21:00:00,11.41,11.3,1,-2.08
 16/10/2018 21:15:00,11.31,11.3,1,-1.97
 16/10/2018 21:30:00,11.37,11.3,1,-1.75
 16/10/2018 21:45:00,11.39,11.3,1,-1.69
 16/10/2018 22:00:00,11.33,11.3,1,-1.47
 16/10/2018 22:15:00,11.28,11.3,1,-1.25
 16/10/2018 22:30:00,11.29,11.3,1,-1.21
 16/10/2018 22:45:00,11.28,11.3,1,-0.97
 16/10/2018 23:00:00,11.26,11.3,1,-0.91
 16/10/2018 23:15:00,11.32,11.3,1,-0.83
 16/10/2018 23:30:00,11.24,11.3,1,-0.78
 16/10/2018 23:45:00,11.22,11.3,1,-0.93
 17/10/2018 00:00:00,11.26,11.3,1,-0.8
 17/10/2018 00:15:00,11.23,11.3,1,-1.01
 17/10/2018 00:30:00,11.25,11.3,1,-0.88
 17/10/2018 00:45:00,11.25,11.3,1,-0.91
 17/10/2018 01:00:00,11.26,11.3,1,-0.87
 17/10/2018 01:15:00,11.22,11.3,1,-1.08
 17/10/2018 01:30:00,11.21,11.3,1,-1.13
 17/10/2018 01:45:00,11.21,11.3,1,-0.97
 17/10/2018 02:00:00,11.21,11.3,1,-1.12
 17/10/2018 02:15:00,11.24,11.3,1,-1.05
 17/10/2018 02:30:00,11.24,11.3,1,-1.06
 17/10/2018 02:45:00,11.26,11.3,1,-1.11
 17/10/2018 03:00:00,11.29,11.3,1,-1.02
 17/10/2018 03:15:00,11.29,11.3,1,-1.04
 17/10/2018 03:30:00,11.28,11.3,1,-0.91
 17/10/2018 03:45:00,11.27,11.3,1,-0.99
 17/10/2018 04:00:00,11.28,11.3,1,-0.89
 17/10/2018 04:15:00,11.28,11.3,1,-0.93
 17/10/2018 04:30:00,11.27,11.3,1,-0.96
 17/10/2018 04:45:00,11.27,11.3,1,-0.9
 17/10/2018 05:00:00,11.27,11.3,1,-0.94
 17/10/2018 05:15:00,11.26,11.3,1,-0.88
 17/10/2018 05:30:00,11.23,11.3,1,-1.03
 17/10/2018 05:45:00,11.21,11.3,1,-1.08
 17/10/2018 06:00:00,11.18,11.3,1,-1.05
 17/10/2018 06:15:00,11.2,11.3,1,-1.21
 17/10/2018 06:30:00,11.23,11.3,1,-1.19
 17/10/2018 06:45:00,11.22,11.3,1,-1.47
 17/10/2018 07:00:00,11.23,11.3,1,-1.66
 17/10/2018 07:15:00,11.15,11.3,1,-1.71
 17/10/2018 07:30:00,11.21,11.3,1,-1.83
 17/10/2018 07:45:00,11.19,11.3,1,-1.99
 17/10/2018 08:00:00,11.16,11.3,1,-2.09
 17/10/2018 08:15:00,11.17,11.3,1,-1.87
 17/10/2018 08:30:00,11.2,11.3,1,-1.82
 17/10/2018 08:45:00,11.22,11.3,1,-1.76
 17/10/2018 09:00:00,11.22,11.3,1,-1.71
 17/10/2018 09:15:00,11.22,11.3,1,-1.72
 17/10/2018 09:30:00,11.23,11.3,1,-1.51
 17/10/2018 09:45:00,11.24,11.3,1,-1.53
 17/10/2018 10:00:00,11.25,11.3,1,-1.43
 17/10/2018 10:15:00,11.25,11.3,1,-1.52
 17/10/2018 10:30:00,11.26,11.3,1,-1.4
 17/10/2018 10:45:00,11.29,11.3,1,-1.31
 17/10/2018 11:00:00,11.29,11.3,1,-1.42
 17/10/2018 11:15:00,11.24,11.3,1,-1.75
 17/10/2018 11:30:00,11.13,11.3,1,-3.48
 17/10/2018 11:45:00,11.15,11.3,1,-3.56
 17/10/2018 12:00:00,11.34,11.3,1,-2.18
 17/10/2018 12:15:00,11.37,11.3,1,-1.73
 17/10/2018 12:30:00,11.36,11.3,1,-1.9
 17/10/2018 12:45:00,11.4,11.3,1,-1.68
 17/10/2018 13:00:00,11.4,11.3,1,-1.78
 17/10/2018 13:15:00,11.39,11.3,1,-1.66
 17/10/2018 13:30:00,11.35,11.3,1,-1.55
 17/10/2018 13:45:00,11.33,11.3,1,-1.6
 17/10/2018 14:00:00,11.34,11.3,1,-1.52
 17/10/2018 14:15:00,11.31,11.3,1,-1.64
 17/10/2018 14:30:00,11.3,11.3,1,-1.61
 17/10/2018 14:45:00,11.31,11.3,1,-1.73
 17/10/2018 15:00:00,11.34,11.3,1,-1.65
 17/10/2018 15:15:00,11.36,11.3,1,-1.6
 17/10/2018 15:30:00,11.35,11.3,1,-1.63
 17/10/2018 15:45:00,11.33,11.3,1,-1.54
 17/10/2018 16:00:00,11.29,11.3,1,-1.69
 17/10/2018 16:15:00,11.29,11.3,1,-1.65
 17/10/2018 16:30:00,11.29,11.3,1,-1.79
 17/10/2018 16:45:00,11.24,11.3,1,-1.92
 17/10/2018 17:00:00,11.2,11.3,1,-2.09
 17/10/2018 17:15:00,11.21,11.3,1,-2.33
 17/10/2018 17:30:00,11.21,11.3,1,-2.41
 17/10/2018 17:45:00,11.19,11.3,1,-2.61
 17/10/2018 18:00:00,11.17,11.3,1,-2.53
 17/10/2018 18:15:00,11.16,11.3,1,-2.62
 17/10/2018 18:30:00,11.14,11.3,1,-2.69
 17/10/2018 18:45:00,11.26,11.3,1,-2.91
 17/10/2018 19:00:00,11.29,11.3,1,-2.8
 17/10/2018 19:15:00,11.29,11.3,1,-2.89
 17/10/2018 19:30:00,11.34,11.3,1,-2.77
 17/10/2018 19:45:00,11.34,11.3,1,-2.78
 17/10/2018 20:00:00,11.38,11.3,1,-2.55
 17/10/2018 20:15:00,11.25,11.3,1,-2.56
 17/10/2018 20:30:00,11.28,11.3,1,-2.42
 17/10/2018 20:45:00,11.33,11.3,1,-2.24
 17/10/2018 21:00:00,11.33,11.3,1,-2.2
 17/10/2018 21:15:00,11.36,11.3,1,-1.97
 17/10/2018 21:30:00,11.38,11.3,1,-1.84
 17/10/2018 21:45:00,11.41,11.3,1,-1.56
 17/10/2018 22:00:00,11.31,11.3,1,-1.41
 17/10/2018 22:15:00,11.3,11.3,1,-1.29
 17/10/2018 22:30:00,11.21,11.3,1,-1.11
 17/10/2018 22:45:00,11.18,11.3,1,-1.1
 17/10/2018 23:00:00,11.26,11.3,1,-0.85
 17/10/2018 23:15:00,11.29,11.3,1,-0.89
 17/10/2018 23:30:00,11.3,11.3,1,-0.82
 17/10/2018 23:45:00,11.28,11.3,1,-0.8
 18/10/2018 00:00:00,11.21,11.3,1,-0.77
 18/10/2018 00:15:00,11.22,11.3,1,-0.85
 18/10/2018 00:30:00,11.22,11.3,1,-0.96
 18/10/2018 00:45:00,11.24,11.3,1,-0.83
 18/10/2018 01:00:00,11.22,11.3,1,-0.85
 18/10/2018 01:15:00,11.18,11.3,1,-1.04
 18/10/2018 01:30:00,11.18,11.3,1,-1.07
 18/10/2018 01:45:00,11.16,11.3,1,-1.14
 18/10/2018 02:00:00,11.2,11.3,1,-1.0
 18/10/2018 02:15:00,11.19,11.3,1,-1.18
 18/10/2018 02:30:00,11.22,11.3,1,-1.06
 18/10/2018 02:45:00,11.21,11.3,1,-1.08
 18/10/2018 03:00:00,11.23,11.3,1,-1.03
 18/10/2018 03:15:00,11.25,11.3,1,-0.83
 18/10/2018 03:30:00,11.24,11.3,1,-0.92
 18/10/2018 03:45:00,11.24,11.3,1,-0.79
 18/10/2018 04:00:00,11.22,11.3,1,-0.9
 18/10/2018 04:15:00,11.25,11.3,1,-0.82
 18/10/2018 04:30:00,11.24,11.3,1,-0.9
 18/10/2018 04:45:00,11.22,11.3,1,-0.91
 18/10/2018 05:00:00,11.24,11.3,1,-0.85
 18/10/2018 05:15:00,11.21,11.3,1,-1.09
 18/10/2018 05:30:00,11.23,11.3,1,-0.98
 18/10/2018 05:45:00,11.19,11.3,1,-1.1
 18/10/2018 06:00:00,11.15,11.3,1,-1.0
 18/10/2018 06:15:00,11.16,11.3,1,-1.23
 18/10/2018 06:30:00,11.17,11.3,1,-1.31
 18/10/2018 06:45:00,11.29,11.3,1,-1.43
 18/10/2018 07:00:00,11.24,11.3,1,-1.77
 18/10/2018 07:15:00,11.17,11.3,1,-1.79
 18/10/2018 07:30:00,11.2,11.3,1,-1.83
 18/10/2018 07:45:00,11.23,11.3,1,-1.83
 18/10/2018 08:00:00,11.21,11.3,1,-1.81
 18/10/2018 08:15:00,11.22,11.3,1,-1.72
 18/10/2018 08:30:00,11.24,11.3,1,-1.69
 18/10/2018 08:45:00,11.24,11.3,1,-1.73
 18/10/2018 09:00:00,11.24,11.3,1,-1.58
 18/10/2018 09:15:00,11.26,11.3,1,-1.51
 18/10/2018 09:30:00,11.3,11.3,1,-1.41
 18/10/2018 09:45:00,11.28,11.3,1,-1.89
 18/10/2018 10:00:00,11.28,11.3,1,-1.87
 18/10/2018 10:15:00,11.33,11.3,1,-1.69
 18/10/2018 10:30:00,11.34,11.3,2,-1.63
 18/10/2018 10:45:00,11.36,11.29,2,-1.48
 18/10/2018 11:00:00,11.35,11.29,2,-1.47
 18/10/2018 11:15:00,11.35,11.29,2,-1.47
 18/10/2018 11:30:00,11.35,11.29,2,-1.39
 18/10/2018 11:45:00,11.34,11.29,2,-1.5
 18/10/2018 12:00:00,11.36,11.29,2,-1.43
 18/10/2018 12:15:00,11.33,11.29,2,-1.41
 18/10/2018 12:30:00,11.31,11.29,2,-1.46
 18/10/2018 12:45:00,11.34,11.29,2,-1.41
 18/10/2018 13:00:00,11.36,11.29,2,-1.54
 18/10/2018 13:15:00,11.36,11.29,2,-1.93
 18/10/2018 13:30:00,11.36,11.29,2,-1.85
 18/10/2018 13:45:00,11.36,11.29,2,-1.76
 18/10/2018 14:00:00,11.36,11.29,2,-1.76
 18/10/2018 14:15:00,11.36,11.29,2,-1.79
 18/10/2018 14:30:00,11.37,11.29,2,-1.75
 18/10/2018 14:45:00,11.34,11.29,2,-1.76
 18/10/2018 15:00:00,11.32,11.29,2,-1.73
 18/10/2018 15:15:00,11.32,11.29,2,-1.79
 18/10/2018 15:30:00,11.33,11.29,2,-1.71
 18/10/2018 15:45:00,11.31,11.29,2,-1.88
 18/10/2018 16:00:00,11.29,11.29,2,-1.91
 18/10/2018 16:15:00,11.29,11.29,2,-1.99
 18/10/2018 16:30:00,11.27,11.29,2,-2.13
 18/10/2018 16:45:00,11.24,11.29,2,-2.48
 18/10/2018 17:00:00,11.24,11.23,2,-2.28
 18/10/2018 17:15:00,11.22,11.2,2,-2.48
 18/10/2018 17:30:00,11.21,11.27,1,-2.47
 18/10/2018 17:45:00,11.19,11.3,1,-2.71
 18/10/2018 18:00:00,11.15,11.3,1,-2.79
 18/10/2018 18:15:00,11.16,11.3,1,-2.79
 18/10/2018 18:30:00,11.14,11.3,1,-3.01
 18/10/2018 18:45:00,11.15,11.3,1,-3.13
 18/10/2018 19:00:00,11.13,11.3,1,-3.33
 18/10/2018 19:15:00,11.14,11.3,1,-3.39
 18/10/2018 19:30:00,11.16,11.3,1,-3.2
 18/10/2018 19:45:00,11.18,11.3,1,-3.08
 18/10/2018 20:00:00,11.22,11.3,1,-2.94
 18/10/2018 20:15:00,11.21,11.3,1,-3.54
 18/10/2018 20:30:00,11.26,11.3,1,-4.71
 18/10/2018 20:45:00,11.24,11.3,1,-4.65
 18/10/2018 21:00:00,11.32,11.3,1,-3.99
 18/10/2018 21:15:00,11.35,11.3,1,-2.51
 18/10/2018 21:30:00,11.33,11.3,1,-2.49
 18/10/2018 21:45:00,11.38,11.3,1,-2.19
 18/10/2018 22:00:00,11.33,11.3,1,-2.13
 18/10/2018 22:15:00,11.29,11.3,1,-1.92
 18/10/2018 22:30:00,11.33,11.3,1,-1.83
 18/10/2018 22:45:00,11.38,11.3,1,-1.77
 18/10/2018 23:00:00,11.33,11.3,1,-1.51
 18/10/2018 23:15:00,11.28,11.3,1,-1.58
 18/10/2018 23:30:00,11.32,11.3,1,-1.46
 18/10/2018 23:45:00,11.34,11.3,1,-1.59
 19/10/2018 00:00:00,11.36,11.3,1,-1.43
 19/10/2018 00:15:00,11.37,11.3,1,-1.56
 19/10/2018 00:30:00,11.33,11.3,1,-2.57
 19/10/2018 00:45:00,11.27,11.3,1,-3.45
 19/10/2018 01:00:00,11.27,11.3,1,-3.51
 19/10/2018 01:15:00,11.24,11.3,1,-3.66
 19/10/2018 01:30:00,11.2,11.3,1,-3.76
 19/10/2018 01:45:00,11.21,11.3,1,-3.62
 19/10/2018 02:00:00,11.2,11.3,1,-3.67
 19/10/2018 02:15:00,11.21,11.3,1,-3.67
 19/10/2018 02:30:00,11.22,11.3,1,-3.64
 19/10/2018 02:45:00,11.24,11.3,1,-3.67
 19/10/2018 03:00:00,11.28,11.3,1,-3.56
 19/10/2018 03:15:00,11.23,11.3,1,-3.56
 19/10/2018 03:30:00,11.25,11.3,1,-3.37
 19/10/2018 03:45:00,11.23,11.3,1,-3.48
 19/10/2018 04:00:00,11.24,11.3,1,-3.38
 19/10/2018 04:15:00,11.23,11.3,1,-3.5
 19/10/2018 04:30:00,11.25,11.3,1,-3.36
 19/10/2018 04:45:00,11.35,11.3,1,-1.77
 19/10/2018 05:00:00,11.32,11.3,1,-2.25
 19/10/2018 05:15:00,11.24,11.3,1,-2.98
 19/10/2018 05:30:00,11.28,11.3,1,-2.04
 19/10/2018 05:45:00,11.26,11.3,1,-2.05
 19/10/2018 06:00:00,11.2,11.3,1,-3.4
 19/10/2018 06:15:00,11.24,11.3,1,-3.73
 19/10/2018 06:30:00,11.34,11.3,1,-2.53
 19/10/2018 06:45:00,11.37,11.3,1,-2.53
 19/10/2018 07:00:00,11.31,11.3,1,-2.75
 19/10/2018 07:15:00,11.21,11.3,1,-2.98
 19/10/2018 07:30:00,11.19,11.3,1,-2.93
 19/10/2018 07:45:00,11.17,11.3,1,-3.17
 19/10/2018 08:00:00,11.19,11.3,1,-3.05
 19/10/2018 08:15:00,11.17,11.3,1,-3.02
 19/10/2018 08:30:00,11.17,11.3,1,-2.94
 19/10/2018 08:45:00,11.19,11.2,2,-3.87
 19/10/2018 09:00:00,11.23,11.15,2,-4.02
 19/10/2018 09:15:00,11.24,11.22,1,-3.93
 19/10/2018 09:30:00,11.25,11.3,1,-3.71
 19/10/2018 09:45:00,11.31,11.3,1,-3.37
 19/10/2018 10:00:00,11.28,11.3,1,-3.35
 19/10/2018 10:15:00,11.27,11.3,1,-3.15
 19/10/2018 10:30:00,11.28,11.3,1,-3.08
 19/10/2018 10:45:00,11.37,11.3,1,-1.53
 19/10/2018 11:00:00,11.31,11.3,1,-2.42
 19/10/2018 11:15:00,11.22,11.3,1,-2.41
 19/10/2018 11:30:00,11.15,11.3,1,-3.03
 19/10/2018 11:45:00,11.2,11.3,1,-2.21
 19/10/2018 12:00:00,11.16,11.3,1,-2.99
 19/10/2018 12:15:00,11.23,11.3,1,-1.74
 19/10/2018 12:30:00,11.28,11.3,1,-1.19
 19/10/2018 12:45:00,11.29,11.3,1,-1.11
 19/10/2018 13:00:00,11.27,11.3,1,-0.99
 19/10/2018 13:15:00,11.21,11.3,1,-2.09
 19/10/2018 13:30:00,11.21,11.3,1,-2.29
 19/10/2018 13:45:00,11.22,11.3,1,-2.17
 19/10/2018 14:00:00,11.23,11.3,1,-2.0
 19/10/2018 14:15:00,11.26,11.3,1,-1.5
 19/10/2018 14:30:00,11.28,11.25,2,-1.47
 19/10/2018 14:45:00,11.27,11.2,2,-1.49
 19/10/2018 15:00:00,11.27,11.2,2,-1.54
 19/10/2018 15:15:00,11.24,11.29,1,-1.59
 19/10/2018 15:30:00,11.25,11.3,1,-1.54
 19/10/2018 15:45:00,11.23,11.3,1,-1.6
 19/10/2018 16:00:00,11.22,11.3,1,-1.61
 19/10/2018 16:15:00,11.2,11.3,1,-1.86
 19/10/2018 16:30:00,11.21,11.3,1,-1.86
 19/10/2018 16:45:00,11.2,11.3,1,-2.1
 19/10/2018 17:00:00,11.25,11.3,1,-2.17
 19/10/2018 17:15:00,11.26,11.3,1,-2.38
 19/10/2018 17:30:00,11.19,11.3,1,-2.66
 19/10/2018 17:45:00,11.23,11.3,1,-2.82
 19/10/2018 18:00:00,11.23,11.3,1,-2.88
 19/10/2018 18:15:00,11.21,11.3,1,-3.01
 19/10/2018 18:30:00,11.16,11.3,1,-3.42
 19/10/2018 18:45:00,11.29,11.3,1,-3.5
 19/10/2018 19:00:00,11.3,11.3,1,-3.56
 19/10/2018 19:15:00,11.3,11.3,1,-3.52
 19/10/2018 19:30:00,11.31,11.3,1,-3.34
 19/10/2018 19:45:00,11.25,11.3,1,-3.31
 19/10/2018 20:00:00,11.29,11.3,1,-3.17
 19/10/2018 20:15:00,11.28,11.3,1,-3.2
 19/10/2018 20:30:00,11.29,11.3,1,-2.96
 19/10/2018 20:45:00,11.26,11.3,1,-2.99
 19/10/2018 21:00:00,11.31,11.3,1,-2.84
 19/10/2018 21:15:00,11.28,11.3,1,-2.69
 19/10/2018 21:30:00,11.22,11.3,1,-2.51
 19/10/2018 21:45:00,11.16,11.3,1,-2.45
 19/10/2018 22:00:00,11.2,11.3,1,-2.4
 19/10/2018 22:15:00,11.26,11.3,1,-2.22
 19/10/2018 22:30:00,11.25,11.3,1,-2.15
 19/10/2018 22:45:00,11.21,11.3,1,-2.0
 19/10/2018 23:00:00,11.23,11.3,1,-1.99
 19/10/2018 23:15:00,11.27,11.3,1,-1.87
 19/10/2018 23:30:00,11.33,11.3,1,-1.77
 19/10/2018 23:45:00,11.31,11.3,1,-1.81
 20/10/2018 00:00:00,11.36,11.3,1,-1.66
 20/10/2018 00:15:00,11.33,11.3,1,-1.96
 20/10/2018 00:30:00,11.21,11.3,1,-1.78
 20/10/2018 00:45:00,11.2,11.3,1,-1.75
 20/10/2018 01:00:00,11.21,11.3,1,-1.74
 20/10/2018 01:15:00,11.19,11.3,1,-2.08
 20/10/2018 01:30:00,11.26,11.3,1,-2.16
 20/10/2018 01:45:00,11.27,11.3,1,-2.04
 20/10/2018 02:00:00,11.26,11.3,1,-2.1
 20/10/2018 02:15:00,11.27,11.3,1,-2.04
 20/10/2018 02:30:00,11.27,11.3,1,-2.05
 20/10/2018 02:45:00,11.3,11.3,1,-1.97
 20/10/2018 03:00:00,11.31,11.3,1,-1.94
 20/10/2018 03:15:00,11.32,11.3,1,-1.83
 20/10/2018 03:30:00,11.32,11.3,1,-1.72
 20/10/2018 03:45:00,11.32,11.3,1,-1.83
 20/10/2018 04:00:00,11.35,11.3,1,-1.65
 20/10/2018 04:15:00,11.32,11.3,1,-1.82
 20/10/2018 04:30:00,11.34,11.3,1,-1.75
 20/10/2018 04:45:00,11.34,11.3,1,-1.82
 20/10/2018 05:00:00,11.34,11.3,1,-1.79
 20/10/2018 05:15:00,11.34,11.3,1,-1.8
 20/10/2018 05:30:00,11.34,11.3,1,-1.83
 20/10/2018 05:45:00,11.32,11.3,1,-1.85
 20/10/2018 06:00:00,11.29,11.3,1,-1.96
 20/10/2018 06:15:00,11.29,11.3,1,-1.91
 20/10/2018 06:30:00,11.31,11.3,1,-1.93
 20/10/2018 06:45:00,11.28,11.3,1,-2.03
 20/10/2018 07:00:00,11.23,11.3,1,-2.2
 20/10/2018 07:15:00,11.21,11.3,1,-2.4
 20/10/2018 07:30:00,11.29,11.3,1,-2.43
 20/10/2018 07:45:00,11.21,11.3,1,-2.57
 20/10/2018 08:00:00,11.21,11.3,1,-2.55
 20/10/2018 08:15:00,11.2,11.3,1,-2.65
 20/10/2018 08:30:00,11.18,11.3,1,-2.67
 20/10/2018 08:45:00,11.3,11.3,1,-2.84
 20/10/2018 09:00:00,11.32,11.3,1,-2.76
 20/10/2018 09:15:00,11.36,11.3,1,-2.63
 20/10/2018 09:30:00,11.32,11.3,1,-2.62
 20/10/2018 09:45:00,11.28,11.3,1,-2.46
 20/10/2018 10:00:00,11.22,11.3,1,-2.43
 20/10/2018 10:15:00,11.24,11.3,1,-2.25
 20/10/2018 10:30:00,11.25,11.3,1,-2.23
 20/10/2018 10:45:00,11.27,11.3,1,-2.16
 20/10/2018 11:00:00,11.26,11.3,1,-2.13
 20/10/2018 11:15:00,11.28,11.3,1,-2.1
 20/10/2018 11:30:00,11.29,11.3,1,-2.02
 20/10/2018 11:45:00,11.29,11.3,1,-2.08
 20/10/2018 12:00:00,11.29,11.3,1,-1.99
 20/10/2018 12:15:00,11.29,11.3,1,-2.0
 20/10/2018 12:30:00,11.3,11.3,1,-1.91
 20/10/2018 12:45:00,11.29,11.3,1,-1.98
 20/10/2018 13:00:00,11.31,11.3,1,-1.88
 20/10/2018 13:15:00,11.33,11.3,1,-1.89
 20/10/2018 13:30:00,11.35,11.3,1,-1.97
 20/10/2018 13:45:00,11.38,11.3,1,-1.82
 20/10/2018 14:00:00,11.37,11.3,1,-1.95
 20/10/2018 14:15:00,11.3,11.3,1,-3.0
 20/10/2018 14:30:00,11.29,11.3,1,-3.36
 20/10/2018 14:45:00,11.35,11.3,1,-2.25
 20/10/2018 15:00:00,11.38,11.3,1,-2.21
 20/10/2018 15:15:00,11.37,11.3,1,-2.22
 20/10/2018 15:30:00,11.37,11.3,1,-2.2
 20/10/2018 15:45:00,11.38,11.3,1,-2.18
 20/10/2018 16:00:00,11.37,11.3,1,-2.31
 20/10/2018 16:15:00,11.33,11.3,1,-2.42
 20/10/2018 16:30:00,11.28,11.3,1,-2.66
 20/10/2018 16:45:00,11.23,11.3,1,-2.71
 20/10/2018 17:00:00,11.18,11.3,1,-2.98
 20/10/2018 17:15:00,11.14,11.3,1,-3.01
 20/10/2018 17:30:00,11.18,11.3,1,-3.04
 20/10/2018 17:45:00,11.2,11.3,1,-3.07
 20/10/2018 18:00:00,11.21,11.3,1,-3.17
 20/10/2018 18:15:00,11.19,11.3,1,-3.23
 20/10/2018 18:30:00,11.25,11.3,1,-3.56
 20/10/2018 18:45:00,11.25,11.3,1,-3.65
 20/10/2018 19:00:00,11.25,11.3,1,-3.73
 20/10/2018 19:15:00,11.27,11.3,1,-3.41
 20/10/2018 19:30:00,11.32,11.3,1,-3.3
 20/10/2018 19:45:00,11.33,11.3,1,-3.2
 20/10/2018 20:00:00,11.29,11.3,1,-3.1
 20/10/2018 20:15:00,11.26,11.3,1,-3.07
 20/10/2018 20:30:00,11.31,11.3,1,-2.85
 20/10/2018 20:45:00,11.32,11.3,1,-2.9
 20/10/2018 21:00:00,11.34,11.3,1,-2.87
 20/10/2018 21:15:00,11.36,11.3,1,-2.84
 20/10/2018 21:30:00,11.35,11.3,1,-2.7
 20/10/2018 21:45:00,11.24,11.3,1,-2.36
 20/10/2018 22:00:00,11.23,11.3,1,-2.44
 20/10/2018 22:15:00,11.28,11.3,1,-2.31
 20/10/2018 22:30:00,11.29,11.3,1,-2.27
 20/10/2018 22:45:00,11.31,11.3,1,-2.16
 20/10/2018 23:00:00,11.36,11.3,1,-1.98
 20/10/2018 23:15:00,11.37,11.3,1,-2.13
 20/10/2018 23:30:00,11.38,11.3,1,-2.02
 20/10/2018 23:45:00,11.4,11.3,1,-2.07
 21/10/2018 00:00:00,11.41,11.3,1,-1.99
 21/10/2018 00:15:00,11.39,11.3,1,-2.21
 21/10/2018 00:30:00,11.3,11.3,1,-2.32
 21/10/2018 00:45:00,11.31,11.3,1,-2.26
 21/10/2018 01:00:00,11.33,11.3,1,-2.32
 21/10/2018 01:15:00,11.34,11.3,1,-2.48
 21/10/2018 01:30:00,11.33,11.3,1,-2.62
 21/10/2018 01:45:00,11.33,11.3,1,-2.57
 21/10/2018 02:00:00,11.34,11.3,1,-2.49
 21/10/2018 02:15:00,11.34,11.3,1,-2.57
 21/10/2018 02:30:00,11.33,11.3,1,-2.09
 21/10/2018 02:45:00,11.35,11.3,1,-2.08
 21/10/2018 03:00:00,11.36,11.3,1,-1.97
 21/10/2018 03:15:00,11.38,11.3,1,-1.93
 21/10/2018 03:30:00,11.4,11.3,1,-1.89
 21/10/2018 03:45:00,11.42,11.3,1,-1.86
 21/10/2018 04:00:00,11.41,11.3,1,-1.95
 21/10/2018 04:15:00,11.41,11.3,1,-1.84
 21/10/2018 04:30:00,11.2,11.3,1,-1.8
 21/10/2018 04:45:00,11.21,11.3,1,-1.8
 21/10/2018 05:00:00,11.22,11.3,1,-1.76
 21/10/2018 05:15:00,11.18,11.3,1,-1.95
 21/10/2018 05:30:00,11.21,11.3,1,-1.87
 21/10/2018 05:45:00,11.19,11.3,1,-1.89
 21/10/2018 06:00:00,11.18,11.3,1,-1.84
 21/10/2018 06:15:00,11.15,11.3,1,-1.93
 21/10/2018 06:30:00,11.17,11.3,1,-1.92
 21/10/2018 06:45:00,11.23,11.3,1,-1.91
 21/10/2018 07:00:00,11.21,11.3,1,-2.03
 21/10/2018 07:15:00,11.25,11.3,1,-1.97
 21/10/2018 07:30:00,11.25,11.3,1,-2.11
 21/10/2018 07:45:00,11.25,11.3,1,-2.28
 21/10/2018 08:00:00,11.21,11.3,1,-2.32
 21/10/2018 08:15:00,11.31,11.3,1,-2.43
 21/10/2018 08:30:00,11.29,11.3,1,-2.37
