DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 21/10/2018 08:45:00,11.26,11.3,1,-2.36
 21/10/2018 09:00:00,11.27,11.3,1,-2.39
 21/10/2018 09:15:00,11.29,11.3,1,-2.51
 21/10/2018 09:30:00,11.25,11.3,1,-2.44
 21/10/2018 09:45:00,11.27,11.3,1,-2.37
 21/10/2018 10:00:00,11.25,11.3,1,-2.42
 21/10/2018 10:15:00,11.24,11.3,1,-2.29
 21/10/2018 10:30:00,11.23,11.3,1,-2.33
 21/10/2018 10:45:00,11.25,11.3,1,-2.24
 21/10/2018 11:00:00,11.26,11.3,1,-2.13
 21/10/2018 11:15:00,11.24,11.3,1,-2.38
 21/10/2018 11:30:00,11.26,11.3,1,-2.33
 21/10/2018 11:45:00,11.26,11.3,1,-2.34
 21/10/2018 12:00:00,11.26,11.3,1,-2.14
 21/10/2018 12:15:00,11.28,11.3,1,-2.15
 21/10/2018 12:30:00,11.27,11.3,1,-2.25
 21/10/2018 12:45:00,11.3,11.3,1,-2.06
 21/10/2018 13:00:00,11.27,11.3,1,-2.22
 21/10/2018 13:15:00,11.31,11.3,1,-1.94
 21/10/2018 13:30:00,11.32,11.3,1,-1.76
 21/10/2018 13:45:00,11.35,11.3,1,-1.67
 21/10/2018 14:00:00,11.35,11.3,1,-1.6
 21/10/2018 14:15:00,11.34,11.3,1,-1.97
 21/10/2018 14:30:00,11.34,11.3,1,-2.05
 21/10/2018 14:45:00,11.34,11.3,1,-1.98
 21/10/2018 15:00:00,11.34,11.3,1,-1.92
 21/10/2018 15:15:00,11.34,11.3,1,-2.05
 21/10/2018 15:30:00,11.35,11.3,1,-2.01
 21/10/2018 15:45:00,11.36,11.3,1,-2.1
 21/10/2018 16:00:00,11.35,11.3,1,-1.88
 21/10/2018 16:15:00,11.31,11.3,1,-2.09
 21/10/2018 16:30:00,11.28,11.3,1,-2.32
 21/10/2018 16:45:00,11.22,11.3,1,-2.51
 21/10/2018 17:00:00,11.19,11.3,1,-2.75
 21/10/2018 17:15:00,11.2,11.3,1,-3.08
 21/10/2018 17:30:00,11.23,11.3,1,-3.07
 21/10/2018 17:45:00,11.32,11.3,1,-2.99
 21/10/2018 18:00:00,11.31,11.3,1,-2.95
 21/10/2018 18:15:00,11.29,11.3,1,-3.09
 21/10/2018 18:30:00,11.25,11.3,1,-3.47
 21/10/2018 18:45:00,11.22,11.3,1,-3.79
 21/10/2018 19:00:00,11.24,11.3,1,-3.87
 21/10/2018 19:15:00,11.28,11.3,1,-3.68
 21/10/2018 19:30:00,11.29,11.3,1,-3.72
 21/10/2018 19:45:00,11.3,11.3,1,-3.4
 21/10/2018 20:00:00,11.27,11.3,1,-3.32
 21/10/2018 20:15:00,11.31,11.3,1,-3.22
 21/10/2018 20:30:00,11.28,11.3,1,-3.05
 21/10/2018 20:45:00,11.29,11.3,1,-3.04
 21/10/2018 21:00:00,11.32,11.3,1,-2.91
 21/10/2018 21:15:00,11.32,11.3,1,-2.91
 21/10/2018 21:30:00,11.34,11.3,1,-2.77
 21/10/2018 21:45:00,11.31,11.3,1,-2.7
 21/10/2018 22:00:00,11.2,11.3,1,-2.53
 21/10/2018 22:15:00,11.24,11.3,1,-2.42
 21/10/2018 22:30:00,11.27,11.3,1,-2.14
 21/10/2018 22:45:00,11.33,11.3,1,-1.92
 21/10/2018 23:00:00,11.3,11.3,1,-2.04
 21/10/2018 23:15:00,11.35,11.3,1,-1.77
 21/10/2018 23:30:00,11.39,11.3,1,-1.96
 21/10/2018 23:45:00,11.41,11.3,1,-1.73
 22/10/2018 00:00:00,11.29,11.3,1,-1.34
 22/10/2018 00:00:00,11.29,11.3,1,-1.34
 22/10/2018 00:15:00,11.2,11.3,1,-1.75
 22/10/2018 00:30:00,11.24,11.3,1,-1.75
 22/10/2018 00:45:00,11.24,11.3,1,-1.76
 22/10/2018 01:00:00,11.26,11.3,1,-1.68
 22/10/2018 01:15:00,11.21,11.3,1,-2.05
 22/10/2018 01:30:00,11.21,11.3,1,-1.98
 22/10/2018 01:45:00,11.26,11.3,1,-2.05
 22/10/2018 02:00:00,11.29,11.3,1,-2.05
 22/10/2018 02:15:00,11.31,11.3,1,-2.09
 22/10/2018 02:30:00,11.29,11.3,1,-2.08
 22/10/2018 02:45:00,11.31,11.3,1,-1.94
 22/10/2018 03:00:00,11.32,11.3,1,-1.98
 22/10/2018 03:15:00,11.34,11.3,1,-1.81
 22/10/2018 03:30:00,11.35,11.3,1,-1.82
 22/10/2018 03:45:00,11.36,11.3,1,-1.78
 22/10/2018 04:00:00,11.36,11.3,1,-1.79
 22/10/2018 04:15:00,11.33,11.3,1,-1.86
 22/10/2018 04:30:00,11.35,11.3,1,-1.78
 22/10/2018 04:45:00,11.33,11.3,1,-1.81
 22/10/2018 05:00:00,11.33,11.3,1,-1.75
 22/10/2018 05:15:00,11.29,11.3,1,-1.9
 22/10/2018 05:30:00,11.3,11.3,1,-1.84
 22/10/2018 05:45:00,11.24,11.3,1,-1.99
 22/10/2018 06:00:00,11.3,11.3,1,-1.97
 22/10/2018 06:15:00,11.36,11.3,1,-2.14
 22/10/2018 06:30:00,11.35,11.3,1,-2.24
 22/10/2018 06:45:00,11.3,11.3,1,-2.29
 22/10/2018 07:00:00,11.24,11.3,1,-2.53
 22/10/2018 07:15:00,11.29,11.3,1,-2.58
 22/10/2018 07:30:00,11.27,11.3,1,-2.83
 22/10/2018 07:45:00,11.22,11.3,1,-2.87
 22/10/2018 08:00:00,11.28,11.3,1,-3.0
 22/10/2018 08:15:00,11.29,11.3,1,-2.37
 22/10/2018 08:30:00,11.32,11.3,1,-2.22
 22/10/2018 08:45:00,11.32,11.3,1,-2.19
 22/10/2018 09:00:00,11.39,11.3,1,-1.9
 22/10/2018 09:15:00,11.33,11.3,1,-1.84
 22/10/2018 09:30:00,11.28,11.3,1,-1.8
 22/10/2018 09:45:00,11.24,11.3,1,-2.24
 22/10/2018 10:00:00,11.26,11.3,1,-2.16
 22/10/2018 10:15:00,11.31,11.3,1,-2.08
 22/10/2018 10:30:00,11.28,11.3,1,-2.05
 22/10/2018 10:45:00,11.3,11.3,1,-1.88
 22/10/2018 11:00:00,11.28,11.3,1,-1.93
 22/10/2018 11:15:00,11.32,11.3,1,-1.79
 22/10/2018 11:30:00,11.32,11.3,1,-1.73
 22/10/2018 11:45:00,11.3,11.3,1,-1.81
 22/10/2018 12:00:00,11.3,11.3,1,-1.82
 22/10/2018 12:15:00,11.27,11.3,1,-1.75
 22/10/2018 12:30:00,11.28,11.3,1,-1.64
 22/10/2018 12:45:00,11.27,11.3,1,-1.75
 22/10/2018 13:00:00,11.3,11.3,1,-1.75
 22/10/2018 13:15:00,11.3,11.3,1,-1.77
 22/10/2018 13:30:00,11.3,11.3,1,-1.91
 22/10/2018 13:45:00,11.3,11.3,1,-1.78
 22/10/2018 14:00:00,11.33,11.3,1,-1.81
 22/10/2018 14:15:00,11.36,11.3,1,-1.59
 22/10/2018 14:30:00,11.35,11.3,1,-1.68
 22/10/2018 14:45:00,11.34,11.3,1,-1.67
 22/10/2018 15:00:00,11.34,11.3,1,-1.6
 22/10/2018 15:15:00,11.33,11.3,1,-1.77
 22/10/2018 15:30:00,11.35,11.3,1,-1.75
 22/10/2018 15:45:00,11.35,11.3,1,-1.54
 22/10/2018 16:00:00,11.34,11.3,1,-1.67
 22/10/2018 16:15:00,11.31,11.3,1,-1.86
 22/10/2018 16:30:00,11.29,11.3,1,-1.98
 22/10/2018 16:45:00,11.26,11.3,1,-2.07
 22/10/2018 17:00:00,11.24,11.3,1,-2.47
 22/10/2018 17:15:00,11.25,11.3,1,-2.7
 22/10/2018 17:30:00,11.27,11.3,1,-2.92
 22/10/2018 17:45:00,11.26,11.3,1,-2.87
 22/10/2018 18:00:00,11.2,11.3,1,-3.06
 22/10/2018 18:15:00,11.18,11.3,1,-3.18
 22/10/2018 18:30:00,11.19,11.3,1,-3.44
 22/10/2018 18:45:00,11.15,11.3,1,-3.51
 22/10/2018 19:00:00,11.17,11.3,1,-3.59
 22/10/2018 19:15:00,11.14,11.3,1,-3.66
 22/10/2018 19:30:00,11.19,11.3,1,-3.66
 22/10/2018 19:45:00,11.19,11.3,1,-3.77
 22/10/2018 20:00:00,11.25,11.3,1,-3.68
 22/10/2018 20:15:00,11.23,11.3,1,-3.56
 22/10/2018 20:30:00,11.27,11.3,1,-3.55
 22/10/2018 20:45:00,11.3,11.3,1,-3.47
 22/10/2018 21:00:00,11.28,11.3,1,-3.36
 22/10/2018 21:15:00,11.29,11.3,1,-3.2
 22/10/2018 21:30:00,11.24,11.3,1,-3.33
 22/10/2018 21:45:00,11.21,11.3,1,-4.26
 22/10/2018 22:00:00,11.23,11.3,1,-4.07
 22/10/2018 22:15:00,11.24,11.3,1,-4.01
 22/10/2018 22:30:00,11.27,11.3,1,-3.77
 22/10/2018 22:45:00,11.19,11.3,1,-3.69
 22/10/2018 23:00:00,11.22,11.3,1,-3.35
 22/10/2018 23:15:00,11.3,11.3,1,-1.95
 22/10/2018 23:30:00,11.34,11.3,1,-2.1
 22/10/2018 23:45:00,11.34,11.3,1,-2.28
 23/10/2018 00:00:00,11.37,11.3,1,-2.29
 23/10/2018 00:15:00,11.35,11.3,1,-2.51
 23/10/2018 00:30:00,11.3,11.3,1,-2.68
 23/10/2018 00:45:00,11.23,11.3,1,-2.58
 23/10/2018 01:00:00,11.24,11.3,1,-2.69
 23/10/2018 01:15:00,11.19,11.3,1,-2.8
 23/10/2018 01:30:00,11.16,11.3,1,-2.94
 23/10/2018 01:45:00,11.17,11.3,1,-2.95
 23/10/2018 02:00:00,11.22,11.3,1,-2.89
 23/10/2018 02:15:00,11.21,11.3,1,-2.97
 23/10/2018 02:30:00,11.24,11.3,1,-2.82
 23/10/2018 02:45:00,11.19,11.3,1,-3.48
 23/10/2018 03:00:00,11.18,11.3,1,-3.95
 23/10/2018 03:15:00,11.18,11.3,1,-3.93
 23/10/2018 03:30:00,11.2,11.3,1,-3.78
 23/10/2018 03:45:00,11.31,11.3,1,-2.31
 23/10/2018 04:00:00,11.31,11.3,1,-2.21
 23/10/2018 04:15:00,11.33,11.3,1,-2.19
 23/10/2018 04:30:00,11.32,11.3,1,-2.2
 23/10/2018 04:45:00,11.32,11.3,1,-2.2
 23/10/2018 05:00:00,11.3,11.3,1,-2.25
 23/10/2018 05:15:00,11.3,11.3,1,-2.32
 23/10/2018 05:30:00,11.33,11.3,1,-2.37
 23/10/2018 05:45:00,11.3,11.3,1,-2.63
 23/10/2018 06:00:00,11.27,11.3,1,-2.63
 23/10/2018 06:15:00,11.2,11.3,1,-2.91
 23/10/2018 06:30:00,11.18,11.3,1,-3.02
 23/10/2018 06:45:00,11.16,11.3,1,-3.19
 23/10/2018 07:00:00,11.14,11.3,1,-3.57
 23/10/2018 07:15:00,11.23,11.3,1,-3.68
 23/10/2018 07:30:00,11.24,11.3,1,-3.78
 23/10/2018 07:45:00,11.21,11.3,1,-3.77
 23/10/2018 08:00:00,11.21,11.3,1,-3.89
 23/10/2018 08:15:00,11.26,11.3,1,-3.76
 23/10/2018 08:30:00,11.28,11.3,1,-3.67
 23/10/2018 08:45:00,11.3,11.3,1,-3.47
 23/10/2018 09:00:00,11.33,11.3,1,-3.12
 23/10/2018 09:15:00,11.36,11.3,1,-3.03
 23/10/2018 09:30:00,11.39,11.3,1,-2.9
 23/10/2018 09:45:00,11.41,11.3,1,-2.93
 23/10/2018 10:00:00,11.36,11.3,1,-3.03
 23/10/2018 10:15:00,11.25,11.3,1,-2.92
 23/10/2018 10:30:00,11.23,11.3,1,-3.0
 23/10/2018 10:45:00,11.25,11.3,1,-2.79
 23/10/2018 11:00:00,11.29,11.3,1,-2.47
 23/10/2018 11:15:00,11.31,11.3,1,-2.2
 23/10/2018 11:30:00,11.34,11.3,1,-1.65
 23/10/2018 11:45:00,11.35,11.3,1,-1.43
 23/10/2018 12:00:00,11.36,11.3,1,-1.32
 23/10/2018 12:15:00,11.36,11.3,1,-1.36
 23/10/2018 12:30:00,11.4,11.3,1,-1.18
 23/10/2018 12:45:00,11.42,11.3,1,-1.22
 23/10/2018 13:00:00,11.38,11.3,1,-1.34
 23/10/2018 13:15:00,11.4,11.3,1,-1.35
 23/10/2018 13:30:00,11.36,11.3,1,-1.43
 23/10/2018 13:45:00,11.25,11.22,2,-1.29
 23/10/2018 14:00:00,11.21,11.2,2,-1.43
 23/10/2018 14:15:00,11.2,11.2,2,-1.4
 23/10/2018 14:30:00,11.2,11.26,1,-1.52
 23/10/2018 14:45:00,11.21,11.3,1,-1.35
 23/10/2018 15:00:00,11.21,11.3,1,-1.38
 23/10/2018 15:15:00,11.23,11.3,1,-1.46
 23/10/2018 15:30:00,11.21,11.3,1,-1.45
 23/10/2018 15:45:00,11.19,11.3,1,-1.63
 23/10/2018 16:00:00,11.17,11.3,1,-1.64
 23/10/2018 16:15:00,11.17,11.3,1,-2.23
 23/10/2018 16:30:00,11.2,11.3,1,-2.71
 23/10/2018 16:45:00,11.16,11.3,1,-3.14
 23/10/2018 17:00:00,11.18,11.3,1,-3.07
 23/10/2018 17:15:00,11.18,11.3,1,-3.37
 23/10/2018 17:30:00,11.13,11.3,1,-3.62
 23/10/2018 17:45:00,11.14,11.3,1,-3.72
 23/10/2018 18:00:00,11.2,11.3,1,-3.92
 23/10/2018 18:15:00,11.22,11.3,1,-3.91
 23/10/2018 18:30:00,11.24,11.3,1,-4.16
 23/10/2018 18:45:00,11.22,11.3,1,-4.23
 23/10/2018 19:00:00,11.32,11.3,1,-4.34
 23/10/2018 19:15:00,11.31,11.3,1,-4.17
 23/10/2018 19:30:00,11.37,11.3,1,-4.08
 23/10/2018 19:45:00,11.33,11.3,1,-4.07
 23/10/2018 20:00:00,11.37,11.3,1,-3.9
 23/10/2018 20:15:00,11.32,11.3,1,-3.91
 23/10/2018 20:30:00,11.32,11.3,1,-3.64
 23/10/2018 20:45:00,11.21,11.3,1,-3.53
 23/10/2018 21:00:00,11.26,11.3,1,-3.37
 23/10/2018 21:15:00,11.26,11.3,1,-3.32
 23/10/2018 21:30:00,11.2,11.3,1,-3.15
 23/10/2018 21:45:00,11.25,11.3,1,-2.96
 23/10/2018 22:00:00,11.27,11.3,1,-2.89
 23/10/2018 22:15:00,11.32,11.3,1,-2.71
 23/10/2018 22:30:00,11.28,11.3,1,-2.71
 23/10/2018 22:45:00,11.22,11.3,1,-2.65
 23/10/2018 23:00:00,11.25,11.3,1,-2.64
 23/10/2018 23:15:00,11.29,11.3,1,-2.66
 23/10/2018 23:30:00,11.35,11.3,1,-2.55
 23/10/2018 23:45:00,11.34,11.3,1,-2.44
 24/10/2018 00:00:00,11.34,11.3,1,-2.28
 24/10/2018 00:15:00,11.28,11.3,1,-2.4
 24/10/2018 00:30:00,11.29,11.3,1,-2.35
 24/10/2018 00:45:00,11.28,11.3,1,-2.28
 24/10/2018 01:00:00,11.28,11.3,1,-2.42
 24/10/2018 01:15:00,11.25,11.3,1,-2.57
 24/10/2018 01:30:00,11.21,11.3,1,-2.75
 24/10/2018 01:45:00,11.22,11.3,1,-2.58
 24/10/2018 02:00:00,11.23,11.3,1,-2.63
 24/10/2018 02:15:00,11.21,11.3,1,-2.72
 24/10/2018 02:30:00,11.29,11.3,1,-2.67
 24/10/2018 02:45:00,11.33,11.3,1,-2.68
 24/10/2018 03:00:00,11.34,11.3,1,-2.56
 24/10/2018 03:15:00,11.34,11.3,1,-2.62
 24/10/2018 03:30:00,11.35,11.3,1,-2.37
 24/10/2018 03:45:00,11.35,11.3,1,-2.44
 24/10/2018 04:00:00,11.36,11.3,1,-2.47
 24/10/2018 04:15:00,11.35,11.3,1,-2.48
 24/10/2018 04:30:00,11.34,11.3,1,-2.51
 24/10/2018 04:45:00,11.33,11.3,1,-2.44
 24/10/2018 05:00:00,11.33,11.3,1,-2.54
 24/10/2018 05:15:00,11.32,11.3,1,-2.57
 24/10/2018 05:30:00,11.28,11.3,1,-2.65
 24/10/2018 05:45:00,11.26,11.3,1,-2.76
 24/10/2018 06:00:00,11.24,11.3,1,-2.75
 24/10/2018 06:15:00,11.17,11.3,1,-3.01
 24/10/2018 06:30:00,11.19,11.3,1,-2.96
 24/10/2018 06:45:00,11.15,11.3,1,-3.26
 24/10/2018 07:00:00,11.3,11.3,1,-3.42
 24/10/2018 07:15:00,11.25,11.3,1,-3.65
 24/10/2018 07:30:00,11.23,11.3,1,-3.64
 24/10/2018 07:45:00,11.25,11.3,1,-3.74
 24/10/2018 08:00:00,11.18,11.3,1,-3.98
 24/10/2018 08:15:00,11.18,11.3,1,-3.7
 24/10/2018 08:30:00,11.15,11.22,2,-3.81
 24/10/2018 08:45:00,11.17,11.15,2,-3.82
 24/10/2018 09:00:00,11.19,11.16,2,-3.72
 24/10/2018 09:15:00,11.2,11.16,2,-3.71
 24/10/2018 09:30:00,11.25,11.15,2,-3.62
 24/10/2018 09:45:00,11.27,11.15,2,-3.6
 24/10/2018 10:00:00,11.18,11.14,2,-3.41
 24/10/2018 10:15:00,11.2,11.14,2,-3.45
 24/10/2018 10:30:00,11.24,11.14,2,-3.21
 24/10/2018 10:45:00,11.24,11.14,2,-3.28
 24/10/2018 11:00:00,11.22,11.15,1,-3.34
 24/10/2018 11:15:00,11.13,11.3,1,-4.3
 24/10/2018 11:30:00,11.14,11.3,1,-4.21
 24/10/2018 11:45:00,11.26,11.3,1,-2.99
 24/10/2018 12:00:00,11.29,11.3,1,-2.42
 24/10/2018 12:15:00,11.28,11.3,1,-2.38
 24/10/2018 12:30:00,11.27,11.3,1,-2.53
 24/10/2018 12:45:00,11.27,11.3,1,-2.63
 24/10/2018 13:00:00,11.29,11.3,1,-2.71
 24/10/2018 13:15:00,11.29,11.3,1,-2.82
 24/10/2018 13:30:00,11.29,11.3,1,-2.69
 24/10/2018 13:45:00,11.28,11.3,1,-2.77
 24/10/2018 14:00:00,11.28,11.3,1,-2.69
 24/10/2018 14:15:00,11.27,11.3,1,-2.82
 24/10/2018 14:30:00,11.27,11.3,1,-2.88
 24/10/2018 14:45:00,11.27,11.3,1,-2.87
 24/10/2018 15:00:00,11.27,11.3,1,-3.0
 24/10/2018 15:15:00,11.3,11.3,1,-2.9
 24/10/2018 15:30:00,11.29,11.3,1,-2.88
 24/10/2018 15:45:00,11.32,11.3,1,-2.41
 24/10/2018 16:00:00,11.34,11.3,1,-2.09
 24/10/2018 16:15:00,11.33,11.3,1,-2.09
 24/10/2018 16:30:00,11.31,11.3,1,-2.17
 24/10/2018 16:45:00,11.27,11.3,1,-2.34
 24/10/2018 17:00:00,11.24,11.3,1,-2.35
 24/10/2018 17:15:00,11.22,11.3,1,-2.6
 24/10/2018 17:30:00,11.16,11.3,1,-2.82
 24/10/2018 17:45:00,11.15,11.3,1,-2.89
 24/10/2018 18:00:00,11.2,11.3,1,-3.26
 24/10/2018 18:15:00,11.25,11.3,1,-3.43
 24/10/2018 18:30:00,11.26,11.3,1,-3.59
 24/10/2018 18:45:00,11.24,11.3,1,-4.07
 24/10/2018 19:00:00,11.24,11.3,1,-4.07
 24/10/2018 19:15:00,11.25,11.3,1,-4.19
 24/10/2018 19:30:00,11.31,11.3,1,-3.97
 24/10/2018 19:45:00,11.31,11.3,1,-3.89
 24/10/2018 20:00:00,11.33,11.3,1,-3.85
 24/10/2018 20:15:00,11.33,11.3,1,-3.89
 24/10/2018 20:30:00,11.38,11.3,1,-3.67
 24/10/2018 20:45:00,11.38,11.3,1,-3.7
 24/10/2018 21:00:00,11.39,11.3,1,-3.55
 24/10/2018 21:15:00,11.4,11.3,1,-3.46
 24/10/2018 21:30:00,11.39,11.3,1,-3.35
 24/10/2018 21:45:00,11.25,11.3,1,-3.12
 24/10/2018 22:00:00,11.27,11.3,1,-3.03
 24/10/2018 22:15:00,11.32,11.3,1,-2.9
 24/10/2018 22:30:00,11.32,11.3,1,-2.79
 24/10/2018 22:45:00,11.33,11.3,1,-2.62
 24/10/2018 23:00:00,11.34,11.3,1,-2.39
 24/10/2018 23:15:00,11.3,11.3,1,-2.37
 24/10/2018 23:30:00,11.24,11.3,1,-2.24
 24/10/2018 23:45:00,11.21,11.3,1,-2.34
 25/10/2018 00:00:00,11.23,11.3,1,-2.19
 25/10/2018 00:15:00,11.22,11.3,1,-2.37
 25/10/2018 00:30:00,11.25,11.3,1,-2.37
 25/10/2018 00:45:00,11.26,11.3,1,-2.29
 25/10/2018 01:00:00,11.22,11.3,1,-2.4
 25/10/2018 01:15:00,11.19,11.3,1,-2.52
 25/10/2018 01:30:00,11.17,11.3,1,-2.7
 25/10/2018 01:45:00,11.16,11.3,1,-2.63
 25/10/2018 02:00:00,11.16,11.3,1,-2.6
 25/10/2018 02:15:00,11.16,11.3,1,-2.72
 25/10/2018 02:30:00,11.19,11.3,1,-2.64
 25/10/2018 02:45:00,11.2,11.3,1,-2.69
 25/10/2018 03:00:00,11.23,11.3,1,-2.55
 25/10/2018 03:15:00,11.23,11.3,1,-2.5
 25/10/2018 03:30:00,11.25,11.3,1,-2.42
 25/10/2018 03:45:00,11.26,11.3,1,-2.41
 25/10/2018 04:00:00,11.27,11.3,1,-2.47
 25/10/2018 04:15:00,11.29,11.3,1,-2.36
 25/10/2018 04:30:00,11.25,11.3,1,-2.45
 25/10/2018 04:45:00,11.24,11.3,1,-2.37
 25/10/2018 05:00:00,11.25,11.3,1,-2.27
 25/10/2018 05:15:00,11.19,11.3,1,-2.54
 25/10/2018 05:30:00,11.15,11.3,1,-2.68
 25/10/2018 05:45:00,11.14,11.3,1,-2.91
 25/10/2018 06:00:00,11.28,11.3,1,-2.94
 25/10/2018 06:15:00,11.31,11.3,1,-3.16
 25/10/2018 06:30:00,11.38,11.3,1,-3.08
 25/10/2018 06:45:00,11.34,11.3,1,-3.25
 25/10/2018 07:00:00,11.26,11.3,1,-3.54
 25/10/2018 07:15:00,11.38,11.3,1,-3.55
 25/10/2018 07:30:00,11.28,11.3,1,-3.69
 25/10/2018 07:45:00,11.21,11.3,1,-3.93
 25/10/2018 08:00:00,11.19,11.3,1,-3.93
 25/10/2018 08:15:00,11.18,11.3,1,-3.85
 25/10/2018 08:30:00,11.2,11.3,1,-3.92
 25/10/2018 08:45:00,11.22,11.3,1,-3.83
 25/10/2018 09:00:00,11.2,11.27,2,-3.69
 25/10/2018 09:15:00,11.19,11.15,2,-3.66
 25/10/2018 09:30:00,11.2,11.15,2,-3.59
 25/10/2018 09:45:00,11.14,11.2,1,-4.26
 25/10/2018 10:00:00,11.3,11.3,1,-3.99
 25/10/2018 10:15:00,11.37,11.3,1,-2.63
 25/10/2018 10:30:00,11.32,11.3,1,-2.59
 25/10/2018 10:45:00,11.32,11.3,1,-2.73
 25/10/2018 11:00:00,11.31,11.3,1,-2.82
 25/10/2018 11:15:00,11.29,11.3,1,-2.94
 25/10/2018 11:30:00,11.32,11.3,1,-2.82
 25/10/2018 11:45:00,11.3,11.3,1,-3.05
 25/10/2018 12:00:00,11.32,11.3,1,-2.98
 25/10/2018 12:15:00,11.28,11.3,1,-3.17
 25/10/2018 12:30:00,11.23,11.3,1,-3.08
 25/10/2018 12:45:00,11.23,11.3,1,-3.09
 25/10/2018 13:00:00,11.24,11.3,1,-3.05
 25/10/2018 13:15:00,11.24,11.3,1,-3.07
 25/10/2018 13:30:00,11.25,11.3,1,-3.18
 25/10/2018 13:45:00,11.24,11.3,1,-3.16
 25/10/2018 14:00:00,11.24,11.3,1,-3.24
 25/10/2018 14:15:00,11.22,11.3,1,-3.33
 25/10/2018 14:30:00,11.22,11.3,1,-3.33
 25/10/2018 14:45:00,11.18,11.3,1,-3.45
 25/10/2018 15:00:00,11.18,11.3,1,-3.24
 25/10/2018 15:15:00,11.15,11.3,1,-3.35
 25/10/2018 15:30:00,11.18,11.3,1,-4.49
 25/10/2018 15:45:00,11.15,11.3,1,-4.72
 25/10/2018 16:00:00,11.25,11.3,1,-3.6
 25/10/2018 16:15:00,11.31,11.3,1,-3.26
 25/10/2018 16:30:00,11.29,11.3,1,-3.36
 25/10/2018 16:45:00,11.26,11.3,1,-3.34
 25/10/2018 17:00:00,11.23,11.3,1,-3.45
 25/10/2018 17:15:00,11.24,11.3,1,-3.67
 25/10/2018 17:30:00,11.21,11.3,1,-3.8
 25/10/2018 17:45:00,11.17,11.3,1,-4.04
 25/10/2018 18:00:00,11.18,11.3,1,-4.24
 25/10/2018 18:15:00,11.18,11.3,1,-4.51
 25/10/2018 18:30:00,11.18,11.3,1,-4.38
 25/10/2018 18:45:00,11.17,11.3,1,-4.31
 25/10/2018 19:00:00,11.2,11.3,1,-4.25
 25/10/2018 19:15:00,11.23,11.3,1,-3.97
 25/10/2018 19:30:00,11.23,11.3,1,-4.05
 25/10/2018 19:45:00,11.24,11.3,1,-3.89
 25/10/2018 20:00:00,11.22,11.3,1,-3.82
 25/10/2018 20:15:00,11.24,11.3,1,-3.7
 25/10/2018 20:30:00,11.27,11.3,1,-3.62
 25/10/2018 20:45:00,11.28,11.3,1,-3.67
 25/10/2018 21:00:00,11.33,11.3,1,-3.46
 25/10/2018 21:15:00,11.37,11.3,1,-3.4
 25/10/2018 21:30:00,11.37,11.3,1,-3.13
 25/10/2018 21:45:00,11.4,11.3,1,-3.1
 25/10/2018 22:00:00,11.33,11.3,1,-2.89
 25/10/2018 22:15:00,11.33,11.3,1,-2.7
 25/10/2018 22:30:00,11.35,11.3,1,-2.67
 25/10/2018 22:45:00,11.36,11.3,1,-2.43
 25/10/2018 23:00:00,11.28,11.3,1,-2.35
 25/10/2018 23:15:00,11.34,11.3,1,-2.28
 25/10/2018 23:30:00,11.37,11.3,1,-2.17
 25/10/2018 23:45:00,11.36,11.3,1,-2.29
 26/10/2018 00:00:00,11.37,11.3,1,-2.08
 26/10/2018 00:15:00,11.36,11.3,1,-2.36
 26/10/2018 00:30:00,11.35,11.3,1,-2.19
 26/10/2018 00:45:00,11.23,11.3,1,-2.23
 26/10/2018 01:00:00,11.21,11.3,1,-2.29
 26/10/2018 01:15:00,11.22,11.3,1,-2.44
 26/10/2018 01:30:00,11.19,11.3,1,-2.62
 26/10/2018 01:45:00,11.19,11.3,1,-2.5
 26/10/2018 02:00:00,11.18,11.3,1,-2.56
 26/10/2018 02:15:00,11.2,11.3,1,-2.61
 26/10/2018 02:30:00,11.22,11.3,1,-2.54
 26/10/2018 02:45:00,11.23,11.3,1,-2.64
 26/10/2018 03:00:00,11.27,11.3,1,-2.48
 26/10/2018 03:15:00,11.27,11.3,1,-2.5
 26/10/2018 03:30:00,11.3,11.3,1,-2.38
 26/10/2018 03:45:00,11.31,11.3,1,-2.39
 26/10/2018 04:00:00,11.31,11.3,1,-2.37
 26/10/2018 04:15:00,11.29,11.3,1,-2.28
 26/10/2018 04:30:00,11.27,11.3,1,-2.37
 26/10/2018 04:45:00,11.28,11.3,1,-2.27
 26/10/2018 05:00:00,11.27,11.3,1,-2.31
 26/10/2018 05:15:00,11.25,11.3,1,-2.28
 26/10/2018 05:30:00,11.3,11.3,1,-2.27
 26/10/2018 05:45:00,11.28,11.3,1,-2.41
 26/10/2018 06:00:00,11.25,11.3,1,-2.37
 26/10/2018 06:15:00,11.2,11.3,1,-2.54
 26/10/2018 06:30:00,11.17,11.3,1,-2.48
 26/10/2018 06:45:00,11.16,11.3,1,-2.78
 26/10/2018 07:00:00,11.17,11.3,1,-2.89
 26/10/2018 07:15:00,11.24,11.3,1,-2.95
 26/10/2018 07:30:00,11.26,11.3,1,-3.18
 26/10/2018 07:45:00,11.24,11.3,1,-3.42
 26/10/2018 08:00:00,11.22,11.3,1,-3.62
 26/10/2018 08:15:00,11.18,11.3,1,-3.57
 26/10/2018 08:30:00,11.14,11.3,1,-3.48
 26/10/2018 08:45:00,11.18,11.3,1,-3.51
 26/10/2018 09:00:00,11.21,11.3,1,-3.39
 26/10/2018 09:15:00,11.2,11.3,1,-3.48
 26/10/2018 09:30:00,11.27,11.3,1,-3.22
 26/10/2018 09:45:00,11.29,11.3,1,-3.28
 26/10/2018 10:00:00,11.29,11.3,1,-3.32
 26/10/2018 10:15:00,11.29,11.3,1,-3.19
 26/10/2018 10:30:00,11.18,11.3,1,-3.01
 26/10/2018 10:45:00,11.19,11.3,1,-2.97
 26/10/2018 11:00:00,11.19,11.3,1,-2.74
 26/10/2018 11:15:00,11.2,11.3,1,-2.74
 26/10/2018 11:30:00,11.2,11.3,1,-2.88
 26/10/2018 11:45:00,11.21,11.3,1,-2.9
 26/10/2018 12:00:00,11.23,11.3,1,-2.87
 26/10/2018 12:15:00,11.21,11.3,1,-2.83
 26/10/2018 12:30:00,11.26,11.3,1,-2.61
 26/10/2018 12:45:00,11.23,11.3,1,-2.93
 26/10/2018 13:00:00,11.26,11.3,1,-2.33
 26/10/2018 13:15:00,11.33,11.3,1,-2.3
 26/10/2018 13:30:00,11.28,11.3,1,-2.52
 26/10/2018 13:45:00,11.32,11.3,1,-2.51
 26/10/2018 14:00:00,11.26,11.3,1,-2.81
 26/10/2018 14:15:00,11.25,11.3,1,-2.68
 26/10/2018 14:30:00,11.3,11.3,1,-3.08
 26/10/2018 14:45:00,11.26,11.3,1,-3.42
 26/10/2018 15:00:00,11.22,11.3,1,-3.39
 26/10/2018 15:15:00,11.19,11.3,1,-3.3
 26/10/2018 15:30:00,11.27,11.3,1,-3.08
 26/10/2018 15:45:00,11.23,11.3,1,-3.24
 26/10/2018 16:00:00,11.23,11.3,1,-3.4
 26/10/2018 16:15:00,11.24,11.3,1,-3.65
 26/10/2018 16:30:00,11.23,11.3,1,-3.66
 26/10/2018 16:45:00,11.16,11.3,1,-4.16
 26/10/2018 17:00:00,11.17,11.3,1,-5.17
 26/10/2018 17:15:00,11.24,11.3,1,-5.33
 26/10/2018 17:30:00,11.2,11.3,1,-5.56
 26/10/2018 17:45:00,11.21,11.3,1,-5.59
 26/10/2018 18:00:00,11.22,11.3,1,-5.66
 26/10/2018 18:15:00,11.24,11.3,1,-5.45
 26/10/2018 18:30:00,11.35,11.3,1,-4.08
 26/10/2018 18:45:00,11.36,11.3,1,-4.56
 26/10/2018 19:00:00,11.39,11.3,1,-4.66
 26/10/2018 19:15:00,11.29,11.3,1,-4.62
 26/10/2018 19:30:00,11.26,11.3,1,-5.53
 26/10/2018 19:45:00,11.22,11.3,1,-5.57
 26/10/2018 20:00:00,11.26,11.3,1,-5.45
 26/10/2018 20:15:00,11.22,11.3,1,-5.38
 26/10/2018 20:30:00,11.22,11.3,1,-5.4
 26/10/2018 20:45:00,11.28,11.3,1,-5.23
 26/10/2018 21:00:00,11.32,11.3,1,-5.06
 26/10/2018 21:15:00,11.29,11.3,1,-3.37
 26/10/2018 21:30:00,11.19,11.3,1,-3.11
 26/10/2018 21:45:00,11.19,11.3,1,-3.17
 26/10/2018 22:00:00,11.15,11.3,1,-3.17
 26/10/2018 22:15:00,11.16,11.3,1,-3.24
 26/10/2018 22:30:00,11.23,11.3,1,-3.13
 26/10/2018 22:45:00,11.25,11.3,1,-3.05
 26/10/2018 23:00:00,11.3,11.3,1,-2.86
 26/10/2018 23:15:00,11.34,11.3,1,-2.66
 26/10/2018 23:30:00,11.34,11.3,1,-2.68
 26/10/2018 23:45:00,11.35,11.3,1,-2.6
 27/10/2018 00:00:00,11.37,11.3,1,-2.62
 27/10/2018 00:15:00,11.3,11.3,1,-2.75
 27/10/2018 00:30:00,11.33,11.3,1,-2.78
 27/10/2018 00:45:00,11.33,11.3,1,-2.63
 27/10/2018 01:00:00,11.37,11.3,1,-2.45
 27/10/2018 01:15:00,11.3,11.3,1,-2.76
 27/10/2018 01:30:00,11.3,11.3,1,-2.73
 27/10/2018 01:45:00,11.27,11.3,1,-2.77
 27/10/2018 02:00:00,11.28,11.3,1,-2.7
 27/10/2018 02:15:00,11.27,11.3,1,-2.84
 27/10/2018 02:30:00,11.29,11.3,1,-3.0
 27/10/2018 02:45:00,11.31,11.3,1,-2.88
 27/10/2018 03:00:00,11.32,11.3,1,-2.93
 27/10/2018 03:15:00,11.35,11.3,1,-2.72
 27/10/2018 03:30:00,11.34,11.3,1,-2.58
 27/10/2018 03:45:00,11.35,11.3,1,-2.61
 27/10/2018 04:00:00,11.25,11.3,1,-2.43
 27/10/2018 04:15:00,11.24,11.3,1,-2.51
 27/10/2018 04:30:00,11.26,11.3,1,-2.41
 27/10/2018 04:45:00,11.25,11.3,1,-2.59
 27/10/2018 05:00:00,11.25,11.3,1,-2.55
 27/10/2018 05:15:00,11.22,11.3,1,-2.39
 27/10/2018 05:30:00,11.21,11.3,1,-2.37
 27/10/2018 05:45:00,11.22,11.3,1,-2.36
 27/10/2018 06:00:00,11.18,11.3,1,-2.49
 27/10/2018 06:15:00,11.21,11.3,1,-2.41
 27/10/2018 06:30:00,11.28,11.3,1,-2.49
 27/10/2018 06:45:00,11.25,11.3,1,-2.66
 27/10/2018 07:00:00,11.24,11.3,1,-2.69
 27/10/2018 07:15:00,11.18,11.3,1,-2.94
 27/10/2018 07:30:00,11.24,11.3,1,-2.97
 27/10/2018 07:45:00,11.26,11.3,1,-3.37
 27/10/2018 08:00:00,11.23,11.3,1,-3.66
 27/10/2018 08:15:00,11.16,11.3,1,-3.84
 27/10/2018 08:30:00,11.23,11.3,1,-3.96
 27/10/2018 08:45:00,11.28,11.3,1,-3.82
 27/10/2018 09:00:00,11.25,11.3,1,-3.81
 27/10/2018 09:15:00,11.29,11.3,1,-3.69
 27/10/2018 09:30:00,11.29,11.3,1,-3.71
 27/10/2018 09:45:00,11.28,11.3,1,-3.56
 27/10/2018 10:00:00,11.22,11.3,1,-3.69
 27/10/2018 10:15:00,11.22,11.3,1,-3.74
 27/10/2018 10:30:00,11.26,11.3,1,-3.59
 27/10/2018 10:45:00,11.17,11.3,1,-4.62
 27/10/2018 11:00:00,11.3,11.3,1,-3.51
 27/10/2018 11:15:00,11.35,11.3,1,-2.84
 27/10/2018 11:30:00,11.36,11.3,1,-2.79
 27/10/2018 11:45:00,11.37,11.3,1,-2.76
 27/10/2018 12:00:00,11.33,11.3,1,-2.55
 27/10/2018 12:15:00,11.34,11.3,1,-2.49
 27/10/2018 12:30:00,11.32,11.3,1,-2.54
 27/10/2018 12:45:00,11.32,11.3,1,-2.51
 27/10/2018 13:00:00,11.31,11.3,1,-2.78
 27/10/2018 13:15:00,11.27,11.3,1,-2.74
 27/10/2018 13:30:00,11.29,11.3,1,-2.75
 27/10/2018 13:45:00,11.25,11.3,1,-2.86
 27/10/2018 14:00:00,11.28,11.3,1,-2.93
 27/10/2018 14:15:00,11.26,11.3,1,-3.0
 27/10/2018 14:30:00,11.27,11.3,1,-2.94
 27/10/2018 14:45:00,11.29,11.3,1,-2.79
 27/10/2018 15:00:00,11.28,11.3,1,-2.91
 27/10/2018 15:15:00,11.29,11.3,1,-3.02
 27/10/2018 15:30:00,11.28,11.3,1,-3.13
 27/10/2018 15:45:00,11.27,11.3,1,-3.06
 27/10/2018 16:00:00,11.24,11.3,1,-3.06
 27/10/2018 16:15:00,11.18,11.3,1,-3.24
 27/10/2018 16:30:00,11.15,11.3,1,-3.65
 27/10/2018 16:45:00,11.21,11.3,1,-4.1
 27/10/2018 17:00:00,11.18,11.3,1,-4.3
 27/10/2018 17:15:00,11.22,11.3,1,-4.64
 27/10/2018 17:30:00,11.21,11.3,1,-4.59
 27/10/2018 17:45:00,11.18,11.3,1,-4.75
 27/10/2018 18:00:00,11.2,11.3,1,-4.83
 27/10/2018 18:15:00,11.28,11.3,1,-4.97
 27/10/2018 18:30:00,11.3,11.3,1,-5.09
 27/10/2018 18:45:00,11.26,11.3,1,-5.0
 27/10/2018 19:00:00,11.26,11.3,1,-4.96
 27/10/2018 19:15:00,11.37,11.3,1,-4.73
 27/10/2018 19:30:00,11.3,11.3,1,-4.7
 27/10/2018 19:45:00,11.24,11.3,1,-4.66
 27/10/2018 20:00:00,11.28,11.3,1,-4.56
 27/10/2018 20:15:00,11.32,11.3,1,-4.56
 27/10/2018 20:30:00,11.36,11.3,1,-4.28
 27/10/2018 20:45:00,11.34,11.3,1,-4.34
 27/10/2018 21:00:00,11.4,11.3,1,-4.21
 27/10/2018 21:15:00,11.37,11.3,1,-4.19
 27/10/2018 21:30:00,11.35,11.3,1,-3.96
 27/10/2018 21:45:00,11.23,11.3,1,-3.86
 27/10/2018 22:00:00,11.21,11.3,1,-4.26
 27/10/2018 22:15:00,11.25,11.3,1,-4.8
 27/10/2018 22:30:00,11.28,11.3,1,-4.77
 27/10/2018 22:45:00,11.31,11.3,1,-4.58
 27/10/2018 23:00:00,11.26,11.3,1,-4.47
 27/10/2018 23:15:00,11.37,11.3,1,-2.8
 27/10/2018 23:30:00,11.38,11.3,1,-2.44
 27/10/2018 23:45:00,11.31,11.3,1,-2.5
 28/10/2018 00:00:00,11.3,11.3,1,-2.38
 28/10/2018 00:15:00,11.27,11.3,1,-2.66
 28/10/2018 00:30:00,11.29,11.3,1,-2.74
 28/10/2018 00:45:00,11.28,11.3,1,-3.0
 28/10/2018 01:00:00,11.27,11.3,1,-3.19
 28/10/2018 01:00:00,11.2,11.3,1,-3.83
 28/10/2018 01:15:00,11.18,11.3,1,-3.69
 28/10/2018 01:15:00,11.31,11.3,1,-3.73
 28/10/2018 01:30:00,11.15,11.3,1,-3.88
 28/10/2018 01:30:00,11.32,11.3,1,-3.64
 28/10/2018 01:45:00,11.14,11.3,1,-3.71
 28/10/2018 01:45:00,11.34,11.3,1,-3.66
 28/10/2018 02:00:00,11.27,11.3,1,-4.38
 28/10/2018 02:15:00,11.21,11.3,1,-4.89
 28/10/2018 02:30:00,11.24,11.3,1,-4.7
 28/10/2018 02:45:00,11.24,11.3,1,-4.75
 28/10/2018 03:00:00,11.26,11.3,1,-4.6
 28/10/2018 03:15:00,11.35,11.3,1,-3.08
 28/10/2018 03:30:00,11.33,11.3,1,-2.47
 28/10/2018 03:45:00,11.33,11.3,1,-2.41
 28/10/2018 04:00:00,11.32,11.3,1,-2.4
 28/10/2018 04:15:00,11.31,11.3,1,-2.55
 28/10/2018 04:30:00,11.3,11.3,1,-2.78
 28/10/2018 04:45:00,11.27,11.3,1,-3.12
 28/10/2018 05:00:00,11.27,11.3,1,-3.09
 28/10/2018 05:15:00,11.24,11.3,1,-3.22
 28/10/2018 05:30:00,11.24,11.3,1,-3.16
 28/10/2018 05:45:00,11.13,11.3,1,-4.36
 28/10/2018 06:00:00,11.12,11.3,1,-4.42
 28/10/2018 06:15:00,11.21,11.3,1,-4.4
 28/10/2018 06:30:00,11.31,11.3,1,-4.44
 28/10/2018 06:45:00,11.29,11.3,1,-4.39
 28/10/2018 07:00:00,11.27,11.3,1,-4.76
 28/10/2018 07:15:00,11.27,11.3,1,-4.62
 28/10/2018 07:30:00,11.26,11.3,1,-4.59
 28/10/2018 07:45:00,11.36,11.3,1,-3.2
 28/10/2018 08:00:00,11.34,11.3,1,-3.16
 28/10/2018 08:15:00,11.31,11.3,1,-3.52
 28/10/2018 08:30:00,11.29,11.3,1,-3.84
 28/10/2018 08:45:00,11.28,11.3,1,-3.93
 28/10/2018 09:00:00,11.28,11.3,1,-3.97
 28/10/2018 09:15:00,11.23,11.3,1,-4.9
 28/10/2018 09:30:00,11.22,11.3,1,-5.16
 28/10/2018 09:45:00,11.26,11.3,1,-5.05
 28/10/2018 10:00:00,11.26,11.3,1,-5.12
 28/10/2018 10:15:00,11.26,11.3,1,-4.93
 28/10/2018 10:30:00,11.26,11.3,1,-4.87
 28/10/2018 10:45:00,11.27,11.3,1,-4.73
 28/10/2018 11:00:00,11.33,11.3,1,-3.94
 28/10/2018 11:15:00,11.4,11.3,1,-2.88
 28/10/2018 11:30:00,11.42,11.3,1,-2.71
 28/10/2018 11:45:00,11.41,11.3,1,-2.83
 28/10/2018 12:00:00,11.35,11.3,1,-2.78
 28/10/2018 12:15:00,11.26,11.3,1,-2.84
 28/10/2018 12:30:00,11.25,11.3,1,-2.98
 28/10/2018 12:45:00,11.28,11.3,1,-2.82
 28/10/2018 13:00:00,11.28,11.3,1,-2.84
 28/10/2018 13:15:00,11.29,11.3,1,-2.8
 28/10/2018 13:30:00,11.26,11.3,1,-3.24
 28/10/2018 13:45:00,11.28,11.3,1,-2.98
 28/10/2018 14:00:00,11.29,11.3,1,-2.81
 28/10/2018 14:15:00,11.3,11.3,1,-2.93
 28/10/2018 14:30:00,11.28,11.3,1,-3.3
 28/10/2018 14:45:00,11.27,11.3,1,-3.51
 28/10/2018 15:00:00,11.3,11.3,1,-3.52
 28/10/2018 15:15:00,11.14,11.3,1,-4.86
 28/10/2018 15:30:00,11.17,11.3,1,-4.77
 28/10/2018 15:45:00,11.16,11.3,1,-4.84
 28/10/2018 16:00:00,11.19,11.3,1,-5.04
 28/10/2018 16:15:00,11.15,11.3,1,-5.09
 28/10/2018 16:30:00,11.2,11.3,1,-5.37
 28/10/2018 16:45:00,11.26,11.3,1,-5.52
 28/10/2018 17:00:00,11.25,11.3,1,-5.8
 28/10/2018 17:15:00,11.31,11.3,1,-5.94
 28/10/2018 17:30:00,11.26,11.3,1,-6.09
 28/10/2018 17:45:00,11.22,11.3,1,-6.29
 28/10/2018 18:00:00,11.25,11.3,1,-6.31
 28/10/2018 18:15:00,11.31,11.3,1,-6.45
 28/10/2018 18:30:00,11.37,11.3,1,-6.28
 28/10/2018 18:45:00,11.34,11.3,1,-6.19
 28/10/2018 19:00:00,11.38,11.3,1,-6.0
 28/10/2018 19:15:00,11.38,11.3,1,-5.93
 28/10/2018 19:30:00,11.32,11.3,1,-5.83
 28/10/2018 19:45:00,11.33,11.3,1,-5.68
 28/10/2018 20:00:00,11.24,11.3,1,-6.44
 28/10/2018 20:15:00,11.29,11.3,1,-6.25
 28/10/2018 20:30:00,11.31,11.3,1,-6.17
 28/10/2018 20:45:00,11.3,11.3,1,-5.9
 28/10/2018 21:00:00,11.33,11.3,1,-5.28
 28/10/2018 21:15:00,11.37,11.3,1,-5.02
 28/10/2018 21:30:00,11.39,11.3,1,-4.93
 28/10/2018 21:45:00,11.36,11.3,1,-4.85
 28/10/2018 22:00:00,11.33,11.3,1,-4.61
 28/10/2018 22:15:00,11.36,11.3,1,-4.58
 28/10/2018 22:30:00,11.27,11.3,1,-4.41
 28/10/2018 22:45:00,11.24,11.3,1,-4.41
 28/10/2018 23:00:00,11.27,11.3,1,-4.18
 28/10/2018 23:15:00,11.28,11.3,1,-4.18
 28/10/2018 23:30:00,11.28,11.3,1,-4.16
 28/10/2018 23:45:00,11.29,11.3,1,-4.1
 29/10/2018 00:00:00,11.29,11.3,1,-4.21
 29/10/2018 00:00:00,11.29,11.3,1,-4.21
 29/10/2018 00:15:00,11.26,11.3,1,-4.85
 29/10/2018 00:30:00,11.31,11.3,1,-5.05
 29/10/2018 00:45:00,11.35,11.3,1,-4.03
 29/10/2018 01:00:00,11.31,11.3,1,-3.09
 29/10/2018 01:15:00,11.32,11.3,1,-3.06
 29/10/2018 01:30:00,11.32,11.3,1,-2.97
 29/10/2018 01:45:00,11.25,11.3,1,-2.97
 29/10/2018 02:00:00,11.29,11.3,1,-2.84
 29/10/2018 02:15:00,11.27,11.3,1,-3.01
 29/10/2018 02:30:00,11.27,11.3,1,-3.2
 29/10/2018 02:45:00,11.21,11.3,1,-3.15
 29/10/2018 03:00:00,11.11,11.3,1,-3.21
 29/10/2018 03:15:00,11.12,11.3,1,-3.16
 29/10/2018 03:30:00,11.11,11.3,1,-3.12
 29/10/2018 03:45:00,11.13,11.3,1,-3.09
 29/10/2018 04:00:00,11.18,11.3,1,-3.03
 29/10/2018 04:15:00,11.15,11.3,1,-3.08
 29/10/2018 04:30:00,11.18,11.3,1,-2.86
 29/10/2018 04:45:00,11.17,11.3,1,-2.92
 29/10/2018 05:00:00,11.16,11.3,1,-2.89
 29/10/2018 05:15:00,11.13,11.3,1,-2.93
 29/10/2018 05:30:00,11.19,11.3,1,-3.11
 29/10/2018 05:45:00,11.31,11.3,1,-3.07
 29/10/2018 06:00:00,11.23,11.3,1,-3.05
 29/10/2018 06:15:00,11.14,11.3,1,-3.13
 29/10/2018 06:30:00,11.14,11.3,1,-3.13
 29/10/2018 06:45:00,11.13,11.3,1,-3.35
 29/10/2018 07:00:00,11.12,11.3,1,-3.42
 29/10/2018 07:15:00,11.19,11.3,1,-3.46
 29/10/2018 07:30:00,11.27,11.3,1,-3.67
 29/10/2018 07:45:00,11.37,11.3,1,-3.55
 29/10/2018 08:00:00,11.35,11.3,1,-3.62
 29/10/2018 08:15:00,11.33,11.3,1,-3.73
 29/10/2018 08:30:00,11.3,11.3,1,-3.8
 29/10/2018 08:45:00,11.26,11.3,1,-3.82
 29/10/2018 09:00:00,11.26,11.3,1,-3.68
 29/10/2018 09:15:00,11.26,11.3,1,-3.83
 29/10/2018 09:30:00,11.24,11.3,1,-3.73
 29/10/2018 09:45:00,11.28,11.3,1,-3.63
 29/10/2018 10:00:00,11.29,11.3,1,-3.62
 29/10/2018 10:15:00,11.34,11.3,1,-3.48
 29/10/2018 10:30:00,11.36,11.3,1,-3.39
 29/10/2018 10:45:00,11.38,11.3,1,-3.25
 29/10/2018 11:00:00,11.36,11.3,1,-3.23
 29/10/2018 11:15:00,11.36,11.3,1,-3.23
 29/10/2018 11:30:00,11.36,11.3,1,-3.23
 29/10/2018 11:45:00,11.36,11.3,1,-3.23
 29/10/2018 12:00:00,11.36,11.3,1,-3.23
 29/10/2018 12:15:00,11.36,11.3,1,-3.23
 29/10/2018 12:30:00,11.36,11.3,1,-3.23
 29/10/2018 12:45:00,11.36,11.3,1,-3.23
 29/10/2018 13:00:00,11.36,11.3,1,-3.23
 29/10/2018 13:15:00,11.36,11.3,1,-3.23
 29/10/2018 13:30:00,11.36,11.3,1,-3.23
 29/10/2018 13:45:00,11.36,11.3,1,-3.23
 29/10/2018 14:00:00,11.36,11.3,1,-3.23
 29/10/2018 14:15:00,11.36,11.3,1,-3.23
 29/10/2018 14:30:00,11.36,11.3,1,-3.23
 29/10/2018 14:45:00,11.36,11.3,1,-3.23
 29/10/2018 15:00:00,11.32,11.3,1,-2.91
 29/10/2018 15:15:00,11.26,11.3,1,-3.08
 29/10/2018 15:30:00,11.23,11.3,1,-3.2
 29/10/2018 15:45:00,11.22,11.3,1,-3.23
 29/10/2018 16:00:00,11.16,11.3,1,-3.47
 29/10/2018 16:15:00,11.17,11.3,1,-3.51
 29/10/2018 16:30:00,11.18,11.3,1,-3.71
 29/10/2018 16:45:00,11.21,11.3,1,-3.9
 29/10/2018 17:00:00,11.24,11.3,1,-4.28
 29/10/2018 17:15:00,11.27,11.3,1,-4.55
 29/10/2018 17:30:00,11.24,11.3,1,-4.57
 29/10/2018 17:45:00,11.2,11.3,1,-4.72
 29/10/2018 18:00:00,11.22,11.3,1,-4.72
 29/10/2018 18:15:00,11.24,11.3,1,-4.6
 29/10/2018 18:30:00,11.31,11.3,1,-4.71
 29/10/2018 18:45:00,11.3,11.3,1,-4.57
 29/10/2018 19:00:00,11.32,11.3,1,-4.48
 29/10/2018 19:15:00,11.34,11.3,1,-4.51
 29/10/2018 19:30:00,11.37,11.3,1,-4.42
 29/10/2018 19:45:00,11.36,11.3,1,-4.45
 29/10/2018 20:00:00,11.35,11.3,1,-4.28
 29/10/2018 20:15:00,11.3,11.3,1,-4.17
 29/10/2018 20:30:00,11.34,11.3,1,-3.98
 29/10/2018 20:45:00,11.36,11.3,1,-3.9
 29/10/2018 21:00:00,11.37,11.3,1,-4.01
 29/10/2018 21:15:00,11.38,11.3,1,-3.7
 29/10/2018 21:30:00,11.39,11.3,1,-3.61
 29/10/2018 21:45:00,11.37,11.3,1,-3.48
 29/10/2018 22:00:00,11.29,11.3,1,-3.29
 29/10/2018 22:15:00,11.31,11.3,1,-3.26
 29/10/2018 22:30:00,11.23,11.3,1,-2.95
 29/10/2018 22:45:00,11.16,11.3,1,-2.97
 29/10/2018 23:00:00,11.19,11.3,1,-2.82
 29/10/2018 23:15:00,11.2,11.3,1,-2.79
 29/10/2018 23:30:00,11.22,11.3,1,-2.8
 29/10/2018 23:45:00,11.24,11.3,1,-2.81
 30/10/2018 00:00:00,11.21,11.3,1,-2.98
 30/10/2018 00:15:00,11.19,11.3,1,-3.46
 30/10/2018 00:30:00,11.29,11.3,1,-3.73
 30/10/2018 00:45:00,11.29,11.3,1,-3.6
 30/10/2018 01:00:00,11.28,11.3,1,-3.59
 30/10/2018 01:15:00,11.3,11.3,1,-3.59
 30/10/2018 01:30:00,11.33,11.3,1,-3.38
 30/10/2018 01:45:00,11.36,11.3,1,-3.44
 30/10/2018 02:00:00,11.34,11.3,1,-3.29
 30/10/2018 02:15:00,11.27,11.3,1,-3.42
 30/10/2018 02:30:00,11.3,11.3,1,-3.43
 30/10/2018 02:45:00,11.32,11.3,1,-3.36
 30/10/2018 03:00:00,11.25,11.3,1,-3.35
 30/10/2018 03:15:00,11.22,11.3,1,-3.33
 30/10/2018 03:30:00,11.21,11.3,1,-3.35
 30/10/2018 03:45:00,11.24,11.3,1,-3.17
 30/10/2018 04:00:00,11.27,11.3,1,-3.14
 30/10/2018 04:15:00,11.27,11.3,1,-3.22
 30/10/2018 04:30:00,11.27,11.3,1,-3.13
 30/10/2018 04:45:00,11.23,11.3,1,-3.17
 30/10/2018 05:00:00,11.25,11.3,1,-3.08
 30/10/2018 05:15:00,11.19,11.3,1,-3.17
 30/10/2018 05:30:00,11.18,11.3,1,-3.1
 30/10/2018 05:45:00,11.15,11.3,1,-3.15
 30/10/2018 06:00:00,11.13,11.3,1,-3.29
 30/10/2018 06:15:00,11.18,11.3,1,-3.27
 30/10/2018 06:30:00,11.31,11.3,1,-3.57
 30/10/2018 06:45:00,11.3,11.3,1,-3.65
 30/10/2018 07:00:00,11.28,11.3,1,-3.88
 30/10/2018 07:15:00,11.27,11.3,1,-3.82
 30/10/2018 07:30:00,11.25,11.3,1,-3.75
 30/10/2018 07:45:00,11.22,11.3,1,-3.96
 30/10/2018 08:00:00,11.26,11.3,1,-3.93
 30/10/2018 08:15:00,11.27,11.3,1,-4.01
 30/10/2018 08:30:00,11.28,11.3,1,-4.15
 30/10/2018 08:45:00,11.31,11.3,1,-4.0
 30/10/2018 09:00:00,11.31,11.3,1,-3.94
 30/10/2018 09:15:00,11.34,11.3,1,-3.54
 30/10/2018 09:30:00,11.31,11.3,1,-3.57
 30/10/2018 09:45:00,11.35,11.3,1,-3.39
 30/10/2018 10:00:00,11.35,11.3,1,-3.42
 30/10/2018 10:15:00,11.35,11.3,1,-3.4
 30/10/2018 10:30:00,11.35,11.3,1,-3.29
 30/10/2018 10:45:00,11.34,11.3,1,-3.22
 30/10/2018 11:00:00,11.3,11.3,1,-3.21
 30/10/2018 11:15:00,11.29,11.3,1,-3.25
 30/10/2018 11:30:00,11.27,11.3,1,-3.34
 30/10/2018 11:45:00,11.29,11.3,1,-3.17
 30/10/2018 12:00:00,11.29,11.3,1,-3.23
 30/10/2018 12:15:00,11.34,11.3,1,-3.16
 30/10/2018 12:30:00,11.35,11.3,1,-3.16
 30/10/2018 12:45:00,11.34,11.3,1,-3.07
 30/10/2018 13:00:00,11.35,11.3,1,-3.13
 30/10/2018 13:15:00,11.35,11.3,1,-3.11
 30/10/2018 13:30:00,11.39,11.3,1,-2.95
 30/10/2018 13:45:00,11.39,11.3,1,-2.98
 30/10/2018 14:00:00,11.42,11.3,1,-2.81
 30/10/2018 14:15:00,11.43,11.3,1,-2.9
 30/10/2018 14:30:00,11.4,11.3,1,-2.93
 30/10/2018 14:45:00,11.38,11.3,1,-2.99
 30/10/2018 15:00:00,11.36,11.3,1,-3.18
 30/10/2018 15:15:00,11.38,11.3,1,-3.14
 30/10/2018 15:30:00,11.35,11.3,1,-3.2
 30/10/2018 15:45:00,11.33,11.3,1,-3.24
 30/10/2018 16:00:00,11.28,11.3,1,-3.16
 30/10/2018 16:15:00,11.28,11.3,1,-3.35
 30/10/2018 16:30:00,11.43,11.3,1,-3.32
 30/10/2018 16:45:00,11.27,11.3,1,-3.49
 30/10/2018 17:00:00,11.16,11.3,1,-3.67
 30/10/2018 17:15:00,11.14,11.3,1,-4.15
 30/10/2018 17:30:00,11.23,11.3,1,-4.47
 30/10/2018 17:45:00,11.24,11.3,1,-4.57
 30/10/2018 18:00:00,11.21,11.3,1,-4.69
 30/10/2018 18:15:00,11.26,11.3,1,-4.7
 30/10/2018 18:30:00,11.25,11.3,1,-4.82
 30/10/2018 18:45:00,11.25,11.3,1,-4.65
 30/10/2018 19:00:00,11.21,11.3,1,-4.68
 30/10/2018 19:15:00,11.23,11.3,1,-4.61
 30/10/2018 19:30:00,11.27,11.3,1,-4.5
 30/10/2018 19:45:00,11.26,11.3,1,-4.56
 30/10/2018 20:00:00,11.3,11.3,1,-4.33
 30/10/2018 20:15:00,11.28,11.3,1,-4.26
 30/10/2018 20:30:00,11.34,11.3,1,-4.07
 30/10/2018 20:45:00,11.39,11.3,1,-3.96
 30/10/2018 21:00:00,11.39,11.3,1,-3.87
 30/10/2018 21:15:00,11.3,11.3,1,-3.7
 30/10/2018 21:30:00,11.29,11.3,1,-3.68
 30/10/2018 21:45:00,11.26,11.3,1,-3.43
 30/10/2018 22:00:00,11.22,11.3,1,-3.31
 30/10/2018 22:15:00,11.3,11.3,1,-3.11
 30/10/2018 22:30:00,11.32,11.3,1,-3.03
 30/10/2018 22:45:00,11.34,11.3,1,-2.96
 30/10/2018 23:00:00,11.37,11.3,1,-2.66
 30/10/2018 23:15:00,11.35,11.3,1,-2.73
 30/10/2018 23:30:00,11.33,11.3,1,-2.75
 30/10/2018 23:45:00,11.21,11.3,1,-2.72
 31/10/2018 00:00:00,11.2,11.3,1,-2.8
 31/10/2018 00:15:00,11.22,11.3,1,-3.31
 31/10/2018 00:30:00,11.28,11.3,1,-3.54
 31/10/2018 00:45:00,11.28,11.3,1,-3.46
 31/10/2018 01:00:00,11.31,11.3,1,-3.43
 31/10/2018 01:15:00,11.29,11.3,1,-3.42
 31/10/2018 01:30:00,11.32,11.3,1,-3.27
 31/10/2018 01:45:00,11.33,11.3,1,-3.29
 31/10/2018 02:00:00,11.36,11.3,1,-3.19
 31/10/2018 02:15:00,11.34,11.3,1,-3.34
 31/10/2018 02:30:00,11.36,11.3,1,-3.41
 31/10/2018 02:45:00,11.38,11.3,1,-3.37
 31/10/2018 03:00:00,11.39,11.3,1,-3.41
 31/10/2018 03:15:00,11.38,11.3,1,-3.39
 31/10/2018 03:30:00,11.3,11.3,1,-3.29
 31/10/2018 03:45:00,11.3,11.3,1,-3.3
 31/10/2018 04:00:00,11.35,11.3,1,-3.21
 31/10/2018 04:15:00,11.31,11.3,1,-3.41
 31/10/2018 04:30:00,11.33,11.3,1,-3.36
 31/10/2018 04:45:00,11.31,11.3,1,-3.43
 31/10/2018 05:00:00,11.32,11.3,1,-3.5
 31/10/2018 05:15:00,11.29,11.3,1,-3.47
 31/10/2018 05:30:00,11.25,11.3,1,-3.63
 31/10/2018 05:45:00,11.24,11.3,1,-3.51
 31/10/2018 06:00:00,11.24,11.3,1,-2.97
 31/10/2018 06:15:00,11.21,11.3,1,-3.06
 31/10/2018 06:30:00,11.17,11.3,1,-3.08
 31/10/2018 06:45:00,11.16,11.3,1,-3.37
 31/10/2018 07:00:00,11.16,11.3,1,-3.25
 31/10/2018 07:15:00,11.24,11.3,1,-3.3
 31/10/2018 07:30:00,11.31,11.3,1,-3.22
 31/10/2018 07:45:00,11.16,11.3,1,-4.73
 31/10/2018 08:00:00,11.25,11.3,1,-3.67
 31/10/2018 08:15:00,11.31,11.3,1,-3.33
 31/10/2018 08:30:00,11.3,11.3,1,-3.38
 31/10/2018 08:45:00,11.32,11.3,1,-3.19
 31/10/2018 09:00:00,11.31,11.3,1,-3.07
 31/10/2018 09:15:00,11.28,11.23,2,-3.28
 31/10/2018 09:30:00,11.27,11.25,1,-3.22
 31/10/2018 09:45:00,11.29,11.3,1,-3.23
 31/10/2018 10:00:00,11.29,11.3,1,-2.83
 31/10/2018 10:15:00,11.3,11.3,1,-2.69
 31/10/2018 10:30:00,11.31,11.3,1,-2.91
 31/10/2018 10:45:00,11.31,11.3,1,-2.97
 31/10/2018 11:00:00,11.26,11.3,1,-3.05
 31/10/2018 11:15:00,11.25,11.3,1,-2.97
 31/10/2018 11:30:00,11.24,11.3,1,-3.2
 31/10/2018 11:45:00,11.22,11.3,1,-3.31
 31/10/2018 12:00:00,11.18,11.3,1,-3.39
 31/10/2018 12:15:00,11.16,11.3,1,-3.56
 31/10/2018 12:30:00,11.19,11.27,2,-3.5
 31/10/2018 12:45:00,11.11,11.13,2,-4.37
 31/10/2018 13:00:00,11.08,11.12,1,-4.84
 31/10/2018 13:15:00,11.2,11.3,1,-5.02
 31/10/2018 13:30:00,11.23,11.3,1,-4.89
 31/10/2018 13:45:00,11.24,11.3,1,-4.76
 31/10/2018 14:00:00,11.21,11.3,2,-4.97
 31/10/2018 14:15:00,11.2,11.1,2,-4.93
 31/10/2018 14:30:00,11.19,11.1,2,-3.67
 31/10/2018 14:45:00,11.19,11.1,2,-3.24
 31/10/2018 15:00:00,11.21,11.1,2,-3.29
 31/10/2018 15:15:00,11.19,11.1,2,-3.57
 31/10/2018 15:30:00,11.15,11.1,2,-3.83
 31/10/2018 15:45:00,11.11,11.1,2,-3.97
 31/10/2018 16:00:00,11.12,11.1,2,-3.99
 31/10/2018 16:15:00,11.13,11.1,2,-4.06
 31/10/2018 16:30:00,11.09,11.1,2,-4.26
 31/10/2018 16:45:00,11.08,11.1,2,-4.44
 31/10/2018 17:00:00,10.93,11.1,2,-5.61
 31/10/2018 17:15:00,10.98,11.1,2,-5.74
 31/10/2018 17:30:00,11.06,11.1,2,-5.22
 31/10/2018 17:45:00,11.13,11.1,2,-4.42
 31/10/2018 18:00:00,11.2,11.1,2,-4.27
 31/10/2018 18:15:00,11.16,11.1,2,-4.36
 31/10/2018 18:30:00,11.2,11.1,2,-4.21
 31/10/2018 18:45:00,11.18,11.1,2,-4.3
 31/10/2018 19:00:00,11.13,11.1,2,-4.23
 31/10/2018 19:15:00,11.05,11.1,2,-4.06
 31/10/2018 19:30:00,11.08,11.1,2,-4.03
 31/10/2018 19:45:00,11.14,11.1,2,-3.87
 31/10/2018 20:00:00,11.13,11.1,2,-3.77
 31/10/2018 20:15:00,11.13,11.1,2,-3.76
 31/10/2018 20:30:00,11.14,11.1,2,-3.7
 31/10/2018 20:45:00,11.15,11.1,2,-3.72
 31/10/2018 21:00:00,11.12,11.1,2,-3.68
 31/10/2018 21:15:00,11.09,11.1,2,-3.74
 31/10/2018 21:30:00,11.11,11.1,2,-3.59
 31/10/2018 21:45:00,11.14,11.1,2,-3.61
 31/10/2018 22:00:00,11.18,11.1,2,-3.38
 31/10/2018 22:15:00,11.17,11.1,2,-3.27
 31/10/2018 22:30:00,11.1,11.1,2,-3.09
 31/10/2018 22:45:00,11.1,11.1,2,-2.85
 31/10/2018 23:00:00,11.12,11.1,2,-2.74
 31/10/2018 23:15:00,11.16,11.1,2,-2.47
 31/10/2018 23:30:00,11.16,11.1,2,-2.49
 31/10/2018 23:45:00,11.15,11.1,2,-2.46
 01/11/2018 00:00:00,11.18,11.1,2,-2.5
 01/11/2018 00:15:00,11.06,11.1,2,-3.16
 01/11/2018 00:30:00,11.01,11.1,2,-3.22
 01/11/2018 00:45:00,10.99,11.1,2,-3.32
 01/11/2018 01:00:00,11.01,11.1,2,-3.19
 01/11/2018 01:15:00,11.03,11.1,2,-3.06
 01/11/2018 01:30:00,11.05,11.1,2,-2.98
 01/11/2018 01:45:00,11.06,11.1,2,-2.95
 01/11/2018 02:00:00,11.08,11.1,2,-2.97
 01/11/2018 02:15:00,11.08,11.1,2,-2.99
 01/11/2018 02:30:00,11.07,11.1,2,-3.08
 01/11/2018 02:45:00,11.09,11.1,2,-3.01
 01/11/2018 03:00:00,11.12,11.1,2,-3.0
 01/11/2018 03:15:00,11.08,11.08,2,-3.0
 01/11/2018 03:30:00,11.1,11.07,2,-2.84
 01/11/2018 03:45:00,11.12,11.07,2,-2.84
 01/11/2018 04:00:00,11.15,11.07,2,-2.71
 01/11/2018 04:15:00,11.14,11.07,2,-2.71
 01/11/2018 04:30:00,11.15,11.07,2,-2.74
 01/11/2018 04:45:00,11.16,11.07,2,-2.62
 01/11/2018 05:00:00,11.15,11.07,2,-2.71
 01/11/2018 05:15:00,11.12,11.07,2,-2.64
 01/11/2018 05:30:00,11.1,11.07,2,-2.74
 01/11/2018 05:45:00,11.11,11.07,2,-2.76
 01/11/2018 06:00:00,11.12,11.07,2,-2.76
 01/11/2018 06:15:00,11.05,11.07,2,-2.93
 01/11/2018 06:30:00,11.02,11.07,2,-2.78
 01/11/2018 06:45:00,11.01,11.07,2,-2.73
 01/11/2018 07:00:00,11.09,11.07,2,-2.78
 01/11/2018 07:15:00,11.09,11.07,2,-2.66
 01/11/2018 07:30:00,11.05,11.07,2,-2.81
 01/11/2018 07:45:00,11.02,11.07,2,-3.07
 01/11/2018 08:00:00,11.0,11.07,2,-3.32
 01/11/2018 08:15:00,11.16,11.07,2,-3.3
 01/11/2018 08:30:00,11.18,11.07,2,-3.19
 01/11/2018 08:45:00,11.18,11.07,2,-3.09
 01/11/2018 09:00:00,11.09,11.07,2,-2.89
 01/11/2018 09:15:00,11.07,11.07,2,-3.05
 01/11/2018 09:30:00,11.09,11.07,2,-2.94
 01/11/2018 09:45:00,11.06,11.07,2,-2.93
 01/11/2018 10:00:00,11.09,11.07,2,-2.83
 01/11/2018 10:15:00,11.1,11.07,2,-2.84
 01/11/2018 10:30:00,11.08,11.07,2,-2.91
 01/11/2018 10:45:00,11.11,11.07,2,-2.44
 01/11/2018 11:00:00,11.1,11.07,2,-2.51
 01/11/2018 11:15:00,11.08,11.07,2,-2.69
 01/11/2018 11:30:00,11.1,11.07,2,-2.63
 01/11/2018 11:45:00,11.1,11.07,2,-2.64
 01/11/2018 12:00:00,11.12,11.07,2,-2.48
 01/11/2018 12:15:00,11.04,11.07,2,-2.72
 01/11/2018 12:30:00,11.05,11.07,2,-2.78
 01/11/2018 12:45:00,11.04,11.07,2,-2.7
 01/11/2018 13:00:00,11.05,11.07,2,-2.72
 01/11/2018 13:15:00,11.04,11.07,2,-2.92
 01/11/2018 13:30:00,11.02,11.07,2,-2.96
 01/11/2018 13:45:00,11.03,11.07,2,-2.77
 01/11/2018 14:00:00,11.01,11.07,2,-2.88
 01/11/2018 14:15:00,11.01,11.07,2,-2.82
 01/11/2018 14:30:00,11.05,11.07,2,-2.67
 01/11/2018 14:45:00,11.05,11.07,2,-2.74
 01/11/2018 15:00:00,11.06,11.07,2,-2.56
 01/11/2018 15:15:00,11.01,11.07,2,-2.76
 01/11/2018 15:30:00,11.02,11.07,2,-2.76
 01/11/2018 15:45:00,11.0,11.07,2,-2.96
 01/11/2018 16:00:00,10.95,11.07,2,-2.98
 01/11/2018 16:15:00,10.97,11.07,2,-3.09
 01/11/2018 16:30:00,10.93,11.07,2,-3.26
 01/11/2018 16:45:00,10.96,11.07,2,-3.32
 01/11/2018 17:00:00,10.89,11.07,2,-3.58
 01/11/2018 17:15:00,10.96,11.07,2,-3.87
 01/11/2018 17:30:00,10.95,11.07,2,-4.02
 01/11/2018 17:45:00,10.92,11.07,2,-4.35
 01/11/2018 18:00:00,10.95,11.07,2,-4.31
 01/11/2018 18:15:00,11.0,11.07,2,-4.57
 01/11/2018 18:30:00,11.15,11.07,2,-4.42
 01/11/2018 18:45:00,11.16,11.07,2,-4.45
 01/11/2018 19:00:00,11.17,11.07,2,-4.35
 01/11/2018 19:15:00,11.07,11.07,2,-4.02
 01/11/2018 19:30:00,11.09,11.07,2,-3.97
 01/11/2018 19:45:00,11.1,11.07,2,-4.04
 01/11/2018 20:00:00,11.03,11.07,2,-5.25
 01/11/2018 20:15:00,11.15,11.07,2,-3.68
 01/11/2018 20:30:00,11.07,11.07,2,-3.72
 01/11/2018 20:45:00,11.11,11.07,2,-3.65
 01/11/2018 21:00:00,11.12,11.07,2,-3.55
 01/11/2018 21:15:00,11.11,11.07,2,-3.43
 01/11/2018 21:30:00,11.12,11.07,2,-3.51
 01/11/2018 21:45:00,11.14,11.07,2,-3.43
 01/11/2018 22:00:00,11.13,11.07,2,-2.95
 01/11/2018 22:15:00,10.97,11.07,2,-2.69
 01/11/2018 22:30:00,11.01,11.07,2,-2.64
 01/11/2018 22:45:00,11.01,11.07,2,-2.65
 01/11/2018 23:00:00,11.01,11.07,2,-2.8
 01/11/2018 23:15:00,10.97,11.07,2,-2.67
 01/11/2018 23:30:00,10.98,11.07,2,-2.7
 01/11/2018 23:45:00,10.98,11.07,2,-2.77
 02/11/2018 00:00:00,11.0,11.07,2,-2.75
 02/11/2018 00:15:00,10.95,11.07,2,-3.54
 02/11/2018 00:30:00,10.99,11.07,2,-3.58
 02/11/2018 00:45:00,10.97,11.07,2,-3.58
 02/11/2018 01:00:00,10.97,11.07,2,-3.57
 02/11/2018 01:15:00,11.0,11.07,2,-3.28
 02/11/2018 01:30:00,11.01,11.07,2,-3.32
 02/11/2018 01:45:00,11.05,11.07,2,-3.24
 02/11/2018 02:00:00,11.04,11.07,2,-3.29
 02/11/2018 02:15:00,11.03,11.07,2,-3.36
 02/11/2018 02:30:00,11.07,11.07,2,-3.42
 02/11/2018 02:45:00,11.07,11.07,2,-3.48
 02/11/2018 03:00:00,11.1,11.07,2,-3.26
 02/11/2018 03:15:00,11.1,11.07,2,-3.27
 02/11/2018 03:30:00,11.12,11.07,2,-3.19
 02/11/2018 03:45:00,11.16,11.07,2,-3.13
 02/11/2018 04:00:00,11.15,11.07,2,-3.16
 02/11/2018 04:15:00,11.17,11.07,2,-3.12
 02/11/2018 04:30:00,11.16,11.07,2,-3.04
 02/11/2018 04:45:00,11.16,11.07,2,-3.09
 02/11/2018 05:00:00,11.07,11.07,2,-2.95
 02/11/2018 05:15:00,11.0,11.07,2,-3.11
 02/11/2018 05:30:00,11.03,11.07,2,-2.76
 02/11/2018 05:45:00,11.0,11.07,2,-2.79
 02/11/2018 06:00:00,10.97,11.07,2,-2.76
 02/11/2018 06:15:00,10.97,11.07,2,-2.71
 02/11/2018 06:30:00,10.91,11.07,2,-2.89
 02/11/2018 06:45:00,10.92,11.07,2,-2.86
 02/11/2018 07:00:00,10.99,11.07,2,-3.01
 02/11/2018 07:15:00,11.04,11.07,2,-2.89
 02/11/2018 07:30:00,11.1,11.07,2,-2.97
 02/11/2018 07:45:00,11.06,11.07,2,-3.23
 02/11/2018 08:00:00,11.08,11.07,2,-2.92
 02/11/2018 08:15:00,11.06,11.07,2,-2.77
 02/11/2018 08:30:00,11.07,11.07,2,-2.79
 02/11/2018 08:45:00,11.06,11.07,2,-3.06
 02/11/2018 09:00:00,11.06,11.07,2,-3.15
 02/11/2018 09:15:00,11.08,11.07,2,-2.88
 02/11/2018 09:30:00,11.08,11.07,2,-2.91
 02/11/2018 09:45:00,11.08,11.07,2,-2.64
 02/11/2018 10:00:00,11.08,11.07,2,-2.63
 02/11/2018 10:15:00,11.15,11.07,2,-2.54
 02/11/2018 10:30:00,11.18,11.07,2,-2.14
 02/11/2018 10:45:00,11.15,11.07,2,-2.26
 02/11/2018 11:00:00,11.15,11.07,2,-2.21
 02/11/2018 11:15:00,11.16,11.07,2,-2.06
 02/11/2018 11:30:00,11.18,11.07,2,-2.07
 02/11/2018 11:45:00,11.15,11.07,2,-2.26
 02/11/2018 12:00:00,11.14,11.07,2,-2.41
