DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 02/11/2018 12:15:00,11.15,11.07,2,-2.37
 02/11/2018 12:30:00,11.13,11.07,2,-2.49
 02/11/2018 12:45:00,11.16,11.07,2,-2.49
 02/11/2018 13:00:00,11.15,11.07,2,-2.59
 02/11/2018 13:15:00,11.18,11.07,2,-2.68
 02/11/2018 13:30:00,11.19,11.07,2,-2.61
 02/11/2018 13:45:00,11.06,11.07,2,-2.62
 02/11/2018 14:00:00,11.06,11.07,2,-2.48
 02/11/2018 14:15:00,11.08,11.07,2,-2.48
 02/11/2018 14:30:00,11.11,11.07,2,-2.33
 02/11/2018 14:45:00,11.1,11.07,2,-2.36
 02/11/2018 15:00:00,11.06,11.07,2,-2.53
 02/11/2018 15:15:00,11.06,11.07,2,-2.65
 02/11/2018 15:30:00,11.01,11.07,2,-2.86
 02/11/2018 15:45:00,10.98,11.07,2,-2.86
 02/11/2018 16:00:00,10.93,11.07,2,-3.07
 02/11/2018 16:15:00,10.93,11.07,2,-3.41
 02/11/2018 16:30:00,11.01,11.07,2,-3.58
 02/11/2018 16:45:00,11.1,11.07,2,-3.95
 02/11/2018 17:00:00,11.06,11.07,2,-3.96
 02/11/2018 17:15:00,11.05,11.07,2,-4.16
 02/11/2018 17:30:00,11.04,11.07,2,-4.21
 02/11/2018 17:45:00,11.03,11.07,2,-4.32
 02/11/2018 18:00:00,11.03,11.07,2,-4.45
 02/11/2018 18:15:00,11.0,11.07,2,-4.36
 02/11/2018 18:30:00,11.01,11.07,2,-4.45
 02/11/2018 18:45:00,11.05,11.07,2,-4.28
 02/11/2018 19:00:00,11.08,11.07,2,-4.2
 02/11/2018 19:15:00,11.08,11.07,2,-4.2
 02/11/2018 19:30:00,11.14,11.07,2,-4.01
 02/11/2018 19:45:00,11.13,11.07,2,-3.9
 02/11/2018 20:00:00,11.15,11.07,2,-3.75
 02/11/2018 20:15:00,11.09,11.07,2,-3.67
 02/11/2018 20:30:00,11.11,11.07,2,-3.64
 02/11/2018 20:45:00,11.13,11.07,2,-3.58
 02/11/2018 21:00:00,11.14,11.07,2,-3.55
 02/11/2018 21:15:00,11.14,11.07,2,-3.33
 02/11/2018 21:30:00,11.16,11.07,2,-3.27
 02/11/2018 21:45:00,11.18,11.07,2,-3.22
 02/11/2018 22:00:00,11.1,11.07,2,-3.01
 02/11/2018 22:15:00,11.04,11.07,2,-2.93
 02/11/2018 22:30:00,11.04,11.07,2,-2.7
 02/11/2018 22:45:00,11.04,11.07,2,-2.74
 02/11/2018 23:00:00,10.97,11.07,2,-2.54
 02/11/2018 23:15:00,10.98,11.07,2,-2.51
 02/11/2018 23:30:00,10.97,11.07,2,-2.61
 02/11/2018 23:45:00,10.99,11.07,2,-2.51
 03/11/2018 00:00:00,10.98,11.07,2,-2.57
 03/11/2018 00:15:00,10.95,11.07,2,-3.29
 03/11/2018 00:30:00,11.07,11.07,2,-3.37
 03/11/2018 00:45:00,11.05,11.07,2,-3.35
 03/11/2018 01:00:00,11.07,11.07,2,-3.22
 03/11/2018 01:15:00,11.09,11.07,2,-3.15
 03/11/2018 01:30:00,11.16,11.07,2,-3.02
 03/11/2018 01:45:00,11.08,11.07,2,-2.95
 03/11/2018 02:00:00,11.0,11.07,2,-3.0
 03/11/2018 02:15:00,10.99,11.07,2,-2.93
 03/11/2018 02:30:00,11.0,11.07,2,-3.03
 03/11/2018 02:45:00,11.03,11.07,2,-2.98
 03/11/2018 03:00:00,11.03,11.07,2,-2.96
 03/11/2018 03:15:00,11.04,11.07,2,-2.86
 03/11/2018 03:30:00,11.06,11.07,2,-2.67
 03/11/2018 03:45:00,11.04,11.07,2,-2.74
 03/11/2018 04:00:00,10.94,11.07,2,-2.56
 03/11/2018 04:15:00,10.92,11.07,2,-2.66
 03/11/2018 04:30:00,10.93,11.07,2,-2.62
 03/11/2018 04:45:00,10.94,11.07,2,-2.64
 03/11/2018 05:00:00,10.91,11.07,2,-2.72
 03/11/2018 05:15:00,10.91,11.07,2,-2.76
 03/11/2018 05:30:00,10.95,11.07,2,-2.98
 03/11/2018 05:45:00,10.99,11.07,2,-2.99
 03/11/2018 06:00:00,11.04,11.07,2,-3.18
 03/11/2018 06:15:00,11.07,11.07,2,-3.2
 03/11/2018 06:30:00,11.17,11.07,2,-3.08
 03/11/2018 06:45:00,11.14,11.07,2,-3.24
 03/11/2018 07:00:00,11.15,11.07,2,-3.23
 03/11/2018 07:15:00,11.1,11.07,2,-3.25
 03/11/2018 07:30:00,11.07,11.07,2,-3.36
 03/11/2018 07:45:00,11.06,11.07,2,-3.49
 03/11/2018 08:00:00,11.05,11.07,2,-3.53
 03/11/2018 08:15:00,11.06,11.07,2,-3.5
 03/11/2018 08:30:00,11.02,11.07,2,-3.49
 03/11/2018 08:45:00,11.01,11.07,2,-3.44
 03/11/2018 09:00:00,10.98,11.07,2,-3.52
 03/11/2018 09:15:00,11.02,11.07,2,-3.48
 03/11/2018 09:30:00,11.01,11.07,2,-3.64
 03/11/2018 09:45:00,11.01,11.07,2,-3.61
 03/11/2018 10:00:00,11.0,11.07,2,-3.65
 03/11/2018 10:15:00,11.02,11.07,2,-3.57
 03/11/2018 10:30:00,11.01,11.07,2,-3.48
 03/11/2018 10:45:00,11.02,11.07,2,-3.67
 03/11/2018 11:00:00,11.05,11.07,2,-3.65
 03/11/2018 11:15:00,11.04,11.07,2,-3.79
 03/11/2018 11:30:00,11.07,11.07,2,-3.54
 03/11/2018 11:45:00,11.09,11.07,2,-3.53
 03/11/2018 12:00:00,11.08,11.07,2,-3.52
 03/11/2018 12:15:00,11.07,11.07,2,-3.58
 03/11/2018 12:30:00,11.09,11.07,2,-3.71
 03/11/2018 12:45:00,11.1,11.07,2,-3.68
 03/11/2018 13:00:00,11.08,11.07,2,-3.8
 03/11/2018 13:15:00,11.07,11.07,2,-3.71
 03/11/2018 13:30:00,11.08,11.07,2,-3.71
 03/11/2018 13:45:00,11.1,11.07,2,-3.61
 03/11/2018 14:00:00,11.12,11.07,2,-3.47
 03/11/2018 14:15:00,11.11,11.07,2,-3.59
 03/11/2018 14:30:00,11.1,11.07,2,-3.57
 03/11/2018 14:45:00,11.1,11.07,2,-3.66
 03/11/2018 15:00:00,11.09,11.07,2,-3.69
 03/11/2018 15:15:00,11.06,11.07,2,-3.68
 03/11/2018 15:30:00,11.05,11.07,2,-3.6
 03/11/2018 15:45:00,11.06,11.07,2,-3.24
 03/11/2018 16:00:00,10.98,11.07,2,-3.35
 03/11/2018 16:15:00,10.98,11.07,2,-3.42
 03/11/2018 16:30:00,10.94,11.07,2,-3.55
 03/11/2018 16:45:00,10.96,11.07,2,-3.87
 03/11/2018 17:00:00,11.01,11.07,2,-3.98
 03/11/2018 17:15:00,10.95,11.07,2,-4.15
 03/11/2018 17:30:00,10.95,11.07,2,-4.06
 03/11/2018 17:45:00,10.95,11.07,2,-4.31
 03/11/2018 18:00:00,10.96,11.07,2,-4.18
 03/11/2018 18:15:00,11.0,11.07,2,-4.13
 03/11/2018 18:30:00,11.02,11.07,2,-3.97
 03/11/2018 18:45:00,11.08,11.07,2,-3.82
 03/11/2018 19:00:00,11.06,11.07,2,-3.86
 03/11/2018 19:15:00,11.1,11.07,2,-3.81
 03/11/2018 19:30:00,11.14,11.07,2,-3.69
 03/11/2018 19:45:00,11.06,11.07,2,-3.63
 03/11/2018 20:00:00,11.06,11.07,2,-3.48
 03/11/2018 20:15:00,11.04,11.07,2,-3.43
 03/11/2018 20:30:00,11.08,11.07,2,-3.3
 03/11/2018 20:45:00,10.97,11.07,2,-3.29
 03/11/2018 21:00:00,11.05,11.07,2,-3.21
 03/11/2018 21:15:00,11.09,11.07,2,-3.08
 03/11/2018 21:30:00,11.1,11.07,2,-3.05
 03/11/2018 21:45:00,11.14,11.07,2,-2.86
 03/11/2018 22:00:00,11.15,11.07,2,-2.89
 03/11/2018 22:15:00,11.1,11.07,2,-2.6
 03/11/2018 22:30:00,11.09,11.07,2,-2.51
 03/11/2018 22:45:00,11.11,11.07,2,-2.51
 03/11/2018 23:00:00,11.1,11.07,2,-2.42
 03/11/2018 23:15:00,11.06,11.07,2,-2.49
 03/11/2018 23:30:00,11.08,11.07,2,-2.45
 03/11/2018 23:45:00,10.97,11.07,2,-2.26
 04/11/2018 00:00:00,10.98,11.08,2,-2.19
 04/11/2018 00:15:00,10.93,11.08,2,-2.9
 04/11/2018 00:30:00,11.01,11.08,2,-2.99
 04/11/2018 00:45:00,10.99,11.08,2,-2.93
 04/11/2018 01:00:00,11.0,11.08,2,-3.06
 04/11/2018 01:15:00,11.05,11.08,2,-2.8
 04/11/2018 01:30:00,11.06,11.08,2,-2.76
 04/11/2018 01:45:00,11.11,11.08,2,-2.65
 04/11/2018 02:00:00,11.13,11.08,2,-2.69
 04/11/2018 02:15:00,11.11,11.08,2,-2.99
 04/11/2018 02:30:00,11.14,11.08,2,-2.96
 04/11/2018 02:45:00,11.15,11.08,2,-2.91
 04/11/2018 03:00:00,11.19,11.08,2,-2.78
 04/11/2018 03:15:00,11.15,11.08,2,-2.87
 04/11/2018 03:30:00,11.15,11.08,2,-2.65
 04/11/2018 03:45:00,11.15,11.08,2,-2.63
 04/11/2018 04:00:00,11.15,11.08,2,-2.51
 04/11/2018 04:15:00,11.05,11.08,2,-2.51
 04/11/2018 04:30:00,11.04,11.08,2,-2.48
 04/11/2018 04:45:00,11.06,11.08,2,-2.36
 04/11/2018 05:00:00,11.08,11.08,2,-2.49
 04/11/2018 05:15:00,11.1,11.08,2,-2.35
 04/11/2018 05:30:00,11.08,11.08,2,-2.47
 04/11/2018 05:45:00,11.08,11.08,2,-2.47
 04/11/2018 06:00:00,11.06,11.08,2,-2.38
 04/11/2018 06:15:00,11.06,11.08,2,-2.45
 04/11/2018 06:30:00,11.05,11.08,2,-2.33
 04/11/2018 06:45:00,11.02,11.08,2,-2.43
 04/11/2018 07:00:00,11.04,11.08,2,-2.38
 04/11/2018 07:15:00,11.02,11.08,2,-2.35
 04/11/2018 07:30:00,11.05,11.08,2,-2.38
 04/11/2018 07:45:00,11.02,11.08,2,-2.43
 04/11/2018 08:00:00,10.98,11.08,2,-2.76
 04/11/2018 08:15:00,11.06,11.08,2,-2.72
 04/11/2018 08:30:00,11.03,11.08,2,-2.96
 04/11/2018 08:45:00,11.01,11.08,2,-2.88
 04/11/2018 09:00:00,10.98,11.08,2,-3.09
 04/11/2018 09:15:00,10.95,11.08,2,-3.22
 04/11/2018 09:30:00,10.94,11.08,2,-3.2
 04/11/2018 09:45:00,10.93,11.08,2,-2.98
 04/11/2018 10:00:00,10.92,11.08,2,-2.95
 04/11/2018 10:15:00,11.0,11.08,2,-3.19
 04/11/2018 10:30:00,11.12,11.08,2,-3.07
 04/11/2018 10:45:00,11.13,11.08,2,-2.98
 04/11/2018 11:00:00,11.12,11.08,2,-3.07
 04/11/2018 11:15:00,11.11,11.08,2,-3.05
 04/11/2018 11:30:00,11.08,11.08,2,-3.08
 04/11/2018 11:45:00,11.11,11.08,2,-2.94
 04/11/2018 12:00:00,11.06,11.08,2,-3.18
 04/11/2018 12:15:00,11.06,11.08,2,-3.16
 04/11/2018 12:30:00,11.04,11.08,2,-3.26
 04/11/2018 12:45:00,11.02,11.08,2,-3.69
 04/11/2018 13:00:00,11.06,11.08,2,-3.47
 04/11/2018 13:15:00,11.07,11.08,2,-3.51
 04/11/2018 13:30:00,11.08,11.08,2,-3.32
 04/11/2018 13:45:00,11.08,11.08,2,-3.29
 04/11/2018 14:00:00,11.07,11.08,2,-3.29
 04/11/2018 14:15:00,11.06,11.08,2,-3.19
 04/11/2018 14:30:00,11.06,11.08,2,-3.33
 04/11/2018 14:45:00,11.07,11.08,2,-3.21
 04/11/2018 15:00:00,11.04,11.08,2,-3.3
 04/11/2018 15:15:00,11.03,11.08,2,-3.26
 04/11/2018 15:30:00,11.03,11.08,2,-3.32
 04/11/2018 15:45:00,11.01,11.08,2,-3.34
 04/11/2018 16:00:00,10.98,11.08,2,-3.36
 04/11/2018 16:15:00,10.97,11.08,2,-3.53
 04/11/2018 16:30:00,10.95,11.08,2,-3.64
 04/11/2018 16:45:00,10.98,11.08,2,-3.85
 04/11/2018 17:00:00,11.01,11.08,2,-3.96
 04/11/2018 17:15:00,10.98,11.08,2,-4.01
 04/11/2018 17:30:00,10.99,11.08,2,-4.15
 04/11/2018 17:45:00,11.01,11.08,2,-4.14
 04/11/2018 18:00:00,11.04,11.08,2,-4.09
 04/11/2018 18:15:00,11.07,11.08,2,-4.09
 04/11/2018 18:30:00,11.1,11.08,2,-4.05
 04/11/2018 18:45:00,11.08,11.08,2,-3.96
 04/11/2018 19:00:00,11.1,11.08,2,-3.71
 04/11/2018 19:15:00,11.08,11.08,2,-3.65
 04/11/2018 19:30:00,11.11,11.08,2,-3.5
 04/11/2018 19:45:00,11.14,11.08,2,-3.46
 04/11/2018 20:00:00,11.17,11.08,2,-3.4
 04/11/2018 20:15:00,11.18,11.08,2,-2.99
 04/11/2018 20:30:00,11.12,11.08,2,-2.95
 04/11/2018 20:45:00,11.01,11.08,2,-2.84
 04/11/2018 21:00:00,11.01,11.08,2,-2.77
 04/11/2018 21:15:00,11.05,11.08,2,-2.65
 04/11/2018 21:30:00,11.07,11.08,2,-2.59
 04/11/2018 21:45:00,11.1,11.08,2,-2.49
 04/11/2018 22:00:00,11.13,11.08,2,-2.34
 04/11/2018 22:15:00,11.12,11.08,2,-2.25
 04/11/2018 22:30:00,11.14,11.08,2,-1.96
 04/11/2018 22:45:00,11.0,11.08,2,-1.88
 04/11/2018 23:00:00,10.98,11.09,2,-1.8
 04/11/2018 23:15:00,10.97,11.08,2,-1.78
 04/11/2018 23:30:00,10.96,11.09,2,-1.88
 04/11/2018 23:45:00,10.99,11.09,2,-1.82
 05/11/2018 00:00:00,10.99,11.08,2,-1.95
 05/11/2018 00:00:00,10.99,11.08,2,-1.95
 05/11/2018 00:15:00,11.02,11.09,2,-2.61
 05/11/2018 00:30:00,11.09,11.09,2,-2.74
 05/11/2018 00:45:00,11.07,11.09,2,-2.74
 05/11/2018 01:00:00,11.09,11.09,2,-2.68
 05/11/2018 01:15:00,11.1,11.09,2,-2.66
 05/11/2018 01:30:00,11.12,11.09,2,-2.53
 05/11/2018 01:45:00,11.12,11.09,2,-2.44
 05/11/2018 02:00:00,11.14,11.09,2,-2.4
 05/11/2018 02:15:00,11.14,11.09,2,-2.39
 05/11/2018 02:30:00,11.15,11.09,2,-2.52
 05/11/2018 02:45:00,11.18,11.08,2,-2.46
 05/11/2018 03:00:00,11.09,11.09,2,-2.36
 05/11/2018 03:15:00,11.07,11.1,2,-2.29
 05/11/2018 03:30:00,11.06,11.1,2,-2.27
 05/11/2018 03:45:00,11.06,11.1,2,-2.36
 05/11/2018 04:00:00,11.1,11.1,2,-2.24
 05/11/2018 04:15:00,11.08,11.1,2,-2.22
 05/11/2018 04:30:00,11.07,11.1,2,-2.18
 05/11/2018 04:45:00,11.07,11.1,2,-2.11
 05/11/2018 05:00:00,11.06,11.1,2,-2.19
 05/11/2018 05:15:00,11.05,11.1,2,-2.16
 05/11/2018 05:30:00,11.02,11.1,2,-2.26
 05/11/2018 05:45:00,10.99,11.1,2,-2.23
 05/11/2018 06:00:00,10.96,11.1,2,-2.49
 05/11/2018 06:15:00,11.13,11.1,2,-2.84
 05/11/2018 06:30:00,11.17,11.1,2,-2.76
 05/11/2018 06:45:00,11.11,11.1,2,-2.93
 05/11/2018 07:00:00,11.08,11.1,2,-3.11
 05/11/2018 07:15:00,11.08,11.1,2,-3.15
 05/11/2018 07:30:00,11.1,11.1,2,-2.82
 05/11/2018 07:45:00,11.06,11.1,2,-2.93
 05/11/2018 08:00:00,11.05,11.1,2,-2.88
 05/11/2018 08:15:00,11.06,11.1,2,-2.81
 05/11/2018 08:30:00,11.02,11.1,2,-2.94
 05/11/2018 08:45:00,11.04,11.1,2,-2.75
 05/11/2018 09:00:00,11.04,11.1,2,-2.7
 05/11/2018 09:15:00,11.02,11.1,2,-2.68
 05/11/2018 09:30:00,11.02,11.1,2,-2.73
 05/11/2018 09:45:00,11.08,11.1,2,-2.77
 05/11/2018 10:00:00,11.1,11.1,2,-2.71
 05/11/2018 10:15:00,11.12,11.1,2,-2.67
 05/11/2018 10:30:00,11.13,11.1,2,-2.48
 05/11/2018 10:45:00,11.14,11.1,2,-2.49
 05/11/2018 11:00:00,11.14,11.1,2,-2.51
 05/11/2018 11:15:00,11.15,11.1,2,-2.35
 05/11/2018 11:30:00,11.1,11.1,2,-2.36
 05/11/2018 11:45:00,11.11,11.1,2,-2.43
 05/11/2018 12:00:00,11.08,11.1,2,-2.56
 05/11/2018 12:15:00,11.08,11.1,2,-2.67
 05/11/2018 12:30:00,11.18,11.1,2,-2.51
 05/11/2018 12:45:00,11.16,11.1,2,-2.59
 05/11/2018 13:00:00,11.17,11.1,2,-2.49
 05/11/2018 13:15:00,11.17,11.1,2,-2.56
 05/11/2018 13:30:00,11.19,11.1,2,-2.52
 05/11/2018 13:45:00,11.17,11.1,2,-2.46
 05/11/2018 14:00:00,11.16,11.1,2,-2.5
 05/11/2018 14:15:00,11.17,11.1,2,-2.48
 05/11/2018 14:30:00,11.18,11.1,2,-2.47
 05/11/2018 14:45:00,11.18,11.1,2,-2.21
 05/11/2018 15:00:00,11.19,11.1,2,-2.14
 05/11/2018 15:15:00,11.15,11.1,2,-2.36
 05/11/2018 15:30:00,11.14,11.1,2,-2.39
 05/11/2018 15:45:00,11.09,11.1,2,-2.4
 05/11/2018 16:00:00,11.03,11.1,2,-2.53
 05/11/2018 16:15:00,11.08,11.1,2,-2.66
 05/11/2018 16:30:00,11.03,11.1,2,-2.86
 05/11/2018 16:45:00,11.0,11.1,2,-3.05
 05/11/2018 17:00:00,10.97,11.1,2,-3.35
 05/11/2018 17:15:00,10.96,11.1,2,-3.64
 05/11/2018 17:30:00,10.98,11.1,2,-3.82
 05/11/2018 17:45:00,11.03,11.1,2,-3.9
 05/11/2018 18:00:00,11.07,11.1,2,-3.82
 05/11/2018 18:15:00,11.08,11.1,2,-3.94
 05/11/2018 18:30:00,11.11,11.1,2,-3.87
 05/11/2018 18:45:00,11.09,11.1,2,-3.82
 05/11/2018 19:00:00,11.08,11.1,2,-3.89
 05/11/2018 19:15:00,11.08,11.1,2,-3.63
 05/11/2018 19:30:00,11.09,11.1,2,-3.6
 05/11/2018 19:45:00,11.14,11.1,2,-3.42
 05/11/2018 20:00:00,11.14,11.1,2,-3.52
 05/11/2018 20:15:00,11.15,11.1,2,-3.46
 05/11/2018 20:30:00,11.18,11.1,2,-3.38
 05/11/2018 20:45:00,11.15,11.1,2,-3.47
 05/11/2018 21:00:00,11.06,11.1,2,-3.25
 05/11/2018 21:15:00,11.07,11.1,2,-3.36
 05/11/2018 21:30:00,11.09,11.1,2,-3.23
 05/11/2018 21:45:00,11.11,11.1,2,-3.11
 05/11/2018 22:00:00,11.13,11.1,2,-3.09
 05/11/2018 22:15:00,11.18,11.1,2,-2.85
 05/11/2018 22:30:00,11.2,11.1,2,-2.9
 05/11/2018 22:45:00,11.18,11.1,2,-2.81
 05/11/2018 23:00:00,11.06,11.1,2,-2.73
 05/11/2018 23:15:00,11.08,11.1,2,-2.7
 05/11/2018 23:30:00,11.1,11.1,2,-2.54
 05/11/2018 23:45:00,11.07,11.1,2,-2.84
 06/11/2018 00:00:00,11.08,11.1,2,-2.73
 06/11/2018 00:15:00,10.97,11.1,2,-3.33
 06/11/2018 00:30:00,10.95,11.1,2,-3.42
 06/11/2018 00:45:00,10.95,11.1,2,-3.28
 06/11/2018 01:00:00,10.96,11.1,2,-3.29
 06/11/2018 01:15:00,11.01,11.1,2,-3.05
 06/11/2018 01:30:00,11.01,11.1,2,-3.07
 06/11/2018 01:45:00,11.06,11.1,2,-2.97
 06/11/2018 02:00:00,11.07,11.1,2,-2.82
 06/11/2018 02:15:00,11.05,11.1,2,-2.88
 06/11/2018 02:30:00,11.1,11.1,2,-2.78
 06/11/2018 02:45:00,11.05,11.1,2,-2.73
 06/11/2018 03:00:00,10.98,11.1,2,-2.51
 06/11/2018 03:15:00,11.0,11.1,2,-2.35
 06/11/2018 03:30:00,11.0,11.1,2,-2.25
 06/11/2018 03:45:00,11.03,11.1,2,-2.16
 06/11/2018 04:00:00,11.03,11.1,2,-2.2
 06/11/2018 04:15:00,11.05,11.1,2,-2.09
 06/11/2018 04:30:00,11.05,11.1,2,-2.14
 06/11/2018 04:45:00,11.05,11.1,2,-2.13
 06/11/2018 05:00:00,11.04,11.1,2,-2.11
 06/11/2018 05:15:00,10.97,11.1,2,-2.2
 06/11/2018 05:30:00,10.95,11.1,2,-2.17
 06/11/2018 05:45:00,10.98,11.1,2,-2.33
 06/11/2018 06:00:00,11.07,11.1,2,-2.4
 06/11/2018 06:15:00,11.05,11.1,2,-2.66
 06/11/2018 06:30:00,10.99,11.1,2,-2.72
 06/11/2018 06:45:00,10.99,11.1,2,-2.87
 06/11/2018 07:00:00,11.0,11.1,2,-3.39
 06/11/2018 07:15:00,10.98,11.1,2,-3.44
 06/11/2018 07:30:00,10.98,11.1,2,-3.46
 06/11/2018 07:45:00,11.02,11.1,2,-3.46
 06/11/2018 08:00:00,11.13,11.1,2,-3.39
 06/11/2018 08:15:00,11.08,11.1,2,-3.32
 06/11/2018 08:30:00,11.08,11.1,2,-3.3
 06/11/2018 08:45:00,11.02,11.1,2,-3.98
 06/11/2018 09:00:00,11.01,11.1,2,-4.3
 06/11/2018 09:15:00,11.02,11.1,2,-4.38
 06/11/2018 09:30:00,11.03,11.1,2,-4.21
 06/11/2018 09:45:00,11.05,11.1,2,-4.14
 06/11/2018 10:00:00,11.12,11.1,2,-3.7
 06/11/2018 10:15:00,11.12,11.1,2,-2.21
 06/11/2018 10:30:00,11.02,11.1,2,-2.54
 06/11/2018 10:45:00,10.99,11.1,2,-2.66
 06/11/2018 11:00:00,11.02,11.1,2,-2.74
 06/11/2018 11:15:00,11.02,11.1,2,-2.74
 06/11/2018 11:30:00,11.03,11.1,2,-2.65
 06/11/2018 11:45:00,11.04,11.1,2,-2.8
 06/11/2018 12:00:00,11.08,11.1,2,-2.72
 06/11/2018 12:15:00,11.05,11.1,2,-2.88
 06/11/2018 12:30:00,11.04,11.1,2,-2.89
 06/11/2018 12:45:00,11.02,11.1,2,-2.96
 06/11/2018 13:00:00,10.99,11.1,2,-3.11
 06/11/2018 13:15:00,10.93,11.1,2,-2.97
 06/11/2018 13:30:00,10.94,11.1,2,-3.0
 06/11/2018 13:45:00,10.95,11.1,2,-2.83
 06/11/2018 14:00:00,10.95,11.1,2,-3.64
 06/11/2018 14:15:00,11.03,11.1,2,-4.42
 06/11/2018 14:30:00,11.01,11.1,2,-4.45
 06/11/2018 14:45:00,11.16,11.1,2,-3.0
 06/11/2018 15:00:00,11.18,4.66,2,-2.92
 06/11/2018 15:15:00,11.17,11.1,2,-3.02
 06/11/2018 15:30:00,11.15,11.1,2,-3.12
 06/11/2018 15:45:00,11.14,11.1,2,-2.82
 06/11/2018 16:00:00,11.11,11.1,2,-2.92
 06/11/2018 16:15:00,11.13,11.1,2,-3.0
 06/11/2018 16:30:00,11.13,11.1,2,-3.07
 06/11/2018 16:45:00,11.11,11.1,2,-3.32
 06/11/2018 17:00:00,11.14,11.1,2,-3.41
 06/11/2018 17:15:00,11.11,11.1,2,-3.86
 06/11/2018 17:30:00,11.1,11.1,2,-3.88
 06/11/2018 17:45:00,11.09,11.1,2,-4.15
 06/11/2018 18:00:00,11.08,11.1,2,-4.45
 06/11/2018 18:15:00,11.09,11.1,2,-4.44
 06/11/2018 18:30:00,11.09,11.1,2,-4.6
 06/11/2018 18:45:00,11.1,11.1,2,-4.46
 06/11/2018 19:00:00,11.09,11.1,2,-4.46
 06/11/2018 19:15:00,11.12,11.1,2,-4.31
 06/11/2018 19:30:00,11.15,11.1,2,-4.08
 06/11/2018 19:45:00,11.17,11.1,2,-4.01
 06/11/2018 20:00:00,11.11,11.1,2,-3.73
 06/11/2018 20:15:00,11.1,11.1,2,-3.78
 06/11/2018 20:30:00,11.15,11.1,2,-3.59
 06/11/2018 20:45:00,11.08,11.1,2,-3.49
 06/11/2018 21:00:00,11.02,11.1,2,-3.32
 06/11/2018 21:15:00,11.07,11.1,2,-3.18
 06/11/2018 21:30:00,11.11,11.1,2,-3.2
 06/11/2018 21:45:00,11.13,11.18,1,-3.04
 06/11/2018 22:00:00,11.17,11.3,1,-2.88
 06/11/2018 22:15:00,11.2,11.3,1,-2.79
 06/11/2018 22:30:00,11.2,11.3,1,-2.53
 06/11/2018 22:45:00,11.2,11.26,2,-2.53
 06/11/2018 23:00:00,11.22,11.21,2,-2.4
 06/11/2018 23:15:00,11.12,11.12,2,-2.32
 06/11/2018 23:30:00,10.95,11.08,2,-2.3
 06/11/2018 23:45:00,10.97,11.08,2,-2.33
 07/11/2018 00:00:00,11.02,11.08,2,-2.42
 07/11/2018 00:15:00,10.95,11.08,2,-2.87
 07/11/2018 00:30:00,10.91,11.08,2,-3.02
 07/11/2018 00:45:00,10.91,11.08,2,-2.96
 07/11/2018 01:00:00,10.92,11.08,2,-2.95
 07/11/2018 01:15:00,10.96,11.08,2,-2.89
 07/11/2018 01:30:00,11.02,11.08,2,-2.59
 07/11/2018 01:45:00,11.04,11.08,2,-2.41
 07/11/2018 02:00:00,11.09,11.08,2,-2.33
 07/11/2018 02:15:00,11.08,11.09,2,-2.43
 07/11/2018 02:30:00,11.08,11.09,2,-2.41
 07/11/2018 02:45:00,11.11,11.09,2,-2.33
 07/11/2018 03:00:00,11.11,11.09,2,-2.4
 07/11/2018 03:15:00,11.11,11.09,2,-2.37
 07/11/2018 03:30:00,11.06,11.09,2,-2.61
 07/11/2018 03:45:00,11.05,11.09,2,-2.51
 07/11/2018 04:00:00,11.09,11.09,2,-2.38
 07/11/2018 04:15:00,11.06,11.09,2,-2.45
 07/11/2018 04:30:00,11.07,11.09,2,-2.37
 07/11/2018 04:45:00,11.07,11.09,2,-2.38
 07/11/2018 05:00:00,11.05,11.09,2,-2.34
 07/11/2018 05:15:00,11.03,11.09,2,-2.36
 07/11/2018 05:30:00,10.92,11.09,2,-2.4
 07/11/2018 05:45:00,10.94,11.09,2,-2.34
 07/11/2018 06:00:00,10.96,11.09,2,-2.54
 07/11/2018 06:15:00,11.01,11.09,2,-2.82
 07/11/2018 06:30:00,11.05,11.09,2,-2.83
 07/11/2018 06:45:00,10.98,11.09,2,-3.07
 07/11/2018 07:00:00,11.01,11.09,2,-3.17
 07/11/2018 07:15:00,11.03,11.09,2,-3.31
 07/11/2018 07:30:00,11.1,11.09,2,-3.22
 07/11/2018 07:45:00,11.07,11.09,2,-3.17
 07/11/2018 08:00:00,11.13,11.09,2,-2.9
 07/11/2018 08:15:00,11.11,11.09,2,-2.82
 07/11/2018 08:30:00,11.09,11.09,2,-2.88
 07/11/2018 08:45:00,11.11,11.09,2,-2.67
 07/11/2018 09:00:00,11.09,11.09,2,-2.76
 07/11/2018 09:15:00,11.09,11.09,2,-2.64
 07/11/2018 09:30:00,11.07,11.09,2,-2.82
 07/11/2018 09:45:00,11.05,11.09,2,-3.03
 07/11/2018 10:00:00,11.07,11.09,2,-3.0
 07/11/2018 10:15:00,11.09,11.09,2,-3.19
 07/11/2018 10:30:00,11.14,11.09,2,-2.76
 07/11/2018 10:45:00,11.19,11.09,2,-2.53
 07/11/2018 11:00:00,11.19,11.09,2,-2.55
 07/11/2018 11:15:00,11.16,11.09,2,-2.39
 07/11/2018 11:30:00,11.19,11.09,2,-2.36
 07/11/2018 11:45:00,11.07,11.09,2,-2.55
 07/11/2018 12:00:00,10.97,11.09,2,-2.74
 07/11/2018 12:15:00,10.94,11.09,2,-2.79
 07/11/2018 12:30:00,10.92,11.09,2,-2.93
 07/11/2018 12:45:00,11.0,11.09,2,-2.62
 07/11/2018 13:00:00,11.03,11.09,2,-2.61
 07/11/2018 13:15:00,11.04,11.09,2,-2.82
 07/11/2018 13:30:00,11.09,11.09,2,-2.8
 07/11/2018 13:45:00,10.99,11.09,2,-2.98
 07/11/2018 14:00:00,10.92,11.09,2,-2.72
 07/11/2018 14:15:00,10.93,11.09,2,-2.79
 07/11/2018 14:30:00,11.04,11.09,2,-2.76
 07/11/2018 14:45:00,11.06,11.09,2,-2.74
 07/11/2018 15:00:00,11.05,11.09,2,-2.65
 07/11/2018 15:15:00,11.06,11.09,2,-2.68
 07/11/2018 15:30:00,11.07,11.09,2,-2.6
 07/11/2018 15:45:00,11.05,11.09,2,-2.78
 07/11/2018 16:00:00,11.01,11.09,2,-2.83
 07/11/2018 16:15:00,10.98,11.09,2,-3.12
 07/11/2018 16:30:00,11.03,11.09,2,-3.18
 07/11/2018 16:45:00,11.03,11.09,2,-3.44
 07/11/2018 17:00:00,11.04,11.09,2,-3.71
 07/11/2018 17:15:00,11.01,11.09,2,-3.97
 07/11/2018 17:30:00,10.98,11.09,2,-4.25
 07/11/2018 17:45:00,11.0,11.09,2,-4.31
 07/11/2018 18:00:00,10.98,11.09,2,-4.62
 07/11/2018 18:15:00,11.02,11.09,2,-4.66
 07/11/2018 18:30:00,11.05,11.09,2,-4.65
 07/11/2018 18:45:00,11.06,11.09,2,-4.64
 07/11/2018 19:00:00,11.1,11.09,2,-4.47
 07/11/2018 19:15:00,11.07,11.09,2,-4.35
 07/11/2018 19:30:00,11.14,11.09,2,-4.11
 07/11/2018 19:45:00,11.14,11.09,2,-4.03
 07/11/2018 20:00:00,11.12,11.09,2,-3.96
 07/11/2018 20:15:00,11.1,11.09,2,-3.94
 07/11/2018 20:30:00,11.1,11.09,2,-3.9
 07/11/2018 20:45:00,11.11,11.09,2,-3.63
 07/11/2018 21:00:00,11.14,11.09,2,-3.6
 07/11/2018 21:15:00,11.15,11.09,2,-3.35
 07/11/2018 21:30:00,11.11,11.09,2,-3.18
 07/11/2018 21:45:00,11.11,11.09,2,-3.21
 07/11/2018 22:00:00,11.13,11.09,2,-2.99
 07/11/2018 22:15:00,11.17,11.09,2,-2.95
 07/11/2018 22:30:00,11.09,11.09,2,-2.55
 07/11/2018 22:45:00,11.14,11.2,1,-2.53
 07/11/2018 23:00:00,11.25,11.3,1,-2.36
 07/11/2018 23:15:00,11.23,11.3,1,-2.17
 07/11/2018 23:30:00,11.23,11.3,1,-2.22
 07/11/2018 23:45:00,11.18,11.18,2,-2.15
 08/11/2018 00:00:00,11.11,11.08,2,-2.3
 08/11/2018 00:15:00,11.02,11.08,2,-2.94
 08/11/2018 00:30:00,10.97,11.08,2,-3.17
 08/11/2018 00:45:00,10.94,11.08,2,-3.21
 08/11/2018 01:00:00,10.96,11.08,2,-3.18
 08/11/2018 01:15:00,11.0,11.08,2,-3.18
 08/11/2018 01:30:00,11.01,11.08,2,-3.13
 08/11/2018 01:45:00,11.04,11.08,2,-3.17
 08/11/2018 02:00:00,11.05,11.08,2,-3.13
 08/11/2018 02:15:00,11.07,11.08,2,-3.05
 08/11/2018 02:30:00,11.04,11.08,2,-2.92
 08/11/2018 02:45:00,10.96,11.08,2,-2.75
 08/11/2018 03:00:00,10.98,11.08,2,-2.71
 08/11/2018 03:15:00,11.02,11.08,2,-2.63
 08/11/2018 03:30:00,11.01,11.08,2,-2.65
 08/11/2018 03:45:00,11.0,11.08,2,-2.65
 08/11/2018 04:00:00,11.01,11.08,2,-2.57
 08/11/2018 04:15:00,10.99,11.08,2,-2.68
 08/11/2018 04:30:00,11.01,11.08,2,-2.58
 08/11/2018 04:45:00,11.0,11.08,2,-2.51
 08/11/2018 05:00:00,11.01,11.08,2,-2.53
 08/11/2018 05:15:00,10.97,11.08,2,-2.45
 08/11/2018 05:30:00,10.94,11.08,2,-2.56
 08/11/2018 05:45:00,10.93,11.08,2,-2.49
 08/11/2018 06:00:00,10.94,11.08,2,-2.54
 08/11/2018 06:15:00,11.07,11.08,2,-2.68
 08/11/2018 06:30:00,11.08,11.08,2,-2.59
 08/11/2018 06:45:00,11.02,11.08,2,-2.82
 08/11/2018 07:00:00,11.03,11.08,2,-2.91
 08/11/2018 07:15:00,11.1,11.08,2,-3.07
 08/11/2018 07:30:00,11.1,11.08,2,-3.0
 08/11/2018 07:45:00,11.07,11.08,2,-3.13
 08/11/2018 08:00:00,11.03,11.08,2,-3.09
 08/11/2018 08:15:00,11.05,11.04,2,-2.86
 08/11/2018 08:30:00,11.01,11.0,2,-3.8
 08/11/2018 08:45:00,11.04,11.0,2,-3.65
 08/11/2018 09:00:00,11.02,11.0,2,-3.72
 08/11/2018 09:15:00,11.0,11.0,2,-3.77
 08/11/2018 09:30:00,11.0,11.0,2,-3.74
 08/11/2018 09:45:00,11.01,11.0,2,-3.79
 08/11/2018 10:00:00,11.03,11.0,2,-3.57
 08/11/2018 10:15:00,11.02,11.0,2,-3.73
 08/11/2018 10:30:00,11.01,11.0,2,-3.65
 08/11/2018 10:45:00,10.97,11.0,2,-3.51
 08/11/2018 11:00:00,10.93,11.0,2,-3.54
 08/11/2018 11:15:00,10.93,11.0,2,-3.44
 08/11/2018 11:30:00,10.94,11.0,2,-3.46
 08/11/2018 11:45:00,10.97,11.0,2,-3.24
 08/11/2018 12:00:00,10.96,11.0,2,-3.39
 08/11/2018 12:15:00,10.96,11.0,2,-3.4
 08/11/2018 12:30:00,10.98,11.0,2,-3.41
 08/11/2018 12:45:00,11.0,11.0,2,-3.2
 08/11/2018 13:00:00,11.02,11.0,2,-3.02
 08/11/2018 13:15:00,11.03,11.0,2,-3.12
 08/11/2018 13:30:00,10.94,11.0,2,-2.78
 08/11/2018 13:45:00,10.96,11.0,2,-2.71
 08/11/2018 14:00:00,10.97,11.0,2,-2.71
 08/11/2018 14:15:00,10.95,11.0,2,-2.75
 08/11/2018 14:30:00,10.95,11.0,2,-2.83
 08/11/2018 14:45:00,10.96,11.0,2,-2.86
 08/11/2018 15:00:00,10.93,11.0,2,-3.02
 08/11/2018 15:15:00,10.9,11.0,2,-3.06
 08/11/2018 15:30:00,10.9,11.0,2,-3.13
 08/11/2018 15:45:00,10.9,11.0,2,-3.19
 08/11/2018 16:00:00,11.01,11.0,2,-3.29
 08/11/2018 16:15:00,10.95,11.0,2,-3.52
 08/11/2018 16:30:00,10.92,11.0,2,-3.46
 08/11/2018 16:45:00,10.9,11.0,2,-3.81
 08/11/2018 17:00:00,10.88,11.0,2,-3.95
 08/11/2018 17:15:00,10.88,11.0,2,-4.18
 08/11/2018 17:30:00,10.84,11.0,2,-4.39
 08/11/2018 17:45:00,10.86,11.0,2,-4.45
 08/11/2018 18:00:00,10.83,11.0,2,-4.54
 08/11/2018 18:15:00,10.9,11.0,2,-4.39
 08/11/2018 18:30:00,10.97,11.0,2,-4.51
 08/11/2018 18:45:00,11.0,11.0,2,-4.37
 08/11/2018 19:00:00,11.06,11.0,2,-4.3
 08/11/2018 19:15:00,11.04,11.0,2,-4.29
 08/11/2018 19:30:00,11.07,11.0,2,-4.17
 08/11/2018 19:45:00,11.09,11.0,2,-4.19
 08/11/2018 20:00:00,11.09,11.0,2,-3.94
 08/11/2018 20:15:00,11.09,11.0,2,-3.97
 08/11/2018 20:30:00,11.06,11.0,2,-3.83
 08/11/2018 20:45:00,11.0,11.0,2,-3.7
 08/11/2018 21:00:00,10.89,11.0,2,-3.7
 08/11/2018 21:15:00,10.97,11.0,2,-3.61
 08/11/2018 21:30:00,10.98,11.0,2,-3.55
 08/11/2018 21:45:00,10.98,11.0,2,-3.34
 08/11/2018 22:00:00,11.04,11.0,2,-3.23
 08/11/2018 22:15:00,11.05,11.0,2,-3.17
 08/11/2018 22:30:00,11.09,11.0,2,-2.93
 08/11/2018 22:45:00,11.02,11.0,2,-2.85
 08/11/2018 23:00:00,10.98,11.0,2,-2.67
 08/11/2018 23:15:00,11.01,11.0,2,-2.74
 08/11/2018 23:30:00,11.05,11.0,2,-2.68
 08/11/2018 23:45:00,10.93,11.0,2,-2.77
 09/11/2018 00:00:00,10.94,11.0,2,-2.75
 09/11/2018 00:15:00,10.86,11.0,2,-3.3
 09/11/2018 00:30:00,10.81,11.0,2,-3.51
 09/11/2018 00:45:00,10.88,11.0,2,-3.37
 09/11/2018 01:00:00,10.92,11.0,2,-3.51
 09/11/2018 01:15:00,11.02,11.0,2,-3.3
 09/11/2018 01:30:00,11.04,11.0,2,-3.1
 09/11/2018 01:45:00,11.06,11.0,2,-2.96
 09/11/2018 02:00:00,11.07,11.0,2,-2.77
 09/11/2018 02:15:00,11.0,11.0,2,-2.98
 09/11/2018 02:30:00,11.01,11.0,2,-2.83
 09/11/2018 02:45:00,11.02,11.0,2,-2.94
 09/11/2018 03:00:00,11.04,11.0,2,-2.88
 09/11/2018 03:15:00,11.06,11.0,2,-2.84
 09/11/2018 03:30:00,11.06,11.0,2,-2.91
 09/11/2018 03:45:00,11.07,11.0,2,-2.97
 09/11/2018 04:00:00,11.01,11.0,2,-3.06
 09/11/2018 04:15:00,11.03,11.0,2,-3.02
 09/11/2018 04:30:00,11.02,11.0,2,-3.01
 09/11/2018 04:45:00,11.01,11.0,2,-2.94
 09/11/2018 05:00:00,11.01,11.0,2,-2.91
 09/11/2018 05:15:00,10.93,11.0,2,-3.02
 09/11/2018 05:30:00,10.93,11.0,2,-2.98
 09/11/2018 05:45:00,10.91,11.0,2,-3.04
 09/11/2018 06:00:00,10.9,11.0,2,-3.1
 09/11/2018 06:15:00,10.94,11.0,2,-3.15
 09/11/2018 06:30:00,10.88,11.0,2,-3.94
 09/11/2018 06:45:00,10.89,11.0,2,-4.51
 09/11/2018 07:00:00,10.84,11.0,2,-4.74
 09/11/2018 07:15:00,10.95,11.0,2,-3.34
 09/11/2018 07:30:00,11.01,11.0,2,-2.98
 09/11/2018 07:45:00,11.03,11.0,2,-2.89
 09/11/2018 08:00:00,10.94,11.0,2,-4.08
 09/11/2018 08:15:00,11.04,11.0,2,-3.22
 09/11/2018 08:30:00,11.1,11.0,2,-2.76
 09/11/2018 08:45:00,11.07,11.0,2,-2.69
 09/11/2018 09:00:00,11.07,11.0,2,-2.68
 09/11/2018 09:15:00,11.02,11.0,2,-2.75
 09/11/2018 09:30:00,10.97,11.0,2,-2.88
 09/11/2018 09:45:00,10.94,11.0,2,-2.75
 09/11/2018 10:00:00,10.9,11.0,2,-2.93
 09/11/2018 10:15:00,10.92,11.0,2,-2.98
 09/11/2018 10:30:00,10.96,11.0,2,-2.92
 09/11/2018 10:45:00,10.96,11.0,2,-3.05
 09/11/2018 11:00:00,10.98,11.0,2,-3.02
 09/11/2018 11:15:00,10.97,11.0,2,-3.16
 09/11/2018 11:30:00,10.99,11.0,2,-3.11
 09/11/2018 11:45:00,11.02,11.0,2,-3.17
 09/11/2018 12:00:00,11.04,11.0,2,-3.18
 09/11/2018 12:15:00,11.01,11.0,2,-3.12
 09/11/2018 12:30:00,10.98,11.0,2,-3.2
 09/11/2018 12:45:00,10.96,11.0,2,-3.22
 09/11/2018 13:00:00,11.0,11.0,2,-3.08
 09/11/2018 13:15:00,10.95,11.0,2,-3.29
 09/11/2018 13:30:00,10.93,11.0,2,-3.11
 09/11/2018 13:45:00,10.94,11.0,2,-2.94
 09/11/2018 14:00:00,10.97,11.0,2,-2.86
 09/11/2018 14:15:00,10.94,11.0,2,-3.07
 09/11/2018 14:30:00,10.93,11.0,2,-3.11
 09/11/2018 14:45:00,10.92,11.0,2,-3.14
 09/11/2018 15:00:00,10.89,11.0,2,-3.09
 09/11/2018 15:15:00,10.88,11.0,2,-3.0
 09/11/2018 15:30:00,10.88,11.0,2,-3.17
 09/11/2018 15:45:00,10.86,11.0,2,-3.22
 09/11/2018 16:00:00,10.89,11.0,2,-3.52
 09/11/2018 16:15:00,10.85,11.0,2,-3.72
 09/11/2018 16:30:00,10.88,11.0,2,-3.87
 09/11/2018 16:45:00,10.86,11.0,2,-4.23
 09/11/2018 17:00:00,10.82,11.0,2,-4.29
 09/11/2018 17:15:00,10.82,11.0,2,-4.85
 09/11/2018 17:30:00,10.83,11.0,2,-5.81
 09/11/2018 17:45:00,10.85,11.0,2,-5.85
 09/11/2018 18:00:00,10.85,11.0,2,-5.8
 09/11/2018 18:15:00,10.97,11.0,2,-4.97
 09/11/2018 18:30:00,11.02,11.0,2,-3.94
 09/11/2018 18:45:00,11.03,11.0,2,-3.91
 09/11/2018 19:00:00,11.09,11.0,2,-3.78
 09/11/2018 19:15:00,10.96,11.0,2,-3.74
 09/11/2018 19:30:00,10.96,11.0,2,-3.72
 09/11/2018 19:45:00,10.84,11.0,2,-3.83
 09/11/2018 20:00:00,10.85,11.0,2,-3.73
 09/11/2018 20:15:00,10.97,11.0,2,-3.92
 09/11/2018 20:30:00,10.9,11.0,2,-3.89
 09/11/2018 20:45:00,10.86,11.0,2,-3.76
 09/11/2018 21:00:00,10.92,11.0,2,-3.67
 09/11/2018 21:15:00,10.96,11.0,2,-3.46
 09/11/2018 21:30:00,10.99,11.0,2,-3.39
 09/11/2018 21:45:00,10.92,11.0,2,-3.92
 09/11/2018 22:00:00,10.93,11.0,2,-4.42
 09/11/2018 22:15:00,11.03,11.0,2,-4.37
 09/11/2018 22:30:00,11.11,11.0,2,-4.05
 09/11/2018 22:45:00,10.97,11.0,2,-4.07
 09/11/2018 23:00:00,10.99,11.0,2,-3.97
 09/11/2018 23:15:00,10.98,11.0,2,-3.98
 09/11/2018 23:30:00,10.94,11.0,2,-3.23
 09/11/2018 23:45:00,10.95,11.0,2,-2.18
 10/11/2018 00:00:00,10.95,11.0,2,-2.38
 10/11/2018 00:15:00,10.95,11.22,2,-2.6
 10/11/2018 00:30:00,10.95,11.3,2,-2.6
 10/11/2018 00:45:00,10.95,11.3,2,-2.6
 10/11/2018 01:00:00,10.95,11.3,2,-2.6
 10/11/2018 01:15:00,10.95,11.3,2,-2.6
 10/11/2018 01:30:00,10.95,11.3,2,-2.6
 10/11/2018 01:45:00,10.95,11.3,2,-2.6
 10/11/2018 02:00:00,10.95,11.3,2,-2.6
 10/11/2018 02:15:00,10.95,11.3,2,-2.6
 10/11/2018 02:30:00,10.95,11.3,2,-2.6
 10/11/2018 02:45:00,10.95,11.3,2,-2.6
 10/11/2018 03:00:00,10.95,11.3,2,-2.6
 10/11/2018 03:15:00,10.95,11.3,2,-2.6
 10/11/2018 03:30:00,10.95,11.3,2,-2.6
 10/11/2018 03:45:00,10.95,11.3,2,-2.6
 10/11/2018 04:00:00,10.95,11.3,2,-2.6
 10/11/2018 04:15:00,10.95,11.3,2,-2.6
 10/11/2018 04:30:00,10.95,11.3,2,-2.6
 10/11/2018 04:45:00,10.95,11.3,2,-2.6
 10/11/2018 05:00:00,10.95,11.3,2,-2.6
 10/11/2018 05:15:00,10.95,11.3,2,-2.6
 10/11/2018 05:30:00,10.95,11.3,2,-2.6
 10/11/2018 05:45:00,10.95,11.3,2,-2.6
 10/11/2018 06:00:00,10.95,11.3,2,-2.6
 10/11/2018 06:15:00,10.95,11.3,2,-2.6
 10/11/2018 06:30:00,10.95,11.3,2,-2.6
 10/11/2018 06:45:00,10.95,11.3,2,-2.6
 10/11/2018 07:00:00,10.95,11.3,2,-2.6
 10/11/2018 07:15:00,10.95,11.3,2,-2.6
 10/11/2018 07:30:00,10.95,11.3,2,-2.6
 10/11/2018 07:45:00,10.95,11.3,2,-2.6
 10/11/2018 08:00:00,10.95,11.3,2,-2.6
 10/11/2018 08:15:00,10.95,11.3,2,-2.6
 10/11/2018 08:30:00,10.95,11.3,2,-2.6
 10/11/2018 08:45:00,10.95,11.3,2,-2.6
 10/11/2018 09:00:00,10.95,11.3,2,-2.6
 10/11/2018 09:15:00,10.95,11.3,2,-2.6
 10/11/2018 09:30:00,10.95,11.3,2,-2.6
 10/11/2018 09:45:00,10.95,11.3,2,-2.6
 10/11/2018 10:00:00,10.95,11.3,2,-2.6
 10/11/2018 10:15:00,10.95,11.3,2,-2.6
 10/11/2018 10:30:00,10.95,11.3,2,-2.6
 10/11/2018 10:45:00,10.95,11.3,2,-2.6
 10/11/2018 11:00:00,10.95,11.3,2,-2.6
 10/11/2018 11:15:00,10.95,11.3,2,-2.6
 10/11/2018 11:30:00,10.95,11.3,2,-2.6
 10/11/2018 11:45:00,10.95,11.3,2,-2.6
 10/11/2018 12:00:00,10.95,11.3,2,-2.6
 10/11/2018 12:15:00,10.95,11.3,2,-2.6
 10/11/2018 12:30:00,10.95,11.3,2,-2.6
 10/11/2018 12:45:00,10.95,11.3,2,-2.6
 10/11/2018 13:00:00,10.95,11.3,2,-2.6
 10/11/2018 13:15:00,10.95,11.3,2,-2.6
 10/11/2018 13:30:00,10.95,11.3,2,-2.6
 10/11/2018 13:45:00,10.95,11.3,2,-2.6
 10/11/2018 14:00:00,10.95,11.3,2,-2.6
 10/11/2018 14:15:00,10.95,11.3,2,-2.6
 10/11/2018 14:30:00,10.95,11.3,2,-2.6
 10/11/2018 14:45:00,10.95,11.3,2,-2.6
 10/11/2018 15:00:00,10.95,11.3,2,-2.6
 10/11/2018 15:15:00,10.95,11.3,2,-2.6
 10/11/2018 15:30:00,10.95,11.3,2,-2.6
 10/11/2018 15:45:00,10.95,11.3,2,-2.6
 10/11/2018 16:00:00,10.95,11.3,2,-2.6
 10/11/2018 16:15:00,10.95,11.3,2,-2.6
 10/11/2018 16:30:00,10.95,11.3,2,-2.6
 10/11/2018 16:45:00,10.95,11.3,2,-2.6
 10/11/2018 17:00:00,10.95,11.3,2,-2.6
 10/11/2018 17:15:00,10.95,11.3,2,-2.6
 10/11/2018 17:30:00,10.95,11.3,2,-2.6
 10/11/2018 17:45:00,10.95,11.3,2,-2.6
 10/11/2018 18:00:00,10.95,11.3,2,-2.6
 10/11/2018 18:15:00,10.95,11.3,2,-2.6
 10/11/2018 18:30:00,10.95,11.3,2,-2.6
 10/11/2018 18:45:00,10.95,11.3,2,-2.6
 10/11/2018 19:00:00,10.95,11.3,2,-2.6
 10/11/2018 19:15:00,10.95,11.3,2,-2.6
 10/11/2018 19:30:00,10.95,11.3,2,-2.6
 10/11/2018 19:45:00,10.95,11.3,2,-2.6
 10/11/2018 20:00:00,10.95,11.3,2,-2.6
 10/11/2018 20:15:00,10.95,11.3,2,-2.6
 10/11/2018 20:30:00,10.95,11.3,2,-2.6
 10/11/2018 20:45:00,10.95,11.3,2,-2.6
 10/11/2018 21:00:00,10.95,11.3,2,-2.6
 10/11/2018 21:15:00,10.95,11.3,2,-2.6
 10/11/2018 21:30:00,10.95,11.3,2,-2.6
 10/11/2018 21:45:00,10.95,11.3,2,-2.6
 10/11/2018 22:00:00,10.95,11.3,2,-2.6
 10/11/2018 22:15:00,10.95,11.3,2,-2.6
 10/11/2018 22:30:00,10.95,11.3,2,-2.6
 10/11/2018 22:45:00,10.95,11.3,2,-2.6
 10/11/2018 23:00:00,10.95,11.3,2,-2.6
 10/11/2018 23:15:00,10.95,11.3,2,-2.6
 10/11/2018 23:30:00,10.95,11.3,2,-2.6
 10/11/2018 23:45:00,10.95,11.3,2,-2.6
 11/11/2018 00:00:00,10.95,11.3,2,-2.6
 11/11/2018 00:15:00,10.95,11.3,2,-2.6
 11/11/2018 00:30:00,10.95,11.3,2,-2.6
 11/11/2018 00:45:00,10.95,11.3,2,-2.6
 11/11/2018 01:00:00,10.95,11.3,2,-2.6
 11/11/2018 01:15:00,10.95,11.3,2,-2.6
 11/11/2018 01:30:00,10.95,11.3,2,-2.6
 11/11/2018 01:45:00,10.95,11.3,2,-2.6
 11/11/2018 02:00:00,10.95,11.3,2,-2.6
 11/11/2018 02:15:00,10.95,11.3,2,-2.6
 11/11/2018 02:30:00,10.95,11.3,2,-2.6
 11/11/2018 02:45:00,10.95,11.3,2,-2.6
 11/11/2018 03:00:00,10.95,11.3,2,-2.6
 11/11/2018 03:15:00,10.95,11.3,2,-2.6
 11/11/2018 03:30:00,10.95,11.3,2,-2.6
 11/11/2018 03:45:00,10.95,11.3,2,-2.6
 11/11/2018 04:00:00,10.95,11.3,2,-2.6
 11/11/2018 04:15:00,10.95,11.3,2,-2.6
 11/11/2018 04:30:00,10.95,11.3,2,-2.6
 11/11/2018 04:45:00,10.95,11.3,2,-2.6
 11/11/2018 05:00:00,10.95,11.3,2,-2.6
 11/11/2018 05:15:00,10.95,11.3,2,-2.6
 11/11/2018 05:30:00,10.95,11.3,2,-2.6
 11/11/2018 05:45:00,10.95,11.3,2,-2.6
 11/11/2018 06:00:00,10.95,11.3,2,-2.6
 11/11/2018 06:15:00,11.2,11.3,2,-2.46
 11/11/2018 06:30:00,11.26,11.3,2,-2.42
 11/11/2018 06:45:00,11.19,11.3,2,-2.5
 11/11/2018 07:00:00,11.19,11.3,2,-2.5
 11/11/2018 07:15:00,11.2,11.3,2,-2.52
 11/11/2018 07:30:00,11.23,11.3,2,-2.47
 11/11/2018 07:45:00,11.21,11.3,2,-2.58
 11/11/2018 08:00:00,11.16,11.3,2,-2.74
 11/11/2018 08:15:00,11.19,11.3,2,-2.57
 11/11/2018 08:30:00,11.16,11.3,2,-2.71
 11/11/2018 08:45:00,11.18,11.3,2,-2.73
 11/11/2018 09:00:00,11.2,11.3,2,-2.74
 11/11/2018 09:15:00,11.19,11.3,2,-2.88
 11/11/2018 09:30:00,11.22,11.3,2,-2.74
 11/11/2018 09:45:00,11.21,11.3,2,-2.81
 11/11/2018 10:00:00,11.22,11.3,2,-2.86
 11/11/2018 10:15:00,11.24,11.3,2,-2.76
 11/11/2018 10:30:00,11.25,11.3,2,-2.67
 11/11/2018 10:45:00,11.24,11.3,2,-2.72
 11/11/2018 11:00:00,11.25,11.3,2,-2.65
 11/11/2018 11:15:00,11.31,11.3,2,-2.58
 11/11/2018 11:30:00,11.26,11.3,2,-2.75
 11/11/2018 11:45:00,11.24,11.3,2,-2.79
 11/11/2018 12:00:00,11.22,11.3,2,-2.93
 11/11/2018 12:15:00,11.24,11.3,2,-3.02
 11/11/2018 12:30:00,11.22,11.3,2,-2.89
 11/11/2018 12:45:00,11.21,11.3,2,-3.03
 11/11/2018 13:00:00,11.23,11.3,2,-3.02
 11/11/2018 13:15:00,11.26,11.3,2,-3.03
 11/11/2018 13:30:00,11.26,11.3,2,-3.1
 11/11/2018 13:45:00,11.28,11.3,2,-2.8
 11/11/2018 14:00:00,11.31,11.3,2,-2.76
 11/11/2018 14:15:00,11.27,11.3,2,-2.83
 11/11/2018 14:30:00,11.27,11.3,2,-2.86
 11/11/2018 14:45:00,11.27,11.3,2,-2.68
 11/11/2018 15:00:00,11.26,11.3,2,-2.66
 11/11/2018 15:15:00,11.18,11.3,2,-2.88
 11/11/2018 15:30:00,11.18,11.3,2,-2.79
 11/11/2018 15:45:00,11.14,11.3,2,-2.72
 11/11/2018 16:00:00,11.15,11.3,2,-2.89
 11/11/2018 16:15:00,11.17,11.3,2,-3.03
 11/11/2018 16:30:00,11.25,11.3,2,-3.39
 11/11/2018 16:45:00,11.25,11.3,2,-3.47
 11/11/2018 17:00:00,11.18,11.3,2,-3.79
 11/11/2018 17:15:00,11.14,11.3,2,-4.14
 11/11/2018 17:30:00,11.13,11.3,2,-4.12
 11/11/2018 17:45:00,11.12,11.3,2,-4.33
 11/11/2018 18:00:00,11.16,11.3,2,-4.12
 11/11/2018 18:15:00,11.18,11.3,2,-4.08
 11/11/2018 18:30:00,11.16,11.3,2,-4.13
 11/11/2018 18:45:00,11.19,11.3,2,-3.97
 11/11/2018 19:00:00,11.23,11.3,2,-3.94
 11/11/2018 19:15:00,11.27,11.3,2,-3.65
 11/11/2018 19:30:00,11.23,11.3,2,-3.63
 11/11/2018 19:45:00,11.19,11.3,2,-3.38
 11/11/2018 20:00:00,11.24,11.3,2,-3.34
 11/11/2018 20:15:00,11.25,11.3,2,-3.42
 11/11/2018 20:30:00,11.32,11.3,2,-3.15
 11/11/2018 20:45:00,11.3,11.3,2,-3.17
 11/11/2018 21:00:00,11.34,11.3,2,-2.88
 11/11/2018 21:15:00,11.32,11.3,2,-2.82
 11/11/2018 21:30:00,11.3,11.3,2,-3.09
 11/11/2018 21:45:00,11.32,11.3,2,-2.89
 11/11/2018 22:00:00,11.14,11.3,2,-2.83
 11/11/2018 22:15:00,11.2,11.3,2,-2.55
 11/11/2018 22:30:00,11.23,11.3,2,-2.52
 11/11/2018 22:45:00,11.26,11.3,2,-2.41
 11/11/2018 23:00:00,11.28,11.3,2,-2.36
 11/11/2018 23:15:00,11.31,11.3,2,-2.27
 11/11/2018 23:30:00,11.34,11.3,2,-2.38
 11/11/2018 23:45:00,11.33,11.3,2,-2.47
 12/11/2018 00:00:00,11.27,11.3,2,-2.1
 12/11/2018 00:00:00,11.27,11.3,2,-2.1
 12/11/2018 00:15:00,11.14,11.3,2,-2.76
 12/11/2018 00:30:00,11.21,11.3,2,-2.83
 12/11/2018 00:45:00,11.19,11.3,2,-2.77
 12/11/2018 01:00:00,11.17,11.3,2,-3.06
 12/11/2018 01:15:00,11.21,11.3,2,-2.92
 12/11/2018 01:30:00,11.24,11.3,2,-2.9
 12/11/2018 01:45:00,11.29,11.3,2,-2.78
 12/11/2018 02:00:00,11.29,11.3,2,-2.72
 12/11/2018 02:15:00,11.26,11.3,2,-2.76
 12/11/2018 02:30:00,11.3,11.3,2,-2.75
 12/11/2018 02:45:00,11.33,11.3,2,-2.9
 12/11/2018 03:00:00,11.36,11.3,2,-2.69
 12/11/2018 03:15:00,11.35,11.3,2,-2.78
 12/11/2018 03:30:00,11.36,11.3,2,-2.59
 12/11/2018 03:45:00,11.3,11.3,2,-2.46
 12/11/2018 04:00:00,11.31,11.3,2,-2.43
 12/11/2018 04:15:00,11.32,11.3,2,-2.39
 12/11/2018 04:30:00,11.31,11.3,2,-2.42
 12/11/2018 04:45:00,11.29,11.3,2,-2.32
 12/11/2018 05:00:00,11.27,11.3,2,-2.4
 12/11/2018 05:15:00,11.22,11.3,2,-2.37
 12/11/2018 05:30:00,11.2,11.3,2,-2.41
 12/11/2018 05:45:00,11.17,11.3,2,-2.52
 12/11/2018 06:00:00,11.16,11.3,2,-2.41
 12/11/2018 06:15:00,11.27,11.3,2,-2.77
 12/11/2018 06:30:00,11.24,11.3,2,-2.78
 12/11/2018 06:45:00,11.22,11.3,2,-2.9
 12/11/2018 07:00:00,11.13,11.3,2,-3.17
 12/11/2018 07:15:00,11.2,11.3,2,-3.26
 12/11/2018 07:30:00,11.28,11.3,2,-3.39
 12/11/2018 07:45:00,11.25,11.3,2,-3.27
 12/11/2018 08:00:00,11.28,11.3,2,-3.25
 12/11/2018 08:15:00,11.27,11.3,2,-2.96
 12/11/2018 08:30:00,11.3,11.3,2,-2.92
 12/11/2018 08:45:00,11.23,11.3,2,-2.61
 12/11/2018 09:00:00,11.27,11.3,2,-2.54
 12/11/2018 09:15:00,11.25,11.23,2,-2.66
 12/11/2018 09:30:00,11.24,11.2,2,-2.7
 12/11/2018 09:45:00,11.23,11.18,2,-2.84
 12/11/2018 10:00:00,11.26,11.24,1,-2.87
 12/11/2018 10:15:00,11.26,11.3,1,-3.14
 12/11/2018 10:30:00,11.27,11.3,1,-2.88
 12/11/2018 10:45:00,11.28,11.3,1,-2.89
 12/11/2018 11:00:00,11.28,11.26,2,-2.63
 12/11/2018 11:15:00,11.28,11.2,2,-2.39
 12/11/2018 11:30:00,11.28,11.19,2,-2.6
 12/11/2018 11:45:00,11.31,11.2,2,-2.23
 12/11/2018 12:00:00,11.24,11.2,2,-2.17
 12/11/2018 12:15:00,11.18,11.2,2,-2.11
 12/11/2018 12:30:00,11.14,11.27,1,-2.21
 12/11/2018 12:45:00,11.16,11.3,1,-2.23
 12/11/2018 13:00:00,11.16,11.3,1,-2.22
 12/11/2018 13:15:00,11.2,11.3,1,-2.49
 12/11/2018 13:30:00,11.29,11.22,2,-2.34
 12/11/2018 13:45:00,11.27,11.2,2,-2.36
 12/11/2018 14:00:00,11.23,11.19,2,-2.46
 12/11/2018 14:15:00,11.22,11.2,2,-2.53
 12/11/2018 14:30:00,11.18,11.19,2,-2.66
 12/11/2018 14:45:00,11.2,11.19,2,-2.67
 12/11/2018 15:00:00,11.19,11.18,2,-2.71
 12/11/2018 15:15:00,11.24,11.19,2,-2.49
 12/11/2018 15:30:00,11.26,11.24,1,-2.41
 12/11/2018 15:45:00,11.2,11.3,1,-2.61
 12/11/2018 16:00:00,11.28,11.3,1,-2.7
 12/11/2018 16:15:00,11.27,11.3,1,-2.94
 12/11/2018 16:30:00,11.26,11.27,2,-2.92
 12/11/2018 16:45:00,11.19,11.19,2,-3.29
 12/11/2018 17:00:00,11.14,11.23,1,-3.63
 12/11/2018 17:15:00,11.17,11.3,1,-3.73
 12/11/2018 17:30:00,11.15,11.3,1,-4.07
 12/11/2018 17:45:00,11.16,11.3,1,-4.05
 12/11/2018 18:00:00,11.19,11.23,2,-4.06
 12/11/2018 18:15:00,11.21,11.17,2,-4.18
 12/11/2018 18:30:00,11.25,11.17,2,-4.11
 12/11/2018 18:45:00,11.13,11.17,2,-4.03
 12/11/2018 19:00:00,11.18,11.18,2,-3.88
 12/11/2018 19:15:00,11.18,11.18,2,-3.83
 12/11/2018 19:30:00,11.16,11.19,1,-3.75
 12/11/2018 19:45:00,11.18,11.3,1,-3.59
 12/11/2018 20:00:00,11.23,11.3,1,-3.54
 12/11/2018 20:15:00,11.25,11.3,1,-3.36
 12/11/2018 20:30:00,11.28,11.28,2,-3.27
 12/11/2018 20:45:00,11.25,11.19,2,-3.28
 12/11/2018 21:00:00,11.11,11.19,2,-3.49
 12/11/2018 21:15:00,11.18,11.19,2,-3.34
 12/11/2018 21:30:00,11.21,11.19,2,-3.18
 12/11/2018 21:45:00,11.24,11.2,2,-3.1
 12/11/2018 22:00:00,11.24,11.2,2,-2.79
 12/11/2018 22:15:00,11.19,11.21,2,-2.64
 12/11/2018 22:30:00,11.21,11.19,2,-2.46
 12/11/2018 22:45:00,11.13,11.08,2,-2.32
 12/11/2018 23:00:00,11.11,11.08,2,-2.19
 12/11/2018 23:15:00,11.01,11.08,2,-2.07
 12/11/2018 23:30:00,10.92,11.09,2,-2.18
 12/11/2018 23:45:00,10.95,11.08,2,-2.26
 13/11/2018 00:00:00,10.96,11.08,2,-2.32
 13/11/2018 00:15:00,11.03,11.09,2,-2.98
 13/11/2018 00:30:00,11.04,11.09,2,-3.1
 13/11/2018 00:45:00,11.04,11.09,2,-3.16
 13/11/2018 01:00:00,11.08,11.09,2,-3.03
 13/11/2018 01:15:00,11.11,11.09,2,-3.1
 13/11/2018 01:30:00,11.15,11.09,2,-2.99
 13/11/2018 01:45:00,11.15,11.09,2,-2.94
 13/11/2018 02:00:00,11.18,11.09,2,-2.88
 13/11/2018 02:15:00,11.07,11.09,2,-2.83
 13/11/2018 02:30:00,11.07,11.09,2,-2.86
 13/11/2018 02:45:00,11.09,11.09,2,-2.77
 13/11/2018 03:00:00,11.07,11.09,2,-2.74
 13/11/2018 03:15:00,11.08,11.09,2,-2.72
 13/11/2018 03:30:00,11.1,11.09,2,-2.53
 13/11/2018 03:45:00,10.99,11.09,2,-2.5
 13/11/2018 04:00:00,11.03,11.09,2,-2.36
 13/11/2018 04:15:00,11.01,11.09,2,-2.47
 13/11/2018 04:30:00,11.0,11.09,2,-2.46
 13/11/2018 04:45:00,11.0,11.09,2,-2.47
 13/11/2018 05:00:00,10.98,11.09,2,-2.51
 13/11/2018 05:15:00,10.94,11.09,2,-2.51
 13/11/2018 05:30:00,10.91,11.09,2,-2.73
 13/11/2018 05:45:00,11.14,11.09,2,-2.81
 13/11/2018 06:00:00,11.14,11.09,2,-2.99
 13/11/2018 06:15:00,11.01,11.09,2,-3.07
 13/11/2018 06:30:00,11.02,11.09,2,-3.16
 13/11/2018 06:45:00,10.98,11.09,2,-3.4
 13/11/2018 07:00:00,11.01,11.09,2,-3.5
 13/11/2018 07:15:00,11.01,11.09,2,-3.46
 13/11/2018 07:30:00,11.0,11.09,2,-3.12
 13/11/2018 07:45:00,11.11,11.09,2,-3.22
 13/11/2018 08:00:00,11.09,11.09,2,-3.24
 13/11/2018 08:15:00,11.1,11.09,2,-2.94
 13/11/2018 08:30:00,11.03,11.09,2,-2.99
 13/11/2018 08:45:00,11.09,11.09,2,-3.0
 13/11/2018 09:00:00,11.13,11.09,2,-2.86
 13/11/2018 09:15:00,11.11,11.09,2,-2.81
 13/11/2018 09:30:00,11.16,11.09,2,-2.68
 13/11/2018 09:45:00,11.18,11.09,2,-2.75
 13/11/2018 10:00:00,11.21,11.09,2,-2.55
 13/11/2018 10:15:00,11.08,11.09,2,-2.52
 13/11/2018 10:30:00,11.04,11.09,2,-2.46
 13/11/2018 10:45:00,11.07,11.09,2,-2.32
 13/11/2018 11:00:00,11.02,11.09,2,-2.79
 13/11/2018 11:15:00,11.07,11.09,2,-2.5
 13/11/2018 11:30:00,11.06,11.09,2,-2.61
 13/11/2018 11:45:00,11.03,11.09,2,-2.66
 13/11/2018 12:00:00,10.99,11.09,2,-2.84
 13/11/2018 12:15:00,11.0,11.09,2,-2.84
 13/11/2018 12:30:00,11.09,11.09,2,-2.41
 13/11/2018 12:45:00,11.08,11.09,2,-2.61
 13/11/2018 13:00:00,11.06,11.09,2,-2.71
 13/11/2018 13:15:00,11.04,11.09,2,-2.82
 13/11/2018 13:30:00,11.01,11.09,2,-2.84
 13/11/2018 13:45:00,10.97,11.09,2,-2.85
 13/11/2018 14:00:00,10.97,11.09,2,-2.81
 13/11/2018 14:15:00,11.02,11.09,2,-2.6
 13/11/2018 14:30:00,11.01,11.09,2,-2.63
 13/11/2018 14:45:00,11.03,11.09,2,-2.68
 13/11/2018 15:00:00,10.99,11.09,2,-2.83
 13/11/2018 15:15:00,11.03,11.09,2,-2.94
 13/11/2018 15:30:00,11.07,11.09,2,-2.93
 13/11/2018 15:45:00,11.01,11.09,2,-3.03
 13/11/2018 16:00:00,11.07,11.09,2,-3.08
 13/11/2018 16:15:00,11.06,11.09,2,-3.36
 13/11/2018 16:30:00,11.06,11.09,2,-3.42
 13/11/2018 16:45:00,11.01,11.09,2,-3.67
 13/11/2018 17:00:00,11.0,11.09,2,-3.91
 13/11/2018 17:15:00,11.0,11.09,2,-4.1
 13/11/2018 17:30:00,10.98,11.09,2,-4.24
 13/11/2018 17:45:00,10.94,11.09,2,-4.2
 13/11/2018 18:00:00,10.94,11.09,2,-4.23
 13/11/2018 18:15:00,10.93,11.09,2,-4.34
 13/11/2018 18:30:00,10.96,11.09,2,-4.34
 13/11/2018 18:45:00,10.95,11.09,2,-4.36
 13/11/2018 19:00:00,11.01,11.09,2,-4.17
 13/11/2018 19:15:00,10.99,11.09,2,-4.09
 13/11/2018 19:30:00,11.03,11.09,2,-3.92
 13/11/2018 19:45:00,11.06,11.09,2,-3.93
 13/11/2018 20:00:00,11.09,11.09,2,-3.9
 13/11/2018 20:15:00,11.13,11.09,2,-3.61
 13/11/2018 20:30:00,11.13,11.09,2,-3.54
 13/11/2018 20:45:00,11.03,11.09,2,-3.36
 13/11/2018 21:00:00,11.07,11.09,2,-3.23
 13/11/2018 21:15:00,11.11,11.09,2,-3.2
 13/11/2018 21:30:00,11.14,11.09,2,-2.98
 13/11/2018 21:45:00,11.14,11.09,2,-2.94
 13/11/2018 22:00:00,11.18,11.09,2,-2.75
 13/11/2018 22:15:00,11.05,11.09,2,-2.59
 13/11/2018 22:30:00,11.07,11.09,2,-2.54
 13/11/2018 22:45:00,11.13,11.09,2,-2.39
 13/11/2018 23:00:00,11.09,11.09,2,-2.31
 13/11/2018 23:15:00,11.1,11.08,2,-2.23
 13/11/2018 23:30:00,11.1,11.08,2,-2.35
 13/11/2018 23:45:00,11.07,11.08,2,-2.42
 14/11/2018 00:00:00,11.08,11.08,2,-2.35
 14/11/2018 00:15:00,10.93,11.08,2,-3.07
 14/11/2018 00:30:00,10.93,11.08,2,-3.13
 14/11/2018 00:45:00,10.91,11.08,2,-3.14
 14/11/2018 01:00:00,10.96,11.08,2,-3.04
 14/11/2018 01:15:00,11.0,11.08,2,-2.87
 14/11/2018 01:30:00,11.06,11.08,2,-2.83
 14/11/2018 01:45:00,11.08,11.08,2,-2.67
 14/11/2018 02:00:00,11.08,11.08,2,-2.77
 14/11/2018 02:15:00,11.04,11.08,2,-2.74
 14/11/2018 02:30:00,11.06,11.08,2,-2.75
 14/11/2018 02:45:00,11.07,11.08,2,-2.74
 14/11/2018 03:00:00,11.01,11.08,2,-2.61
 14/11/2018 03:15:00,11.06,11.08,2,-2.68
 14/11/2018 03:30:00,11.11,11.08,2,-2.53
 14/11/2018 03:45:00,11.13,11.08,2,-2.54
 14/11/2018 04:00:00,11.16,11.09,2,-2.39
 14/11/2018 04:15:00,11.12,11.09,2,-2.42
 14/11/2018 04:30:00,11.14,11.09,2,-2.39
 14/11/2018 04:45:00,11.13,11.08,2,-2.42
 14/11/2018 05:00:00,11.1,11.08,2,-2.39
 14/11/2018 05:15:00,11.09,11.08,2,-2.36
 14/11/2018 05:30:00,10.99,11.08,2,-2.46
 14/11/2018 05:45:00,10.98,11.08,2,-2.34
 14/11/2018 06:00:00,10.91,11.08,2,-2.51
 14/11/2018 06:15:00,11.03,11.08,2,-2.68
 14/11/2018 06:30:00,11.07,11.08,2,-2.72
 14/11/2018 06:45:00,11.1,11.08,2,-2.85
 14/11/2018 07:00:00,11.14,11.08,2,-3.0
 14/11/2018 07:15:00,11.04,11.08,2,-3.09
 14/11/2018 07:30:00,11.03,11.08,2,-3.05
 14/11/2018 07:45:00,11.08,11.08,2,-3.15
 14/11/2018 08:00:00,11.05,11.08,2,-3.31
 14/11/2018 08:15:00,11.05,11.08,2,-3.25
 14/11/2018 08:30:00,11.04,11.08,2,-3.09
 14/11/2018 08:45:00,11.06,11.08,2,-2.92
 14/11/2018 09:00:00,11.05,11.08,2,-2.95
 14/11/2018 09:15:00,11.11,11.08,2,-2.87
 14/11/2018 09:30:00,11.13,11.08,2,-2.91
 14/11/2018 09:45:00,11.18,11.08,2,-2.71
 14/11/2018 10:00:00,11.05,11.08,2,-2.65
 14/11/2018 10:15:00,11.08,11.08,2,-2.21
 14/11/2018 10:30:00,11.08,11.08,2,-2.1
 14/11/2018 10:45:00,11.06,11.08,2,-2.19
 14/11/2018 11:00:00,11.05,11.08,2,-2.24
 14/11/2018 11:15:00,11.01,11.08,2,-2.4
 14/11/2018 11:30:00,11.04,11.08,2,-2.31
 14/11/2018 11:45:00,11.03,11.08,2,-2.29
 14/11/2018 12:00:00,11.04,11.08,2,-2.34
 14/11/2018 12:15:00,11.05,11.08,2,-2.29
 14/11/2018 12:30:00,11.05,11.08,2,-2.53
 14/11/2018 12:45:00,11.07,11.08,2,-2.42
 14/11/2018 13:00:00,11.08,11.08,2,-2.36
 14/11/2018 13:15:00,11.02,11.08,2,-2.41
 14/11/2018 13:30:00,11.02,11.08,2,-2.41
 14/11/2018 13:45:00,10.99,11.08,2,-2.34
 14/11/2018 14:00:00,10.99,11.08,2,-2.36
 14/11/2018 14:15:00,10.94,11.08,2,-2.46
 14/11/2018 14:30:00,10.94,11.08,2,-2.44
