DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/11/2018 14:45:00,10.93,11.08,2,-2.46
 14/11/2018 15:00:00,11.01,11.08,2,-2.66
 14/11/2018 15:15:00,11.02,11.08,2,-2.65
 14/11/2018 15:30:00,10.99,11.08,2,-2.67
 14/11/2018 15:45:00,11.04,11.08,2,-2.61
 14/11/2018 16:00:00,11.02,11.08,2,-2.81
 14/11/2018 16:15:00,11.02,11.08,2,-2.95
 14/11/2018 16:30:00,11.17,11.08,2,-3.12
 14/11/2018 16:45:00,11.05,11.08,2,-3.29
 14/11/2018 17:00:00,10.97,11.08,2,-3.47
 14/11/2018 17:15:00,11.0,11.08,2,-3.86
 14/11/2018 17:30:00,11.06,11.08,2,-3.94
 14/11/2018 17:45:00,11.08,11.08,2,-3.99
 14/11/2018 18:00:00,11.09,11.08,2,-4.14
 14/11/2018 18:15:00,11.08,11.08,2,-4.03
 14/11/2018 18:30:00,11.07,11.08,2,-4.11
 14/11/2018 18:45:00,11.1,11.08,2,-3.96
 14/11/2018 19:00:00,11.12,11.08,2,-4.0
 14/11/2018 19:15:00,11.08,11.08,2,-3.65
 14/11/2018 19:30:00,11.07,11.08,2,-3.66
 14/11/2018 19:45:00,11.07,11.08,2,-3.47
 14/11/2018 20:00:00,11.04,11.08,2,-3.37
 14/11/2018 20:15:00,11.12,11.08,2,-3.49
 14/11/2018 20:30:00,11.14,11.08,2,-3.18
 14/11/2018 20:45:00,11.07,11.08,2,-3.12
 14/11/2018 21:00:00,11.07,11.08,2,-2.98
 14/11/2018 21:15:00,11.09,11.08,2,-2.89
 14/11/2018 21:30:00,11.11,11.08,2,-2.84
 14/11/2018 21:45:00,11.13,11.08,2,-2.63
 14/11/2018 22:00:00,11.01,11.08,2,-2.53
 14/11/2018 22:15:00,11.05,11.08,2,-2.42
 14/11/2018 22:30:00,11.09,11.08,2,-2.28
 14/11/2018 22:45:00,11.0,11.08,2,-2.29
 14/11/2018 23:00:00,11.04,11.09,2,-2.0
 14/11/2018 23:15:00,11.16,11.29,1,-2.11
 14/11/2018 23:30:00,11.21,11.3,1,-2.11
 14/11/2018 23:45:00,11.19,11.3,1,-2.16
 15/11/2018 00:00:00,11.26,11.3,1,-2.21
 15/11/2018 00:15:00,11.2,11.21,2,-2.79
 15/11/2018 00:30:00,11.14,11.2,2,-2.92
 15/11/2018 00:45:00,11.14,11.2,2,-2.74
 15/11/2018 01:00:00,11.15,11.2,2,-2.82
 15/11/2018 01:15:00,11.18,11.21,2,-2.64
 15/11/2018 01:30:00,11.21,11.21,2,-2.55
 15/11/2018 01:45:00,11.21,11.22,2,-2.48
 15/11/2018 02:00:00,11.08,11.12,2,-2.28
 15/11/2018 02:15:00,10.98,11.08,2,-2.38
 15/11/2018 02:30:00,11.01,11.09,2,-2.26
 15/11/2018 02:45:00,10.99,11.09,2,-2.3
 15/11/2018 03:00:00,11.02,11.09,2,-2.29
 15/11/2018 03:15:00,11.0,11.08,2,-2.2
 15/11/2018 03:30:00,10.99,11.08,2,-2.21
 15/11/2018 03:45:00,11.02,11.08,2,-2.05
 15/11/2018 04:00:00,11.02,11.08,2,-2.06
 15/11/2018 04:15:00,11.02,11.09,2,-1.99
 15/11/2018 04:30:00,11.03,11.08,2,-1.96
 15/11/2018 04:45:00,11.01,11.09,2,-1.98
 15/11/2018 05:00:00,11.01,11.09,2,-1.96
 15/11/2018 05:15:00,10.94,11.09,2,-2.06
 15/11/2018 05:30:00,11.07,11.09,2,-2.13
 15/11/2018 05:45:00,10.99,11.09,2,-2.22
 15/11/2018 06:00:00,10.92,11.09,2,-2.18
 15/11/2018 06:15:00,10.97,11.09,2,-2.31
 15/11/2018 06:30:00,10.96,11.09,2,-2.55
 15/11/2018 06:45:00,11.03,11.09,2,-2.73
 15/11/2018 07:00:00,10.99,11.09,2,-3.11
 15/11/2018 07:15:00,10.95,11.09,2,-3.14
 15/11/2018 07:30:00,10.94,11.09,2,-3.2
 15/11/2018 07:45:00,10.95,11.09,2,-3.26
 15/11/2018 08:00:00,11.07,11.09,2,-3.37
 15/11/2018 08:15:00,11.05,11.09,2,-3.45
 15/11/2018 08:30:00,11.08,11.09,2,-3.3
 15/11/2018 08:45:00,11.09,11.09,2,-3.24
 15/11/2018 09:00:00,11.09,11.09,2,-3.07
 15/11/2018 09:15:00,11.03,11.09,2,-2.98
 15/11/2018 09:30:00,11.04,11.09,2,-3.05
 15/11/2018 09:45:00,11.06,11.09,2,-2.81
 15/11/2018 10:00:00,11.04,11.09,2,-2.88
 15/11/2018 10:15:00,11.07,11.09,2,-2.54
 15/11/2018 10:30:00,11.09,11.09,2,-2.65
 15/11/2018 10:45:00,11.13,11.09,2,-2.48
 15/11/2018 11:00:00,11.15,11.09,2,-2.42
 15/11/2018 11:15:00,11.09,11.09,2,-2.4
 15/11/2018 11:30:00,11.08,11.09,2,-2.38
 15/11/2018 11:45:00,11.05,11.09,2,-2.62
 15/11/2018 12:00:00,11.03,11.09,2,-2.58
 15/11/2018 12:15:00,10.98,11.09,2,-2.68
 15/11/2018 12:30:00,11.0,11.09,2,-2.6
 15/11/2018 12:45:00,11.0,11.09,2,-2.63
 15/11/2018 13:00:00,11.0,11.09,2,-2.75
 15/11/2018 13:15:00,11.0,11.09,2,-2.61
 15/11/2018 13:30:00,11.0,11.09,2,-2.76
 15/11/2018 13:45:00,11.01,11.09,2,-2.73
 15/11/2018 14:00:00,11.03,11.09,2,-2.44
 15/11/2018 14:15:00,11.03,11.09,2,-2.63
 15/11/2018 14:30:00,11.06,11.09,2,-2.51
 15/11/2018 14:45:00,11.05,11.09,2,-2.66
 15/11/2018 15:00:00,11.05,11.09,2,-2.64
 15/11/2018 15:15:00,11.05,11.09,2,-2.7
 15/11/2018 15:30:00,11.12,11.09,2,-2.7
 15/11/2018 15:45:00,11.11,11.09,2,-2.7
 15/11/2018 16:00:00,11.04,11.09,2,-2.9
 15/11/2018 16:15:00,11.04,11.09,2,-3.12
 15/11/2018 16:30:00,10.97,11.09,2,-3.26
 15/11/2018 16:45:00,10.96,11.09,2,-3.4
 15/11/2018 17:00:00,11.02,11.09,2,-3.54
 15/11/2018 17:15:00,11.05,11.09,2,-3.71
 15/11/2018 17:30:00,11.05,11.09,2,-3.76
 15/11/2018 17:45:00,11.01,11.09,2,-3.94
 15/11/2018 18:00:00,11.0,11.09,2,-3.84
 15/11/2018 18:15:00,11.02,11.09,2,-3.88
 15/11/2018 18:30:00,11.05,11.09,2,-3.97
 15/11/2018 18:45:00,11.08,11.09,2,-3.92
 15/11/2018 19:00:00,11.1,11.09,2,-3.88
 15/11/2018 19:15:00,11.13,11.09,2,-3.69
 15/11/2018 19:30:00,11.13,11.09,2,-3.75
 15/11/2018 19:45:00,11.15,11.09,2,-3.6
 15/11/2018 20:00:00,11.15,11.09,2,-3.35
 15/11/2018 20:15:00,11.12,11.09,2,-3.35
 15/11/2018 20:30:00,11.16,11.09,2,-3.21
 15/11/2018 20:45:00,11.09,11.09,2,-3.21
 15/11/2018 21:00:00,11.14,11.09,2,-2.96
 15/11/2018 21:15:00,11.19,11.09,2,-2.97
 15/11/2018 21:30:00,11.13,11.09,2,-2.71
 15/11/2018 21:45:00,11.02,11.09,2,-2.66
 15/11/2018 22:00:00,11.08,11.09,2,-2.61
 15/11/2018 22:15:00,11.14,11.08,2,-2.41
 15/11/2018 22:30:00,11.15,11.08,2,-2.25
 15/11/2018 22:45:00,11.06,11.08,2,-2.09
 15/11/2018 23:00:00,11.06,11.08,2,-2.1
 15/11/2018 23:15:00,11.1,11.08,2,-2.03
 15/11/2018 23:30:00,11.11,11.09,2,-2.02
 15/11/2018 23:45:00,11.12,11.08,2,-2.07
 16/11/2018 00:00:00,11.1,11.09,2,-1.93
 16/11/2018 00:15:00,10.95,11.1,2,-2.62
 16/11/2018 00:30:00,10.95,11.1,2,-2.62
 16/11/2018 00:45:00,10.94,11.1,2,-2.58
 16/11/2018 01:00:00,10.95,11.1,2,-2.57
 16/11/2018 01:15:00,10.99,11.09,2,-2.41
 16/11/2018 01:30:00,11.01,11.08,2,-2.42
 16/11/2018 01:45:00,11.05,11.09,2,-2.27
 16/11/2018 02:00:00,11.06,11.08,2,-2.33
 16/11/2018 02:15:00,11.07,11.08,2,-2.3
 16/11/2018 02:30:00,11.06,11.08,2,-2.29
 16/11/2018 02:45:00,11.03,11.08,2,-2.28
 16/11/2018 03:00:00,11.06,11.09,2,-2.21
 16/11/2018 03:15:00,11.05,11.09,2,-2.2
 16/11/2018 03:30:00,11.07,11.09,2,-2.05
 16/11/2018 03:45:00,11.08,11.09,2,-2.0
 16/11/2018 04:00:00,11.12,11.09,2,-1.91
 16/11/2018 04:15:00,11.11,11.09,2,-1.92
 16/11/2018 04:30:00,11.11,11.08,2,-1.93
 16/11/2018 04:45:00,11.11,11.09,2,-1.89
 16/11/2018 05:00:00,11.1,11.08,2,-1.94
 16/11/2018 05:15:00,11.08,11.08,2,-1.88
 16/11/2018 05:30:00,11.06,11.08,2,-1.99
 16/11/2018 05:45:00,11.02,11.09,2,-1.97
 16/11/2018 06:00:00,10.99,11.09,2,-2.07
 16/11/2018 06:15:00,11.02,11.09,2,-2.27
 16/11/2018 06:30:00,11.16,11.09,2,-2.25
 16/11/2018 06:45:00,11.08,11.09,2,-2.43
 16/11/2018 07:00:00,11.09,11.09,2,-2.51
 16/11/2018 07:15:00,10.96,11.09,2,-2.65
 16/11/2018 07:30:00,10.94,11.09,2,-2.64
 16/11/2018 07:45:00,11.02,11.09,2,-2.86
 16/11/2018 08:00:00,11.13,11.09,2,-2.93
 16/11/2018 08:15:00,11.15,11.09,2,-2.87
 16/11/2018 08:30:00,11.12,11.09,2,-3.0
 16/11/2018 08:45:00,11.14,11.09,2,-2.96
 16/11/2018 09:00:00,11.17,11.09,2,-2.92
 16/11/2018 09:15:00,11.17,11.09,2,-3.04
 16/11/2018 09:30:00,11.13,11.09,2,-2.99
 16/11/2018 09:45:00,11.11,11.09,2,-2.97
 16/11/2018 10:00:00,11.12,11.09,2,-2.83
 16/11/2018 10:15:00,11.14,11.09,2,-2.8
 16/11/2018 10:30:00,11.14,11.09,2,-2.85
 16/11/2018 10:45:00,11.13,11.09,2,-2.73
 16/11/2018 11:00:00,11.13,11.09,2,-2.87
 16/11/2018 11:15:00,11.14,11.09,2,-2.76
 16/11/2018 11:30:00,11.13,11.09,2,-2.75
 16/11/2018 11:45:00,11.14,11.09,2,-2.76
 16/11/2018 12:00:00,11.15,11.09,2,-2.75
 16/11/2018 12:15:00,11.17,11.09,2,-2.87
 16/11/2018 12:30:00,11.1,11.09,2,-2.91
 16/11/2018 12:45:00,11.09,11.09,2,-2.99
 16/11/2018 13:00:00,11.11,11.09,2,-2.91
 16/11/2018 13:15:00,11.11,11.09,2,-2.98
 16/11/2018 13:30:00,11.08,11.09,2,-2.91
 16/11/2018 13:45:00,11.05,11.09,2,-2.96
 16/11/2018 14:00:00,11.09,11.09,2,-2.78
 16/11/2018 14:15:00,11.08,11.09,2,-2.78
 16/11/2018 14:30:00,11.07,11.09,2,-2.95
 16/11/2018 14:45:00,11.1,11.09,2,-2.8
 16/11/2018 15:00:00,11.07,11.09,2,-2.9
 16/11/2018 15:15:00,11.09,11.09,2,-2.92
 16/11/2018 15:30:00,11.08,11.09,2,-2.96
 16/11/2018 15:45:00,11.06,11.09,2,-2.98
 16/11/2018 16:00:00,11.04,11.09,2,-3.02
 16/11/2018 16:15:00,11.01,11.09,2,-3.22
 16/11/2018 16:30:00,10.99,11.09,2,-3.19
 16/11/2018 16:45:00,10.99,11.09,2,-3.32
 16/11/2018 17:00:00,10.98,11.09,2,-3.49
 16/11/2018 17:15:00,10.97,11.09,2,-3.75
 16/11/2018 17:30:00,10.97,11.09,2,-3.86
 16/11/2018 17:45:00,10.97,11.09,2,-3.78
 16/11/2018 18:00:00,10.99,11.09,2,-3.77
 16/11/2018 18:15:00,11.02,11.09,2,-3.68
 16/11/2018 18:30:00,11.03,11.09,2,-3.84
 16/11/2018 18:45:00,11.0,11.09,2,-3.75
 16/11/2018 19:00:00,11.04,11.09,2,-3.62
 16/11/2018 19:15:00,11.03,11.09,2,-3.48
 16/11/2018 19:30:00,11.08,11.09,2,-3.39
 16/11/2018 19:45:00,11.09,11.09,2,-3.48
 16/11/2018 20:00:00,11.13,11.09,2,-3.21
 16/11/2018 20:15:00,11.13,11.09,2,-3.25
 16/11/2018 20:30:00,11.16,11.09,2,-3.03
 16/11/2018 20:45:00,11.2,11.09,2,-3.01
 16/11/2018 21:00:00,11.2,11.09,2,-2.85
 16/11/2018 21:15:00,11.15,11.09,2,-2.67
 16/11/2018 21:30:00,11.08,11.09,2,-2.72
 16/11/2018 21:45:00,10.97,11.09,2,-2.49
 16/11/2018 22:00:00,10.95,11.09,2,-2.42
 16/11/2018 22:15:00,10.97,11.09,2,-2.25
 16/11/2018 22:30:00,10.99,11.08,2,-2.13
 16/11/2018 22:45:00,10.97,11.08,2,-2.15
 16/11/2018 23:00:00,11.04,11.09,2,-1.97
 16/11/2018 23:15:00,11.06,11.08,2,-2.12
 16/11/2018 23:30:00,11.09,11.09,2,-2.01
 16/11/2018 23:45:00,11.07,11.09,2,-2.1
 17/11/2018 00:00:00,11.09,11.09,2,-2.09
 17/11/2018 00:15:00,10.99,11.1,2,-2.7
 17/11/2018 00:30:00,10.98,11.1,2,-2.77
 17/11/2018 00:45:00,10.99,11.1,2,-2.69
 17/11/2018 01:00:00,10.99,11.1,2,-2.75
 17/11/2018 01:15:00,11.05,11.1,2,-2.54
 17/11/2018 01:30:00,11.05,11.08,2,-2.53
 17/11/2018 01:45:00,10.98,11.08,2,-2.39
 17/11/2018 02:00:00,11.01,11.08,2,-2.32
 17/11/2018 02:15:00,11.0,11.09,2,-2.43
 17/11/2018 02:30:00,11.03,11.09,2,-2.31
 17/11/2018 02:45:00,11.02,11.08,2,-2.36
 17/11/2018 03:00:00,11.05,11.09,2,-2.21
 17/11/2018 03:15:00,11.06,11.09,2,-2.21
 17/11/2018 03:30:00,10.95,11.08,2,-2.19
 17/11/2018 03:45:00,11.02,11.09,2,-2.07
 17/11/2018 04:00:00,11.04,11.08,2,-2.07
 17/11/2018 04:15:00,11.05,11.09,2,-1.93
 17/11/2018 04:30:00,11.04,11.09,2,-1.99
 17/11/2018 04:45:00,11.05,11.08,2,-1.92
 17/11/2018 05:00:00,11.05,11.09,2,-1.94
 17/11/2018 05:15:00,11.02,11.09,2,-1.98
 17/11/2018 05:30:00,11.08,11.09,2,-1.95
 17/11/2018 05:45:00,11.15,11.23,1,-2.05
 17/11/2018 06:00:00,11.2,11.3,1,-1.91
 17/11/2018 06:15:00,11.15,11.3,1,-2.09
 17/11/2018 06:30:00,11.15,11.3,1,-2.15
 17/11/2018 06:45:00,11.15,11.24,2,-2.12
 17/11/2018 07:00:00,11.13,11.21,2,-2.26
 17/11/2018 07:15:00,11.1,11.21,2,-2.24
 17/11/2018 07:30:00,11.05,11.2,2,-2.42
 17/11/2018 07:45:00,11.15,11.21,2,-2.37
 17/11/2018 08:00:00,11.19,11.2,2,-2.62
 17/11/2018 08:15:00,11.21,11.2,2,-2.6
 17/11/2018 08:30:00,11.22,11.2,2,-2.62
 17/11/2018 08:45:00,11.21,11.2,2,-2.72
 17/11/2018 09:00:00,11.24,11.2,2,-2.63
 17/11/2018 09:15:00,11.14,11.19,2,-2.83
 17/11/2018 09:30:00,11.14,11.19,2,-2.76
 17/11/2018 09:45:00,11.14,11.2,2,-2.76
 17/11/2018 10:00:00,11.15,11.19,2,-2.79
 17/11/2018 10:15:00,11.14,11.19,2,-2.8
 17/11/2018 10:30:00,11.16,11.19,2,-2.86
 17/11/2018 10:45:00,11.17,11.2,2,-2.54
 17/11/2018 11:00:00,11.19,11.2,2,-2.52
 17/11/2018 11:15:00,11.24,11.23,1,-2.4
 17/11/2018 11:30:00,11.26,11.3,1,-2.32
 17/11/2018 11:45:00,11.26,11.3,1,-2.21
 17/11/2018 12:00:00,11.24,11.3,1,-2.19
 17/11/2018 12:15:00,11.23,11.27,2,-2.25
 17/11/2018 12:30:00,11.25,11.21,2,-2.16
 17/11/2018 12:45:00,11.25,11.21,2,-2.24
 17/11/2018 13:00:00,11.27,11.21,2,-2.22
 17/11/2018 13:15:00,11.29,11.22,2,-2.19
 17/11/2018 13:30:00,11.15,11.21,2,-2.11
 17/11/2018 13:45:00,11.18,11.21,2,-2.03
 17/11/2018 14:00:00,11.21,11.22,2,-2.03
 17/11/2018 14:15:00,11.19,11.21,2,-2.04
 17/11/2018 14:30:00,11.19,11.22,2,-2.11
 17/11/2018 14:45:00,11.18,11.21,2,-2.26
 17/11/2018 15:00:00,11.17,11.22,2,-2.26
 17/11/2018 15:15:00,11.13,11.2,2,-2.44
 17/11/2018 15:30:00,11.12,11.21,2,-2.39
 17/11/2018 15:45:00,11.08,11.21,2,-2.5
 17/11/2018 16:00:00,11.14,11.2,2,-2.62
 17/11/2018 16:15:00,11.24,11.2,2,-2.8
 17/11/2018 16:30:00,11.09,11.19,2,-2.97
 17/11/2018 16:45:00,11.05,11.2,2,-3.11
 17/11/2018 17:00:00,11.08,11.18,2,-3.48
 17/11/2018 17:15:00,11.2,11.18,2,-3.67
 17/11/2018 17:30:00,11.19,11.18,2,-3.82
 17/11/2018 17:45:00,11.16,11.18,2,-3.87
 17/11/2018 18:00:00,11.22,11.18,2,-3.81
 17/11/2018 18:15:00,11.21,11.18,2,-3.85
 17/11/2018 18:30:00,11.25,11.18,2,-3.67
 17/11/2018 18:45:00,11.11,11.18,2,-3.66
 17/11/2018 19:00:00,11.1,11.17,2,-3.57
 17/11/2018 19:15:00,11.14,11.18,2,-3.39
 17/11/2018 19:30:00,11.13,11.19,2,-3.35
 17/11/2018 19:45:00,11.12,11.19,2,-3.21
 17/11/2018 20:00:00,11.17,11.19,2,-3.14
 17/11/2018 20:15:00,11.18,11.2,2,-3.02
 17/11/2018 20:30:00,11.14,11.2,2,-3.03
 17/11/2018 20:45:00,11.18,11.19,2,-2.93
 17/11/2018 21:00:00,11.18,11.21,2,-2.79
 17/11/2018 21:15:00,11.19,11.21,2,-2.83
 17/11/2018 21:30:00,11.2,11.21,2,-2.62
 17/11/2018 21:45:00,11.22,11.21,2,-2.56
 17/11/2018 22:00:00,11.13,11.12,2,-2.29
 17/11/2018 22:15:00,11.12,11.08,2,-2.27
 17/11/2018 22:30:00,11.13,11.08,2,-2.17
 17/11/2018 22:45:00,11.06,11.08,2,-2.14
 17/11/2018 23:00:00,11.08,11.09,2,-2.01
 17/11/2018 23:15:00,11.1,11.09,2,-2.12
 17/11/2018 23:30:00,11.1,11.08,2,-2.18
 17/11/2018 23:45:00,11.1,11.08,2,-2.16
 18/11/2018 00:00:00,11.08,11.08,2,-2.37
 18/11/2018 00:15:00,10.99,11.09,2,-2.84
 18/11/2018 00:30:00,10.95,11.09,2,-3.0
 18/11/2018 00:45:00,10.96,11.09,2,-2.94
 18/11/2018 01:00:00,10.98,11.09,2,-2.77
 18/11/2018 01:15:00,11.01,11.09,2,-2.74
 18/11/2018 01:30:00,11.06,11.09,2,-2.67
 18/11/2018 01:45:00,11.05,11.09,2,-2.66
 18/11/2018 02:00:00,11.09,11.09,2,-2.51
 18/11/2018 02:15:00,11.08,11.09,2,-2.67
 18/11/2018 02:30:00,11.11,11.09,2,-2.62
 18/11/2018 02:45:00,11.1,11.09,2,-2.66
 18/11/2018 03:00:00,11.08,11.08,2,-2.52
 18/11/2018 03:15:00,10.97,11.08,2,-2.41
 18/11/2018 03:30:00,10.97,11.08,2,-2.39
 18/11/2018 03:45:00,10.98,11.09,2,-2.23
 18/11/2018 04:00:00,10.94,11.08,2,-2.22
 18/11/2018 04:15:00,10.94,11.08,2,-2.1
 18/11/2018 04:30:00,10.96,11.08,2,-2.07
 18/11/2018 04:45:00,10.96,11.08,2,-2.06
 18/11/2018 05:00:00,10.97,11.08,2,-2.05
 18/11/2018 05:15:00,10.93,11.09,2,-2.18
 18/11/2018 05:30:00,10.95,11.08,2,-2.08
 18/11/2018 05:45:00,10.95,11.08,2,-2.2
 18/11/2018 06:00:00,11.04,11.08,2,-2.13
 18/11/2018 06:15:00,10.99,11.08,2,-2.12
 18/11/2018 06:30:00,11.07,11.08,2,-2.08
 18/11/2018 06:45:00,11.06,11.09,2,-2.12
 18/11/2018 07:00:00,11.05,11.09,2,-2.38
 18/11/2018 07:15:00,11.03,11.09,2,-2.16
 18/11/2018 07:30:00,10.99,11.09,2,-2.33
 18/11/2018 07:45:00,11.0,11.09,2,-2.36
 18/11/2018 08:00:00,10.97,11.09,2,-2.45
 18/11/2018 08:15:00,11.04,11.09,2,-2.52
 18/11/2018 08:30:00,11.07,11.09,2,-2.59
 18/11/2018 08:45:00,11.04,11.09,2,-2.63
 18/11/2018 09:00:00,10.97,11.09,2,-2.5
 18/11/2018 09:15:00,10.97,11.09,2,-2.71
 18/11/2018 09:30:00,11.06,11.09,2,-2.77
 18/11/2018 09:45:00,11.06,11.09,2,-2.75
 18/11/2018 10:00:00,11.07,11.09,2,-2.76
 18/11/2018 10:15:00,11.07,11.09,2,-2.63
 18/11/2018 10:30:00,11.07,11.09,2,-2.68
 18/11/2018 10:45:00,11.12,11.09,2,-2.46
 18/11/2018 11:00:00,11.07,11.09,2,-2.54
 18/11/2018 11:15:00,11.08,11.09,2,-2.39
 18/11/2018 11:30:00,11.09,11.09,2,-2.42
 18/11/2018 11:45:00,11.08,11.09,2,-2.55
 18/11/2018 12:00:00,11.09,11.09,2,-2.44
 18/11/2018 12:15:00,11.07,11.09,2,-2.49
 18/11/2018 12:30:00,11.09,11.09,2,-2.44
 18/11/2018 12:45:00,11.09,11.09,2,-2.59
 18/11/2018 13:00:00,11.1,11.09,2,-2.51
 18/11/2018 13:15:00,11.1,11.09,2,-2.53
 18/11/2018 13:30:00,11.12,11.09,2,-2.45
 18/11/2018 13:45:00,11.13,11.09,2,-2.33
 18/11/2018 14:00:00,11.13,11.09,2,-2.44
 18/11/2018 14:15:00,11.14,11.09,2,-2.36
 18/11/2018 14:30:00,11.11,11.09,2,-2.52
 18/11/2018 14:45:00,11.11,11.09,2,-2.48
 18/11/2018 15:00:00,11.1,11.09,2,-2.47
 18/11/2018 15:15:00,11.08,11.09,2,-2.49
 18/11/2018 15:30:00,11.05,11.09,2,-2.64
 18/11/2018 15:45:00,11.08,11.09,2,-2.73
 18/11/2018 16:00:00,11.08,11.09,2,-2.85
 18/11/2018 16:15:00,11.08,11.09,2,-3.12
 18/11/2018 16:30:00,10.98,11.09,2,-3.19
 18/11/2018 16:45:00,10.91,11.09,2,-3.44
 18/11/2018 17:00:00,10.95,11.09,2,-3.65
 18/11/2018 17:15:00,10.99,11.09,2,-3.91
 18/11/2018 17:30:00,10.98,11.09,2,-4.1
 18/11/2018 17:45:00,10.97,11.09,2,-4.06
 18/11/2018 18:00:00,10.99,11.09,2,-4.09
 18/11/2018 18:15:00,11.0,11.09,2,-4.04
 18/11/2018 18:30:00,11.03,11.09,2,-3.94
 18/11/2018 18:45:00,11.04,11.09,2,-3.88
 18/11/2018 19:00:00,11.09,11.09,2,-3.69
 18/11/2018 19:15:00,11.12,11.09,2,-3.6
 18/11/2018 19:30:00,11.19,11.09,2,-3.42
 18/11/2018 19:45:00,11.17,11.09,2,-3.37
 18/11/2018 20:00:00,11.03,11.09,2,-3.18
 18/11/2018 20:15:00,11.07,11.09,2,-3.24
 18/11/2018 20:30:00,11.11,11.09,2,-3.06
 18/11/2018 20:45:00,11.16,11.09,2,-2.96
 18/11/2018 21:00:00,11.17,11.09,2,-3.0
 18/11/2018 21:15:00,11.14,11.09,2,-2.74
 18/11/2018 21:30:00,11.03,11.09,2,-2.72
 18/11/2018 21:45:00,11.0,11.09,2,-2.54
 18/11/2018 22:00:00,11.0,11.09,2,-2.39
 18/11/2018 22:15:00,11.02,11.08,2,-2.42
 18/11/2018 22:30:00,11.08,11.08,2,-2.19
 18/11/2018 22:45:00,11.14,11.18,1,-2.26
 18/11/2018 23:00:00,11.21,11.3,1,-2.06
 18/11/2018 23:15:00,11.15,11.3,1,-1.99
 18/11/2018 23:30:00,11.16,11.3,1,-1.99
 18/11/2018 23:45:00,11.18,11.25,2,-2.19
 19/11/2018 00:00:00,11.17,11.08,2,-2.32
 19/11/2018 00:00:00,11.17,11.08,2,-2.32
 19/11/2018 00:15:00,11.07,11.08,2,-2.81
 19/11/2018 00:30:00,11.04,11.08,2,-2.99
 19/11/2018 00:45:00,11.02,11.08,2,-2.92
 19/11/2018 01:00:00,11.04,11.08,2,-2.87
 19/11/2018 01:15:00,11.05,11.08,2,-2.84
 19/11/2018 01:30:00,11.07,11.08,2,-2.68
 19/11/2018 01:45:00,11.07,11.08,2,-2.76
 19/11/2018 02:00:00,11.12,11.08,2,-2.7
 19/11/2018 02:15:00,11.1,11.08,2,-2.8
 19/11/2018 02:30:00,11.1,11.08,2,-2.88
 19/11/2018 02:45:00,11.12,11.08,2,-2.8
 19/11/2018 03:00:00,11.15,11.09,2,-2.81
 19/11/2018 03:15:00,11.16,11.09,2,-2.65
 19/11/2018 03:30:00,11.17,11.08,2,-2.66
 19/11/2018 03:45:00,11.17,11.08,2,-2.74
 19/11/2018 04:00:00,11.18,11.08,2,-2.76
 19/11/2018 04:15:00,11.16,11.08,2,-2.87
 19/11/2018 04:30:00,11.17,11.08,2,-2.9
 19/11/2018 04:45:00,11.13,11.08,2,-3.1
 19/11/2018 05:00:00,11.14,11.08,2,-3.07
 19/11/2018 05:15:00,11.1,11.08,2,-3.11
 19/11/2018 05:30:00,11.08,11.08,2,-3.18
 19/11/2018 05:45:00,11.08,11.08,2,-3.16
 19/11/2018 06:00:00,11.12,11.08,2,-3.33
 19/11/2018 06:15:00,10.94,11.08,2,-4.4
 19/11/2018 06:30:00,10.96,11.08,2,-4.48
 19/11/2018 06:45:00,10.9,11.08,2,-4.46
 19/11/2018 07:00:00,10.94,11.08,2,-4.34
 19/11/2018 07:15:00,11.14,11.08,2,-3.06
 19/11/2018 07:30:00,11.17,11.08,2,-2.97
 19/11/2018 07:45:00,11.04,11.08,2,-3.09
 19/11/2018 08:00:00,11.03,11.08,2,-3.14
 19/11/2018 08:15:00,11.05,11.08,2,-3.1
 19/11/2018 08:30:00,11.01,11.08,2,-3.06
 19/11/2018 08:45:00,11.03,11.08,2,-2.92
 19/11/2018 09:00:00,11.0,11.08,2,-2.94
 19/11/2018 09:15:00,10.98,11.08,2,-3.03
 19/11/2018 09:30:00,10.97,11.08,2,-3.24
 19/11/2018 09:45:00,10.93,11.08,2,-3.31
 19/11/2018 10:00:00,10.93,11.08,2,-3.28
 19/11/2018 10:15:00,10.92,11.08,2,-3.41
 19/11/2018 10:30:00,10.94,11.08,2,-3.35
 19/11/2018 10:45:00,10.96,11.08,2,-3.6
 19/11/2018 11:00:00,10.99,11.08,2,-3.61
 19/11/2018 11:15:00,10.96,11.08,2,-3.52
 19/11/2018 11:30:00,10.93,11.08,2,-3.89
 19/11/2018 11:45:00,11.0,11.08,2,-4.72
 19/11/2018 12:00:00,11.01,11.08,2,-4.54
 19/11/2018 12:15:00,11.01,11.08,2,-4.67
 19/11/2018 12:30:00,11.02,11.08,2,-4.86
 19/11/2018 12:45:00,11.02,11.08,2,-4.81
 19/11/2018 13:00:00,11.02,11.08,2,-4.82
 19/11/2018 13:15:00,11.16,11.08,2,-3.46
 19/11/2018 13:30:00,11.18,11.08,2,-2.93
 19/11/2018 13:45:00,11.08,11.08,2,-3.44
 19/11/2018 14:00:00,11.08,11.08,2,-3.69
 19/11/2018 14:15:00,11.02,11.08,2,-4.55
 19/11/2018 14:30:00,10.99,11.08,2,-4.42
 19/11/2018 14:45:00,10.98,11.08,2,-4.52
 19/11/2018 15:00:00,10.95,11.08,2,-4.68
 19/11/2018 15:15:00,11.05,11.08,2,-3.32
 19/11/2018 15:30:00,11.07,11.08,2,-3.44
 19/11/2018 15:45:00,11.03,11.08,2,-3.41
 19/11/2018 16:00:00,10.95,11.08,2,-3.72
 19/11/2018 16:15:00,10.98,11.08,2,-3.99
 19/11/2018 16:30:00,10.97,11.08,2,-4.13
 19/11/2018 16:45:00,11.04,11.08,2,-4.4
 19/11/2018 17:00:00,11.08,11.08,2,-4.64
 19/11/2018 17:15:00,11.0,11.08,2,-4.8
 19/11/2018 17:30:00,10.96,11.08,2,-4.63
 19/11/2018 17:45:00,10.99,11.08,2,-4.75
 19/11/2018 18:00:00,10.99,11.08,2,-4.9
 19/11/2018 18:15:00,10.98,11.08,2,-5.03
 19/11/2018 18:30:00,11.02,11.08,2,-5.1
 19/11/2018 18:45:00,11.03,11.08,2,-5.05
 19/11/2018 19:00:00,10.96,11.08,2,-4.9
 19/11/2018 19:15:00,10.97,11.08,2,-4.79
 19/11/2018 19:30:00,11.04,11.08,2,-4.55
 19/11/2018 19:45:00,10.96,11.08,2,-4.51
 19/11/2018 20:00:00,10.94,11.08,2,-4.28
 19/11/2018 20:15:00,11.01,11.08,2,-4.26
 19/11/2018 20:30:00,11.07,11.08,2,-4.13
 19/11/2018 20:45:00,11.11,11.08,2,-4.02
 19/11/2018 21:00:00,11.14,11.08,2,-4.09
 19/11/2018 21:15:00,11.09,11.08,2,-3.82
 19/11/2018 21:30:00,11.15,11.08,2,-3.72
 19/11/2018 21:45:00,11.14,11.08,2,-3.49
 19/11/2018 22:00:00,11.19,11.08,2,-3.24
 19/11/2018 22:15:00,11.08,11.08,2,-2.92
 19/11/2018 22:30:00,11.06,11.08,2,-2.63
 19/11/2018 22:45:00,11.0,11.08,2,-2.55
 19/11/2018 23:00:00,11.05,11.08,2,-2.43
 19/11/2018 23:15:00,11.09,11.08,2,-2.42
 19/11/2018 23:30:00,11.08,11.08,2,-2.43
 19/11/2018 23:45:00,11.08,11.08,2,-2.49
 20/11/2018 00:00:00,11.06,11.08,2,-2.64
 20/11/2018 00:15:00,10.99,11.08,2,-3.17
 20/11/2018 00:30:00,10.93,11.08,2,-3.32
 20/11/2018 00:45:00,10.92,11.08,2,-3.26
 20/11/2018 01:00:00,10.92,11.08,2,-3.19
 20/11/2018 01:15:00,10.96,11.08,2,-3.15
 20/11/2018 01:30:00,11.0,11.08,2,-3.04
 20/11/2018 01:45:00,11.02,11.08,2,-3.14
 20/11/2018 02:00:00,11.05,11.08,2,-3.02
 20/11/2018 02:15:00,11.0,11.08,2,-3.14
 20/11/2018 02:30:00,11.0,11.08,2,-3.19
 20/11/2018 02:45:00,11.0,11.08,2,-3.1
 20/11/2018 03:00:00,11.03,11.08,2,-3.14
 20/11/2018 03:15:00,11.05,11.08,2,-2.99
 20/11/2018 03:30:00,11.05,11.08,2,-3.06
 20/11/2018 03:45:00,11.08,11.08,2,-2.87
 20/11/2018 04:00:00,11.08,11.08,2,-2.89
 20/11/2018 04:15:00,11.07,11.08,2,-2.87
 20/11/2018 04:30:00,10.95,11.08,2,-2.72
 20/11/2018 04:45:00,10.93,11.08,2,-2.88
 20/11/2018 05:00:00,10.97,11.08,2,-2.7
 20/11/2018 05:15:00,10.97,11.08,2,-2.78
 20/11/2018 05:30:00,10.95,11.08,2,-2.73
 20/11/2018 05:45:00,10.9,11.08,2,-2.73
 20/11/2018 06:00:00,11.01,11.08,2,-2.93
 20/11/2018 06:15:00,11.15,11.08,2,-3.04
 20/11/2018 06:30:00,11.17,11.08,2,-3.21
 20/11/2018 06:45:00,11.12,11.08,2,-3.16
 20/11/2018 07:00:00,11.02,11.08,2,-3.45
 20/11/2018 07:15:00,10.96,11.08,2,-3.64
 20/11/2018 07:30:00,10.95,11.08,2,-3.87
 20/11/2018 07:45:00,11.02,11.08,2,-4.16
 20/11/2018 08:00:00,11.13,11.08,2,-4.05
 20/11/2018 08:15:00,11.08,11.08,2,-4.29
 20/11/2018 08:30:00,11.12,11.08,2,-4.16
 20/11/2018 08:45:00,11.09,11.08,2,-4.04
 20/11/2018 09:00:00,11.09,11.08,2,-3.97
 20/11/2018 09:15:00,11.11,11.08,2,-3.89
 20/11/2018 09:30:00,11.12,11.08,2,-4.03
 20/11/2018 09:45:00,11.17,11.08,2,-3.94
 20/11/2018 10:00:00,11.14,11.08,2,-3.96
 20/11/2018 10:15:00,11.1,11.08,2,-3.84
 20/11/2018 10:30:00,11.14,11.08,2,-3.49
 20/11/2018 10:45:00,11.18,11.08,2,-3.15
 20/11/2018 11:00:00,11.2,11.08,2,-2.93
 20/11/2018 11:15:00,11.06,11.08,2,-2.98
 20/11/2018 11:30:00,11.03,11.08,2,-3.1
 20/11/2018 11:45:00,11.04,11.08,2,-3.35
 20/11/2018 12:00:00,11.0,11.08,2,-3.29
 20/11/2018 12:15:00,11.02,11.08,2,-3.1
 20/11/2018 12:30:00,11.01,11.08,2,-3.25
 20/11/2018 12:45:00,11.02,11.08,2,-3.16
 20/11/2018 13:00:00,10.98,11.08,2,-3.33
 20/11/2018 13:15:00,11.02,11.08,2,-3.37
 20/11/2018 13:30:00,11.03,11.08,2,-3.52
 20/11/2018 13:45:00,10.97,11.08,2,-3.61
 20/11/2018 14:00:00,10.99,11.08,2,-3.63
 20/11/2018 14:15:00,10.96,11.08,2,-3.68
 20/11/2018 14:30:00,10.96,11.08,2,-3.69
 20/11/2018 14:45:00,10.94,11.08,2,-3.83
 20/11/2018 15:00:00,10.96,11.08,2,-3.84
 20/11/2018 15:15:00,10.97,11.08,2,-3.94
 20/11/2018 15:30:00,10.95,11.08,2,-3.94
 20/11/2018 15:45:00,10.97,11.08,2,-3.87
 20/11/2018 16:00:00,10.94,11.08,2,-4.12
 20/11/2018 16:15:00,10.95,11.08,2,-4.1
 20/11/2018 16:30:00,11.0,11.08,2,-4.36
 20/11/2018 16:45:00,11.11,11.08,2,-4.53
 20/11/2018 17:00:00,11.08,11.08,2,-4.67
 20/11/2018 17:15:00,11.03,11.08,2,-4.85
 20/11/2018 17:30:00,11.02,11.08,2,-4.82
 20/11/2018 17:45:00,11.02,11.08,2,-4.78
 20/11/2018 18:00:00,11.04,11.08,2,-4.68
 20/11/2018 18:15:00,11.04,11.08,2,-4.68
 20/11/2018 18:30:00,11.06,11.08,2,-4.84
 20/11/2018 18:45:00,11.09,11.08,2,-4.76
 20/11/2018 19:00:00,10.97,11.08,2,-4.69
 20/11/2018 19:15:00,11.0,11.08,2,-4.56
 20/11/2018 19:30:00,11.05,11.08,2,-4.46
 20/11/2018 19:45:00,11.07,11.08,2,-4.38
 20/11/2018 20:00:00,11.11,11.08,2,-4.21
 20/11/2018 20:15:00,11.1,11.08,2,-4.29
 20/11/2018 20:30:00,11.08,11.08,2,-4.09
 20/11/2018 20:45:00,11.05,11.08,2,-4.03
 20/11/2018 21:00:00,11.07,11.08,2,-3.88
 20/11/2018 21:15:00,11.1,11.08,2,-3.67
 20/11/2018 21:30:00,11.13,11.08,2,-3.56
 20/11/2018 21:45:00,11.19,11.08,2,-3.39
 20/11/2018 22:00:00,11.18,11.08,2,-3.32
 20/11/2018 22:15:00,11.17,11.08,2,-3.19
 20/11/2018 22:30:00,11.15,11.08,2,-3.07
 20/11/2018 22:45:00,11.08,11.08,2,-3.01
 20/11/2018 23:00:00,11.09,11.08,2,-2.91
 20/11/2018 23:15:00,11.04,11.08,2,-2.99
 20/11/2018 23:30:00,11.1,11.08,2,-2.88
 20/11/2018 23:45:00,11.08,11.08,2,-3.03
 21/11/2018 00:00:00,11.08,11.08,2,-3.01
 21/11/2018 00:15:00,10.98,11.08,2,-3.72
 21/11/2018 00:30:00,10.93,11.08,2,-4.06
 21/11/2018 00:45:00,10.89,11.08,2,-3.86
 21/11/2018 01:00:00,10.9,11.08,2,-3.93
 21/11/2018 01:15:00,10.96,11.08,2,-3.81
 21/11/2018 01:30:00,10.96,11.08,2,-3.73
 21/11/2018 01:45:00,10.98,11.08,2,-3.79
 21/11/2018 02:00:00,11.02,11.08,2,-3.67
 21/11/2018 02:15:00,10.99,11.08,2,-3.84
 21/11/2018 02:30:00,10.93,11.08,2,-4.47
 21/11/2018 02:45:00,10.9,11.08,2,-5.01
 21/11/2018 03:00:00,10.99,11.08,2,-3.94
 21/11/2018 03:15:00,11.02,11.08,2,-3.01
 21/11/2018 03:30:00,11.02,11.08,2,-3.01
 21/11/2018 03:45:00,11.06,11.08,2,-2.9
 21/11/2018 04:00:00,11.09,11.08,2,-2.99
 21/11/2018 04:15:00,11.06,11.08,2,-3.0
 21/11/2018 04:30:00,11.04,11.08,2,-3.08
 21/11/2018 04:45:00,11.0,11.08,2,-3.4
 21/11/2018 05:00:00,11.0,11.08,2,-3.34
 21/11/2018 05:15:00,10.93,11.08,2,-3.42
 21/11/2018 05:30:00,10.92,11.08,2,-3.44
 21/11/2018 05:45:00,10.95,11.08,2,-4.63
 21/11/2018 06:00:00,10.97,11.08,2,-4.77
 21/11/2018 06:15:00,10.97,11.08,2,-4.38
 21/11/2018 06:30:00,11.04,11.08,2,-3.15
 21/11/2018 06:45:00,11.02,11.08,2,-3.29
 21/11/2018 07:00:00,11.01,11.08,2,-3.43
 21/11/2018 07:15:00,11.01,11.08,2,-3.47
 21/11/2018 07:30:00,11.15,11.08,2,-3.44
 21/11/2018 07:45:00,11.08,11.08,2,-3.62
 21/11/2018 08:00:00,11.03,11.08,2,-3.77
 21/11/2018 08:15:00,11.04,11.08,2,-3.52
 21/11/2018 08:30:00,11.15,11.08,2,-3.57
 21/11/2018 08:45:00,11.16,11.08,2,-3.57
 21/11/2018 09:00:00,11.16,11.08,2,-3.5
 21/11/2018 09:15:00,11.16,11.08,2,-3.59
 21/11/2018 09:30:00,11.15,11.08,2,-3.58
 21/11/2018 09:45:00,11.15,11.08,2,-3.66
 21/11/2018 10:00:00,11.11,11.08,2,-3.66
 21/11/2018 10:15:00,11.13,11.08,2,-3.71
 21/11/2018 10:30:00,11.14,11.08,2,-3.6
 21/11/2018 10:45:00,11.17,11.08,2,-3.37
 21/11/2018 11:00:00,11.15,11.08,2,-3.83
 21/11/2018 11:15:00,11.14,11.08,2,-4.15
 21/11/2018 11:30:00,11.16,11.08,2,-4.02
 21/11/2018 11:45:00,11.15,11.08,2,-4.05
 21/11/2018 12:00:00,11.12,11.08,2,-4.07
 21/11/2018 12:15:00,11.04,11.08,2,-4.53
 21/11/2018 12:30:00,11.09,11.08,2,-3.86
 21/11/2018 12:45:00,11.03,11.08,2,-4.63
 21/11/2018 13:00:00,11.16,11.08,2,-3.21
 21/11/2018 13:15:00,11.2,11.08,2,-2.86
 21/11/2018 13:30:00,11.14,11.08,2,-2.61
 21/11/2018 13:45:00,11.08,11.08,2,-2.32
 21/11/2018 14:00:00,11.09,11.08,2,-2.39
 21/11/2018 14:15:00,11.04,11.08,2,-2.28
 21/11/2018 14:30:00,11.02,11.08,2,-2.52
 21/11/2018 14:45:00,11.0,11.08,2,-2.72
 21/11/2018 15:00:00,11.0,11.08,2,-2.73
 21/11/2018 15:15:00,10.98,11.08,2,-2.95
 21/11/2018 15:30:00,10.96,11.08,2,-2.96
 21/11/2018 15:45:00,10.91,11.08,2,-3.15
 21/11/2018 16:00:00,10.97,11.08,2,-3.2
 21/11/2018 16:15:00,11.07,11.08,2,-3.52
 21/11/2018 16:30:00,11.04,11.08,2,-3.79
 21/11/2018 16:45:00,11.07,11.08,2,-4.01
 21/11/2018 17:00:00,10.99,11.08,2,-4.52
 21/11/2018 17:15:00,10.98,11.08,2,-4.9
 21/11/2018 17:30:00,10.95,11.08,2,-5.11
 21/11/2018 17:45:00,10.97,11.08,2,-5.19
 21/11/2018 18:00:00,10.97,11.08,2,-5.14
 21/11/2018 18:15:00,10.91,11.08,2,-5.11
 21/11/2018 18:30:00,10.97,11.08,2,-5.08
 21/11/2018 18:45:00,10.94,11.08,2,-5.53
 21/11/2018 19:00:00,10.91,11.08,2,-6.28
 21/11/2018 19:15:00,10.9,11.08,2,-6.21
 21/11/2018 19:30:00,10.94,11.08,2,-6.13
 21/11/2018 19:45:00,10.94,11.08,2,-6.1
 21/11/2018 20:00:00,10.95,11.08,2,-6.08
 21/11/2018 20:15:00,10.99,11.08,2,-5.22
 21/11/2018 20:30:00,11.12,11.08,2,-4.03
 21/11/2018 20:45:00,11.15,11.08,2,-4.07
 21/11/2018 21:00:00,11.16,11.08,2,-3.72
 21/11/2018 21:15:00,11.07,11.08,2,-3.74
 21/11/2018 21:30:00,11.1,11.08,2,-3.45
 21/11/2018 21:45:00,11.1,11.08,2,-3.49
 21/11/2018 22:00:00,11.11,11.08,2,-3.47
 21/11/2018 22:15:00,11.16,11.08,2,-3.36
 21/11/2018 22:30:00,11.16,11.08,2,-3.34
 21/11/2018 22:45:00,11.03,11.08,2,-3.17
 21/11/2018 23:00:00,11.03,11.08,2,-3.19
 21/11/2018 23:15:00,11.02,11.08,2,-3.15
 21/11/2018 23:30:00,11.06,11.08,2,-3.1
 21/11/2018 23:45:00,11.05,11.08,2,-3.25
 22/11/2018 00:00:00,11.06,11.08,2,-3.19
 22/11/2018 00:15:00,10.96,11.08,2,-3.89
 22/11/2018 00:30:00,10.93,11.08,2,-3.92
 22/11/2018 00:45:00,10.91,11.08,2,-3.93
 22/11/2018 01:00:00,10.92,11.08,2,-3.88
 22/11/2018 01:15:00,11.02,11.08,2,-3.6
 22/11/2018 01:30:00,11.0,11.08,2,-3.73
 22/11/2018 01:45:00,11.03,11.08,2,-3.59
 22/11/2018 02:00:00,11.02,11.08,2,-3.69
 22/11/2018 02:15:00,11.0,11.08,2,-3.85
 22/11/2018 02:30:00,11.03,11.08,2,-3.79
 22/11/2018 02:45:00,11.01,11.08,2,-3.91
 22/11/2018 03:00:00,10.98,11.08,2,-3.76
 22/11/2018 03:15:00,10.9,11.08,2,-3.76
 22/11/2018 03:30:00,11.04,11.08,2,-3.74
 22/11/2018 03:45:00,11.05,11.08,2,-3.67
 22/11/2018 04:00:00,10.95,11.08,2,-4.89
 22/11/2018 04:15:00,10.93,11.08,2,-4.83
 22/11/2018 04:30:00,11.03,11.08,2,-4.64
 22/11/2018 04:45:00,11.16,11.08,2,-3.12
 22/11/2018 05:00:00,11.14,11.08,2,-3.17
 22/11/2018 05:15:00,11.14,11.08,2,-3.19
 22/11/2018 05:30:00,11.11,11.08,2,-3.42
 22/11/2018 05:45:00,11.09,11.08,2,-3.77
 22/11/2018 06:00:00,11.06,11.08,2,-3.81
 22/11/2018 06:15:00,10.99,11.08,2,-3.95
 22/11/2018 06:30:00,10.99,11.08,2,-3.97
 22/11/2018 06:45:00,11.02,11.08,2,-4.2
 22/11/2018 07:00:00,11.06,11.08,2,-4.36
 22/11/2018 07:15:00,10.98,11.08,2,-4.32
 22/11/2018 07:30:00,10.96,11.08,2,-5.51
 22/11/2018 07:45:00,11.03,11.08,2,-5.49
 22/11/2018 08:00:00,11.07,11.08,2,-5.5
 22/11/2018 08:15:00,11.16,11.08,2,-4.14
 22/11/2018 08:30:00,11.12,11.08,2,-3.63
 22/11/2018 08:45:00,11.13,11.08,2,-3.61
 22/11/2018 09:00:00,11.03,11.08,2,-3.39
 22/11/2018 09:15:00,10.96,11.08,2,-3.61
 22/11/2018 09:30:00,10.96,11.08,2,-3.67
 22/11/2018 09:45:00,10.98,11.08,2,-3.71
 22/11/2018 10:00:00,10.99,11.08,2,-3.79
 22/11/2018 10:15:00,11.05,11.08,2,-3.61
 22/11/2018 10:30:00,11.06,11.08,2,-3.57
 22/11/2018 10:45:00,11.09,11.08,2,-3.51
 22/11/2018 11:00:00,11.09,11.08,2,-3.45
 22/11/2018 11:15:00,11.11,11.08,2,-3.35
 22/11/2018 11:30:00,11.12,11.08,2,-3.33
 22/11/2018 11:45:00,11.11,11.08,2,-3.42
 22/11/2018 12:00:00,11.14,11.08,2,-3.29
 22/11/2018 12:15:00,11.11,11.08,2,-3.33
 22/11/2018 12:30:00,11.09,11.08,2,-3.49
 22/11/2018 12:45:00,11.09,11.08,2,-3.59
 22/11/2018 13:00:00,11.07,11.08,2,-3.64
 22/11/2018 13:15:00,11.11,11.08,2,-3.74
 22/11/2018 13:30:00,11.09,11.08,2,-3.82
 22/11/2018 13:45:00,11.09,11.08,2,-3.68
 22/11/2018 14:00:00,11.07,11.08,2,-3.77
 22/11/2018 14:15:00,11.03,11.08,2,-3.75
 22/11/2018 14:30:00,11.04,11.08,2,-3.68
 22/11/2018 14:45:00,11.02,11.08,2,-3.81
 22/11/2018 15:00:00,11.02,11.08,2,-3.76
 22/11/2018 15:15:00,11.02,11.08,2,-3.88
 22/11/2018 15:30:00,10.99,11.08,2,-3.98
 22/11/2018 15:45:00,10.97,11.08,2,-4.02
 22/11/2018 16:00:00,10.93,11.08,2,-4.25
 22/11/2018 16:15:00,10.92,11.08,2,-4.35
 22/11/2018 16:30:00,11.04,11.08,2,-4.45
 22/11/2018 16:45:00,11.12,11.08,2,-4.34
 22/11/2018 17:00:00,11.11,11.08,2,-5.72
 22/11/2018 17:15:00,11.05,11.08,2,-5.96
 22/11/2018 17:30:00,11.07,11.08,2,-5.85
 22/11/2018 17:45:00,11.07,11.08,2,-6.1
 22/11/2018 18:00:00,11.04,11.08,2,-4.69
 22/11/2018 18:15:00,11.05,11.08,2,-4.68
 22/11/2018 18:30:00,11.06,11.08,2,-4.71
 22/11/2018 18:45:00,11.09,11.08,2,-4.57
 22/11/2018 19:00:00,11.09,11.08,2,-4.74
 22/11/2018 19:15:00,11.1,11.08,2,-4.81
 22/11/2018 19:30:00,11.1,11.08,2,-5.01
 22/11/2018 19:45:00,11.08,11.08,2,-5.04
 22/11/2018 20:00:00,11.08,11.08,2,-5.0
 22/11/2018 20:15:00,11.1,11.08,2,-5.04
 22/11/2018 20:30:00,11.14,11.08,2,-4.91
 22/11/2018 20:45:00,11.14,11.08,2,-4.9
 22/11/2018 21:00:00,11.15,11.08,2,-4.7
 22/11/2018 21:15:00,11.07,11.08,2,-4.46
 22/11/2018 21:30:00,11.1,11.08,2,-4.21
 22/11/2018 21:45:00,11.06,11.08,2,-4.0
 22/11/2018 22:00:00,11.1,11.08,2,-4.07
 22/11/2018 22:15:00,11.17,11.08,2,-3.8
 22/11/2018 22:30:00,11.17,11.08,2,-3.62
 22/11/2018 22:45:00,11.16,11.08,2,-3.65
 22/11/2018 23:00:00,11.18,11.08,2,-3.39
 22/11/2018 23:15:00,11.14,11.08,2,-3.47
 22/11/2018 23:30:00,11.18,11.08,2,-3.43
 22/11/2018 23:45:00,11.08,11.08,2,-3.42
 23/11/2018 00:00:00,11.05,11.08,2,-3.51
 23/11/2018 00:15:00,10.95,11.08,2,-4.14
 23/11/2018 00:30:00,10.94,11.08,2,-4.3
 23/11/2018 00:45:00,10.92,11.08,2,-4.13
 23/11/2018 01:00:00,10.97,11.08,2,-4.25
 23/11/2018 01:15:00,11.03,11.08,2,-4.1
 23/11/2018 01:30:00,11.06,11.08,2,-3.99
 23/11/2018 01:45:00,11.06,11.08,2,-4.04
 23/11/2018 02:00:00,11.1,11.08,2,-3.95
 23/11/2018 02:15:00,11.04,11.08,2,-4.69
 23/11/2018 02:30:00,11.02,11.08,2,-5.21
 23/11/2018 02:45:00,11.01,11.08,2,-5.32
 23/11/2018 03:00:00,11.04,11.08,2,-5.25
 23/11/2018 03:15:00,11.08,11.08,2,-4.83
 23/11/2018 03:30:00,11.18,11.08,2,-3.46
 23/11/2018 03:45:00,10.94,11.08,2,-3.62
 23/11/2018 04:00:00,10.93,11.08,2,-3.74
 23/11/2018 04:15:00,10.98,11.08,2,-3.9
 23/11/2018 04:30:00,10.96,11.08,2,-4.89
 23/11/2018 04:45:00,10.93,11.08,2,-4.86
 23/11/2018 05:00:00,10.97,11.08,2,-4.71
 23/11/2018 05:15:00,10.95,11.08,2,-4.81
 23/11/2018 05:30:00,11.02,11.08,2,-4.81
 23/11/2018 05:45:00,11.08,11.08,2,-4.05
 23/11/2018 06:00:00,11.12,11.08,2,-3.25
 23/11/2018 06:15:00,11.11,11.08,2,-3.6
 23/11/2018 06:30:00,11.07,11.08,2,-4.05
 23/11/2018 06:45:00,11.12,11.08,2,-4.0
 23/11/2018 07:00:00,11.13,11.08,2,-4.24
 23/11/2018 07:15:00,11.08,11.08,2,-4.19
 23/11/2018 07:30:00,10.95,11.08,2,-5.13
 23/11/2018 07:45:00,10.94,11.08,2,-5.44
 23/11/2018 08:00:00,11.02,11.08,2,-5.39
 23/11/2018 08:15:00,11.11,11.08,2,-4.31
 23/11/2018 08:30:00,11.16,11.08,2,-3.56
 23/11/2018 08:45:00,11.11,11.08,2,-3.51
 23/11/2018 09:00:00,11.1,11.08,2,-3.33
 23/11/2018 09:15:00,11.11,11.08,2,-3.33
 23/11/2018 09:30:00,11.09,11.08,2,-3.61
 23/11/2018 09:45:00,11.11,11.08,2,-3.71
 23/11/2018 10:00:00,11.11,11.08,2,-3.8
 23/11/2018 10:15:00,11.13,11.08,2,-3.88
 23/11/2018 10:30:00,11.14,11.08,2,-3.78
 23/11/2018 10:45:00,11.14,11.08,2,-3.95
 23/11/2018 11:00:00,11.16,11.08,2,-3.77
 23/11/2018 11:15:00,11.15,11.08,2,-3.85
 23/11/2018 11:30:00,11.15,11.08,2,-3.9
 23/11/2018 11:45:00,11.14,11.08,2,-3.85
 23/11/2018 12:00:00,11.14,11.08,2,-3.91
 23/11/2018 12:15:00,11.15,11.08,2,-3.77
 23/11/2018 12:30:00,11.14,11.08,2,-3.91
 23/11/2018 12:45:00,11.15,11.08,2,-3.93
 23/11/2018 13:00:00,11.15,11.08,2,-4.0
 23/11/2018 13:15:00,11.14,11.08,2,-4.06
 23/11/2018 13:30:00,11.15,11.08,2,-4.01
 23/11/2018 13:45:00,11.04,11.08,2,-4.13
 23/11/2018 14:00:00,11.06,11.08,2,-3.91
 23/11/2018 14:15:00,11.0,11.08,2,-3.92
 23/11/2018 14:30:00,10.98,11.08,2,-4.2
 23/11/2018 14:45:00,10.94,11.08,2,-5.14
 23/11/2018 15:00:00,10.93,11.08,2,-5.29
 23/11/2018 15:15:00,10.98,11.08,2,-4.85
 23/11/2018 15:30:00,11.07,11.08,2,-3.61
 23/11/2018 15:45:00,11.05,11.08,2,-3.73
 23/11/2018 16:00:00,11.03,11.08,2,-4.23
 23/11/2018 16:15:00,11.02,11.08,2,-4.42
 23/11/2018 16:30:00,10.96,11.08,2,-4.93
 23/11/2018 16:45:00,10.97,11.08,2,-5.85
 23/11/2018 17:00:00,10.95,11.08,2,-5.9
 23/11/2018 17:15:00,10.93,11.08,2,-6.07
 23/11/2018 17:30:00,10.92,11.08,2,-6.13
 23/11/2018 17:45:00,10.94,11.08,2,-6.21
 23/11/2018 18:00:00,11.0,11.08,2,-5.55
 23/11/2018 18:15:00,11.1,11.08,2,-4.55
 23/11/2018 18:30:00,11.08,11.08,2,-5.1
 23/11/2018 18:45:00,11.07,11.08,2,-5.05
 23/11/2018 19:00:00,11.06,11.08,2,-5.48
 23/11/2018 19:15:00,10.96,11.08,2,-6.06
 23/11/2018 19:30:00,11.02,11.08,2,-5.82
 23/11/2018 19:45:00,11.04,11.08,2,-5.88
 23/11/2018 20:00:00,11.02,11.08,2,-5.59
 23/11/2018 20:15:00,11.16,11.08,2,-4.08
 23/11/2018 20:30:00,11.15,11.08,2,-3.72
 23/11/2018 20:45:00,11.13,11.08,2,-3.61
 23/11/2018 21:00:00,11.11,11.08,2,-3.89
 23/11/2018 21:15:00,11.15,11.08,2,-3.9
 23/11/2018 21:30:00,11.11,11.08,2,-3.83
 23/11/2018 21:45:00,11.0,11.08,2,-3.58
 23/11/2018 22:00:00,10.99,11.08,2,-3.52
 23/11/2018 22:15:00,11.0,11.08,2,-3.49
 23/11/2018 22:30:00,11.04,11.08,2,-3.28
 23/11/2018 22:45:00,11.05,11.08,2,-3.27
 23/11/2018 23:00:00,11.11,11.08,2,-3.15
 23/11/2018 23:15:00,11.13,11.08,2,-3.22
 23/11/2018 23:30:00,11.13,11.08,2,-3.32
 23/11/2018 23:45:00,11.16,11.08,2,-3.32
 24/11/2018 00:00:00,11.16,11.08,2,-3.44
 24/11/2018 00:15:00,11.05,11.08,2,-3.97
 24/11/2018 00:30:00,11.04,11.08,2,-4.1
 24/11/2018 00:45:00,11.0,11.08,2,-4.04
 24/11/2018 01:00:00,11.04,11.08,2,-3.9
 24/11/2018 01:15:00,11.07,11.08,2,-3.94
 24/11/2018 01:30:00,11.12,11.08,2,-3.84
 24/11/2018 01:45:00,11.12,11.08,2,-3.83
 24/11/2018 02:00:00,11.15,11.08,2,-3.75
 24/11/2018 02:15:00,11.14,11.08,2,-3.74
 24/11/2018 02:30:00,11.15,11.08,2,-3.81
 24/11/2018 02:45:00,11.16,11.08,2,-3.75
 24/11/2018 03:00:00,11.09,11.08,2,-3.71
 24/11/2018 03:15:00,11.02,11.08,2,-3.63
 24/11/2018 03:30:00,11.06,11.08,2,-3.54
 24/11/2018 03:45:00,11.08,11.08,2,-3.44
 24/11/2018 04:00:00,11.1,11.08,2,-3.28
 24/11/2018 04:15:00,11.12,11.08,2,-3.27
 24/11/2018 04:30:00,11.16,11.08,2,-2.92
 24/11/2018 04:45:00,11.15,11.08,2,-2.9
 24/11/2018 05:00:00,11.15,11.08,2,-2.87
 24/11/2018 05:15:00,11.15,11.08,2,-2.8
 24/11/2018 05:30:00,11.13,11.08,2,-2.97
 24/11/2018 05:45:00,11.14,11.08,2,-2.89
 24/11/2018 06:00:00,11.11,11.08,2,-3.03
 24/11/2018 06:15:00,11.07,11.08,2,-3.1
 24/11/2018 06:30:00,11.03,11.08,2,-3.14
 24/11/2018 06:45:00,10.99,11.08,2,-3.25
 24/11/2018 07:00:00,11.01,11.08,2,-3.22
 24/11/2018 07:15:00,11.03,11.08,2,-3.39
 24/11/2018 07:30:00,11.05,11.08,2,-3.41
 24/11/2018 07:45:00,11.12,11.08,2,-3.47
 24/11/2018 08:00:00,11.09,11.08,2,-3.41
 24/11/2018 08:15:00,11.07,11.08,2,-3.36
 24/11/2018 08:30:00,11.1,11.08,2,-3.43
 24/11/2018 08:45:00,11.09,11.08,2,-3.29
 24/11/2018 09:00:00,11.04,11.08,2,-3.27
 24/11/2018 09:15:00,11.05,11.08,2,-3.16
 24/11/2018 09:30:00,11.03,11.08,2,-3.16
 24/11/2018 09:45:00,11.01,11.08,2,-3.18
 24/11/2018 10:00:00,11.05,11.08,2,-3.3
 24/11/2018 10:15:00,11.04,11.08,2,-3.35
 24/11/2018 10:30:00,11.05,11.08,2,-3.25
 24/11/2018 10:45:00,11.03,11.08,2,-3.36
 24/11/2018 11:00:00,11.03,11.08,2,-3.31
 24/11/2018 11:15:00,11.04,11.08,2,-3.32
 24/11/2018 11:30:00,11.04,11.08,2,-3.32
 24/11/2018 11:45:00,11.06,11.08,2,-3.27
 24/11/2018 12:00:00,11.07,11.08,2,-3.41
 24/11/2018 12:15:00,11.09,11.08,2,-3.4
 24/11/2018 12:30:00,11.07,11.08,2,-3.44
 24/11/2018 12:45:00,11.07,11.08,2,-3.49
 24/11/2018 13:00:00,11.07,11.08,2,-3.59
 24/11/2018 13:15:00,11.05,11.08,2,-3.76
 24/11/2018 13:30:00,11.07,11.08,2,-3.64
 24/11/2018 13:45:00,11.12,11.08,2,-3.55
 24/11/2018 14:00:00,11.17,11.08,2,-3.45
 24/11/2018 14:15:00,11.16,11.08,2,-3.32
 24/11/2018 14:30:00,11.16,11.08,2,-3.46
 24/11/2018 14:45:00,11.19,11.08,2,-3.32
 24/11/2018 15:00:00,11.17,11.08,2,-3.37
 24/11/2018 15:15:00,11.17,11.08,2,-3.43
 24/11/2018 15:30:00,11.13,11.08,2,-3.52
 24/11/2018 15:45:00,11.15,11.08,2,-3.25
 24/11/2018 16:00:00,11.12,11.08,2,-3.28
 24/11/2018 16:15:00,11.06,11.08,2,-3.4
 24/11/2018 16:30:00,11.01,11.08,2,-3.47
 24/11/2018 16:45:00,11.01,11.08,2,-3.7
 24/11/2018 17:00:00,11.01,11.08,2,-3.79
 24/11/2018 17:15:00,11.0,11.08,2,-3.86
 24/11/2018 17:30:00,11.0,11.08,2,-3.99
 24/11/2018 17:45:00,11.01,11.08,2,-3.97
 24/11/2018 18:00:00,11.03,11.08,2,-3.95
 24/11/2018 18:15:00,11.03,11.08,2,-3.8
 24/11/2018 18:30:00,11.04,11.08,2,-3.9
 24/11/2018 18:45:00,11.03,11.08,2,-3.7
 24/11/2018 19:00:00,11.06,11.08,2,-3.59
 24/11/2018 19:15:00,11.07,11.08,2,-3.7
 24/11/2018 19:30:00,11.08,11.08,2,-3.66
 24/11/2018 19:45:00,11.07,11.08,2,-3.73
 24/11/2018 20:00:00,11.09,11.08,2,-3.63
 24/11/2018 20:15:00,11.08,11.08,2,-3.7
 24/11/2018 20:30:00,11.09,11.08,2,-3.71
 24/11/2018 20:45:00,11.13,11.08,2,-3.64
 24/11/2018 21:00:00,11.09,11.08,2,-3.58
 24/11/2018 21:15:00,11.01,11.08,2,-3.41
 24/11/2018 21:30:00,11.03,11.08,2,-3.4
 24/11/2018 21:45:00,11.09,11.08,2,-3.21
 24/11/2018 22:00:00,11.14,11.08,2,-3.17
 24/11/2018 22:15:00,11.19,11.08,2,-3.01
 24/11/2018 22:30:00,11.13,11.08,2,-2.91
 24/11/2018 22:45:00,11.01,11.08,2,-2.89
 24/11/2018 23:00:00,11.02,11.08,2,-2.67
 24/11/2018 23:15:00,10.96,11.08,2,-2.77
 24/11/2018 23:30:00,11.01,11.08,2,-2.71
 24/11/2018 23:45:00,11.01,11.08,2,-2.8
 25/11/2018 00:00:00,10.97,11.08,2,-3.26
 25/11/2018 00:15:00,10.89,11.08,2,-4.77
 25/11/2018 00:30:00,10.97,11.08,2,-5.1
 25/11/2018 00:45:00,10.99,11.08,2,-5.03
 25/11/2018 01:00:00,10.98,11.08,2,-5.1
 25/11/2018 01:15:00,11.13,11.08,2,-3.77
 25/11/2018 01:30:00,11.2,11.08,2,-3.22
 25/11/2018 01:45:00,11.14,11.08,2,-3.2
 25/11/2018 02:00:00,11.13,11.08,2,-3.1
 25/11/2018 02:15:00,11.1,11.08,2,-3.28
 25/11/2018 02:30:00,11.13,11.08,2,-3.17
 25/11/2018 02:45:00,11.13,11.08,2,-3.19
 25/11/2018 03:00:00,11.16,11.08,2,-3.1
 25/11/2018 03:15:00,11.09,11.08,2,-2.99
 25/11/2018 03:30:00,11.1,11.08,2,-2.99
 25/11/2018 03:45:00,11.14,11.08,2,-2.78
 25/11/2018 04:00:00,11.14,11.08,2,-2.83
 25/11/2018 04:15:00,11.17,11.08,2,-2.73
 25/11/2018 04:30:00,11.17,11.08,2,-2.79
 25/11/2018 04:45:00,11.17,11.08,2,-2.74
 25/11/2018 05:00:00,11.17,11.08,2,-2.65
 25/11/2018 05:15:00,11.14,11.08,2,-2.74
 25/11/2018 05:30:00,11.17,11.08,2,-2.6
 25/11/2018 05:45:00,11.15,11.08,2,-2.73
 25/11/2018 06:00:00,11.14,11.08,2,-2.64
 25/11/2018 06:15:00,11.05,11.08,2,-2.69
 25/11/2018 06:30:00,11.04,11.08,2,-2.58
 25/11/2018 06:45:00,11.03,11.08,2,-2.54
 25/11/2018 07:00:00,10.99,11.08,2,-2.61
 25/11/2018 07:15:00,10.99,11.08,2,-2.46
 25/11/2018 07:30:00,10.96,11.08,2,-2.69
 25/11/2018 07:45:00,10.97,11.08,2,-2.68
 25/11/2018 08:00:00,10.97,11.08,2,-2.54
 25/11/2018 08:15:00,10.94,11.08,2,-2.58
 25/11/2018 08:30:00,10.97,11.08,2,-2.82
 25/11/2018 08:45:00,11.02,11.08,2,-2.96
 25/11/2018 09:00:00,11.01,11.08,2,-2.98
 25/11/2018 09:15:00,10.95,11.08,2,-3.14
 25/11/2018 09:30:00,11.0,11.08,2,-3.21
 25/11/2018 09:45:00,10.98,11.08,2,-3.4
 25/11/2018 10:00:00,10.95,11.08,2,-3.52
 25/11/2018 10:15:00,10.94,11.08,2,-3.44
 25/11/2018 10:30:00,10.92,11.08,2,-3.55
 25/11/2018 10:45:00,10.92,11.08,2,-3.23
 25/11/2018 11:00:00,10.93,11.08,2,-3.07
 25/11/2018 11:15:00,10.95,11.08,2,-2.74
 25/11/2018 11:30:00,10.99,11.08,2,-2.36
 25/11/2018 11:45:00,11.0,11.08,2,-2.45
 25/11/2018 12:00:00,11.02,11.08,2,-2.55
 25/11/2018 12:15:00,11.02,11.08,2,-2.69
 25/11/2018 12:30:00,11.03,11.08,2,-2.64
 25/11/2018 12:45:00,11.0,11.08,2,-2.62
 25/11/2018 13:00:00,10.99,11.08,2,-2.63
 25/11/2018 13:15:00,11.01,11.08,2,-2.48
 25/11/2018 13:30:00,11.01,11.08,2,-2.55
 25/11/2018 13:45:00,11.03,11.08,2,-2.43
 25/11/2018 14:00:00,11.05,11.08,2,-2.47
 25/11/2018 14:15:00,11.07,11.08,2,-2.37
 25/11/2018 14:30:00,11.07,11.09,2,-2.43
 25/11/2018 14:45:00,11.05,11.09,2,-2.48
 25/11/2018 15:00:00,11.08,11.09,2,-2.37
 25/11/2018 15:15:00,11.04,11.09,2,-2.49
 25/11/2018 15:30:00,11.03,11.09,2,-2.47
 25/11/2018 15:45:00,10.97,11.09,2,-2.74
 25/11/2018 16:00:00,10.96,11.09,2,-2.81
 25/11/2018 16:15:00,10.94,11.09,2,-3.05
 25/11/2018 16:30:00,10.97,11.09,2,-3.32
 25/11/2018 16:45:00,11.03,11.09,2,-3.52
 25/11/2018 17:00:00,10.97,11.09,2,-3.7
 25/11/2018 17:15:00,11.06,11.09,2,-3.77
 25/11/2018 17:30:00,11.07,11.09,2,-4.04
 25/11/2018 17:45:00,11.08,11.09,2,-4.34
 25/11/2018 18:00:00,11.05,11.09,2,-4.53
 25/11/2018 18:15:00,11.01,11.09,2,-4.44
 25/11/2018 18:30:00,11.06,11.09,2,-4.24
 25/11/2018 18:45:00,11.07,11.09,2,-4.26
 25/11/2018 19:00:00,11.11,11.09,2,-4.01
 25/11/2018 19:15:00,11.12,11.09,2,-3.96
 25/11/2018 19:30:00,11.13,11.09,2,-3.85
 25/11/2018 19:45:00,11.13,11.09,2,-3.72
 25/11/2018 20:00:00,11.08,11.09,2,-4.4
 25/11/2018 20:15:00,11.08,11.09,2,-4.7
 25/11/2018 20:30:00,11.09,11.09,2,-4.64
 25/11/2018 20:45:00,11.11,11.09,2,-4.41
 25/11/2018 21:00:00,11.06,11.09,2,-4.25
 25/11/2018 21:15:00,11.16,11.09,2,-2.75
 25/11/2018 21:30:00,11.13,11.09,2,-2.27
 25/11/2018 21:45:00,11.06,11.09,2,-2.23
 25/11/2018 22:00:00,11.03,11.09,2,-2.14
 25/11/2018 22:15:00,11.07,11.09,2,-2.42
 25/11/2018 22:30:00,11.1,11.09,2,-2.36
 25/11/2018 22:45:00,11.08,11.09,2,-2.61
 25/11/2018 23:00:00,11.1,11.09,2,-2.69
 25/11/2018 23:15:00,11.1,11.09,2,-2.62
 25/11/2018 23:30:00,11.1,11.09,2,-2.75
 25/11/2018 23:45:00,11.03,11.09,2,-2.73
 26/11/2018 00:00:00,10.98,11.09,2,-2.83
 26/11/2018 00:00:00,10.98,11.09,2,-2.83
 26/11/2018 00:15:00,10.91,11.09,2,-3.44
 26/11/2018 00:30:00,10.94,11.09,2,-3.63
 26/11/2018 00:45:00,10.98,11.09,2,-3.62
 26/11/2018 01:00:00,10.99,11.09,2,-3.48
 26/11/2018 01:15:00,11.01,11.09,2,-3.51
 26/11/2018 01:30:00,11.03,11.09,2,-3.38
 26/11/2018 01:45:00,11.04,11.09,2,-3.55
 26/11/2018 02:00:00,11.07,11.09,2,-3.47
 26/11/2018 02:15:00,11.04,11.09,2,-3.53
 26/11/2018 02:30:00,11.03,11.09,2,-3.6
 26/11/2018 02:45:00,11.05,11.09,2,-3.48
 26/11/2018 03:00:00,11.07,11.09,2,-3.54
 26/11/2018 03:15:00,11.1,11.09,2,-3.42
 26/11/2018 03:30:00,11.05,11.09,2,-4.33
 26/11/2018 03:45:00,11.06,11.09,2,-4.41
 26/11/2018 04:00:00,11.06,11.09,2,-4.41
 26/11/2018 04:15:00,11.11,11.09,2,-3.86
 26/11/2018 04:30:00,11.17,11.09,2,-2.48
 26/11/2018 04:45:00,11.04,11.09,2,-2.9
 26/11/2018 05:00:00,11.04,11.09,2,-3.04
 26/11/2018 05:15:00,10.98,11.09,2,-3.14
 26/11/2018 05:30:00,10.95,11.09,2,-3.74
 26/11/2018 05:45:00,10.96,11.09,2,-4.38
 26/11/2018 06:00:00,11.05,11.09,2,-4.55
 26/11/2018 06:15:00,11.06,11.09,2,-4.5
 26/11/2018 06:30:00,11.07,11.09,2,-4.5
 26/11/2018 06:45:00,10.99,11.09,2,-4.65
 26/11/2018 07:00:00,10.91,11.09,2,-4.92
 26/11/2018 07:15:00,10.93,11.09,2,-4.89
 26/11/2018 07:30:00,11.03,11.09,2,-5.05
 26/11/2018 07:45:00,11.19,11.09,2,-3.69
 26/11/2018 08:00:00,11.2,11.09,2,-3.49
 26/11/2018 08:15:00,11.16,11.09,2,-3.67
 26/11/2018 08:30:00,11.14,11.09,2,-3.95
 26/11/2018 08:45:00,11.14,11.09,2,-3.97
 26/11/2018 09:00:00,11.19,11.09,2,-3.68
 26/11/2018 09:15:00,11.16,11.09,2,-3.92
 26/11/2018 09:30:00,11.1,11.09,2,-4.88
 26/11/2018 09:45:00,11.12,11.09,2,-4.82
 26/11/2018 10:00:00,11.11,11.09,2,-4.82
 26/11/2018 10:15:00,11.19,11.09,2,-4.66
 26/11/2018 10:30:00,11.19,11.09,2,-3.82
 26/11/2018 10:45:00,11.18,11.09,2,-2.62
 26/11/2018 11:00:00,11.05,11.09,2,-3.07
 26/11/2018 11:15:00,11.01,11.09,2,-3.89
 26/11/2018 11:30:00,11.06,11.09,2,-3.36
 26/11/2018 11:45:00,11.05,11.09,2,-3.55
 26/11/2018 12:00:00,11.07,11.09,2,-3.32
 26/11/2018 12:15:00,11.04,11.09,2,-3.23
 26/11/2018 12:30:00,11.02,11.09,2,-3.1
 26/11/2018 12:45:00,11.03,11.09,2,-3.08
 26/11/2018 13:00:00,10.99,11.09,2,-3.68
