DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/11/2018 13:15:00,11.04,11.09,2,-4.57
 26/11/2018 13:30:00,11.0,11.09,2,-4.78
 26/11/2018 13:45:00,10.96,11.09,2,-4.69
 26/11/2018 14:00:00,10.98,11.09,2,-4.72
 26/11/2018 14:15:00,10.96,11.09,2,-4.77
 26/11/2018 14:30:00,10.97,11.09,2,-4.63
 26/11/2018 14:45:00,10.95,11.09,2,-4.59
 26/11/2018 15:00:00,10.96,11.09,2,-4.54
 26/11/2018 15:15:00,10.97,11.09,2,-4.59
 26/11/2018 15:30:00,10.94,11.09,2,-4.61
 26/11/2018 15:45:00,10.94,11.09,2,-4.69
 26/11/2018 16:00:00,11.0,11.09,2,-4.98
 26/11/2018 16:15:00,10.97,11.09,2,-5.11
 26/11/2018 16:30:00,11.0,11.09,2,-5.34
 26/11/2018 16:45:00,11.03,11.09,2,-5.32
 26/11/2018 17:00:00,10.99,11.09,2,-5.7
 26/11/2018 17:15:00,11.01,11.09,2,-5.92
 26/11/2018 17:30:00,11.0,11.09,2,-6.0
 26/11/2018 17:45:00,10.99,11.09,2,-6.21
 26/11/2018 18:00:00,11.0,11.09,2,-6.15
 26/11/2018 18:15:00,11.0,11.09,2,-6.29
 26/11/2018 18:30:00,11.03,11.09,2,-6.34
 26/11/2018 18:45:00,11.02,11.09,2,-6.22
 26/11/2018 19:00:00,11.05,11.09,2,-6.13
 26/11/2018 19:15:00,11.06,11.11,2,-6.05
 26/11/2018 19:30:00,11.18,11.11,2,-4.74
 26/11/2018 19:45:00,11.14,11.11,2,-4.12
 26/11/2018 20:00:00,11.15,11.11,2,-4.14
 26/11/2018 20:15:00,11.09,11.11,2,-3.97
 26/11/2018 20:30:00,11.08,11.11,2,-4.01
 26/11/2018 20:45:00,11.11,11.11,2,-4.15
 26/11/2018 21:00:00,11.13,11.11,2,-4.15
 26/11/2018 21:15:00,11.13,11.11,2,-4.03
 26/11/2018 21:30:00,11.15,11.11,2,-3.83
 26/11/2018 21:45:00,11.12,11.11,2,-3.6
 26/11/2018 22:00:00,11.18,11.11,2,-3.42
 26/11/2018 22:15:00,11.2,11.11,2,-3.19
 26/11/2018 22:30:00,11.21,11.11,2,-3.09
 26/11/2018 22:45:00,11.11,11.08,2,-2.77
 26/11/2018 23:00:00,11.11,11.09,2,-2.68
 26/11/2018 23:15:00,10.99,11.1,2,-2.5
 26/11/2018 23:30:00,10.98,11.1,2,-2.53
 26/11/2018 23:45:00,10.99,11.1,2,-2.59
 27/11/2018 00:00:00,11.0,11.08,2,-2.59
 27/11/2018 00:15:00,10.91,11.09,2,-3.28
 27/11/2018 00:30:00,11.0,11.09,2,-3.32
 27/11/2018 00:45:00,10.97,11.09,2,-3.41
 27/11/2018 01:00:00,11.08,11.09,2,-3.35
 27/11/2018 01:15:00,11.16,11.09,2,-3.35
 27/11/2018 01:30:00,11.07,11.09,2,-4.88
 27/11/2018 01:45:00,11.05,11.09,2,-4.9
 27/11/2018 02:00:00,11.02,11.09,2,-4.95
 27/11/2018 02:15:00,10.99,11.09,2,-4.97
 27/11/2018 02:30:00,10.96,11.09,2,-4.76
 27/11/2018 02:45:00,10.93,11.09,2,-4.98
 27/11/2018 03:00:00,10.94,11.09,2,-4.92
 27/11/2018 03:15:00,10.94,11.09,2,-4.97
 27/11/2018 03:30:00,10.95,11.09,2,-4.8
 27/11/2018 03:45:00,10.96,11.09,2,-4.84
 27/11/2018 04:00:00,11.02,11.09,2,-4.75
 27/11/2018 04:15:00,10.99,11.09,2,-4.74
 27/11/2018 04:30:00,10.96,11.09,2,-4.73
 27/11/2018 04:45:00,10.97,11.09,2,-4.8
 27/11/2018 05:00:00,10.95,11.09,2,-4.86
 27/11/2018 05:15:00,10.99,11.09,2,-4.85
 27/11/2018 05:30:00,11.11,11.09,2,-5.02
 27/11/2018 05:45:00,11.11,11.09,2,-4.96
 27/11/2018 06:00:00,11.08,11.09,2,-4.94
 27/11/2018 06:15:00,11.0,11.09,2,-5.11
 27/11/2018 06:30:00,11.01,11.09,2,-5.05
 27/11/2018 06:45:00,11.01,11.09,2,-5.1
 27/11/2018 07:00:00,11.05,11.09,2,-5.11
 27/11/2018 07:15:00,11.01,11.09,2,-4.96
 27/11/2018 07:30:00,11.13,11.09,2,-4.98
 27/11/2018 07:45:00,11.12,11.09,2,-5.13
 27/11/2018 08:00:00,11.08,11.09,2,-4.98
 27/11/2018 08:15:00,11.11,11.09,2,-4.62
 27/11/2018 08:30:00,11.06,11.09,2,-4.79
 27/11/2018 08:45:00,11.05,11.09,2,-4.76
 27/11/2018 09:00:00,11.07,11.09,2,-4.75
 27/11/2018 09:15:00,11.1,11.09,2,-4.21
 27/11/2018 09:30:00,11.16,11.09,2,-3.36
 27/11/2018 09:45:00,11.1,11.09,2,-3.62
 27/11/2018 10:00:00,11.17,11.09,2,-3.51
 27/11/2018 10:15:00,11.17,11.09,2,-3.54
 27/11/2018 10:30:00,11.2,11.09,2,-3.51
 27/11/2018 10:45:00,11.19,11.09,2,-3.61
 27/11/2018 11:00:00,11.17,11.09,2,-3.75
 27/11/2018 11:15:00,11.17,11.09,2,-3.87
 27/11/2018 11:30:00,11.15,11.09,2,-4.0
 27/11/2018 11:45:00,11.16,11.09,2,-3.83
 27/11/2018 12:00:00,11.13,11.09,2,-3.9
 27/11/2018 12:15:00,11.13,11.09,2,-3.96
 27/11/2018 12:30:00,11.05,11.09,2,-4.72
 27/11/2018 12:45:00,11.02,11.09,2,-5.13
 27/11/2018 13:00:00,11.06,11.09,2,-4.93
 27/11/2018 13:15:00,11.15,11.09,2,-4.12
 27/11/2018 13:30:00,11.19,11.09,2,-3.76
 27/11/2018 13:45:00,11.21,11.09,2,-3.61
 27/11/2018 14:00:00,11.18,11.09,2,-3.49
 27/11/2018 14:15:00,11.09,11.09,2,-3.52
 27/11/2018 14:30:00,11.07,11.09,2,-3.54
 27/11/2018 14:45:00,11.12,11.09,2,-3.44
 27/11/2018 15:00:00,11.14,11.09,2,-3.54
 27/11/2018 15:15:00,11.15,11.09,2,-3.64
 27/11/2018 15:30:00,11.12,11.09,2,-3.6
 27/11/2018 15:45:00,11.06,11.09,2,-3.76
 27/11/2018 16:00:00,11.04,11.09,2,-3.58
 27/11/2018 16:15:00,11.06,11.09,2,-3.46
 27/11/2018 16:30:00,11.06,11.09,2,-3.39
 27/11/2018 16:45:00,11.01,11.09,2,-3.6
 27/11/2018 17:00:00,11.02,11.09,2,-3.8
 27/11/2018 17:15:00,11.08,11.09,2,-4.08
 27/11/2018 17:30:00,11.09,11.09,2,-4.13
 27/11/2018 17:45:00,11.09,11.09,2,-4.02
 27/11/2018 18:00:00,11.08,11.09,2,-4.0
 27/11/2018 18:15:00,11.11,11.09,2,-3.9
 27/11/2018 18:30:00,11.11,11.09,2,-3.8
 27/11/2018 18:45:00,11.03,11.09,2,-4.16
 27/11/2018 19:00:00,11.02,11.09,2,-5.09
 27/11/2018 19:15:00,11.03,11.09,2,-4.95
 27/11/2018 19:30:00,10.99,11.09,2,-4.87
 27/11/2018 19:45:00,10.96,11.09,2,-4.87
 27/11/2018 20:00:00,11.03,11.09,2,-4.75
 27/11/2018 20:15:00,11.09,11.09,2,-4.63
 27/11/2018 20:30:00,11.08,11.09,2,-4.49
 27/11/2018 20:45:00,11.08,11.09,2,-4.36
 27/11/2018 21:00:00,11.09,11.09,2,-4.34
 27/11/2018 21:15:00,11.13,11.09,2,-4.04
 27/11/2018 21:30:00,10.99,11.09,2,-3.86
 27/11/2018 21:45:00,10.98,11.09,2,-3.89
 27/11/2018 22:00:00,11.04,11.09,2,-3.76
 27/11/2018 22:15:00,11.06,11.09,2,-3.6
 27/11/2018 22:30:00,11.1,11.09,2,-3.37
 27/11/2018 22:45:00,11.17,11.09,2,-2.21
 27/11/2018 23:00:00,11.11,11.09,2,-1.78
 27/11/2018 23:15:00,11.12,11.08,2,-1.77
 27/11/2018 23:30:00,11.11,11.1,2,-1.81
 27/11/2018 23:45:00,11.13,11.1,2,-1.95
 28/11/2018 00:00:00,11.07,11.09,2,-2.32
 28/11/2018 00:15:00,11.0,11.08,2,-3.01
 28/11/2018 00:30:00,11.03,11.09,2,-3.0
 28/11/2018 00:45:00,11.03,11.09,2,-2.72
 28/11/2018 01:00:00,11.05,11.08,2,-2.68
 28/11/2018 01:15:00,11.05,11.08,2,-2.55
 28/11/2018 01:30:00,10.98,11.08,2,-2.44
 28/11/2018 01:45:00,11.01,11.08,2,-2.5
 28/11/2018 02:00:00,11.04,11.08,2,-2.32
 28/11/2018 02:15:00,10.99,11.09,2,-2.51
 28/11/2018 02:30:00,11.02,11.09,2,-2.55
 28/11/2018 02:45:00,11.02,11.09,2,-2.51
 28/11/2018 03:00:00,11.05,11.08,2,-2.48
 28/11/2018 03:15:00,11.04,11.08,2,-2.33
 28/11/2018 03:30:00,11.05,11.1,2,-2.31
 28/11/2018 03:45:00,11.11,11.1,2,-2.28
 28/11/2018 04:00:00,11.12,11.1,2,-2.17
 28/11/2018 04:15:00,11.06,11.08,2,-2.14
 28/11/2018 04:30:00,11.08,11.08,2,-2.03
 28/11/2018 04:45:00,11.06,11.09,2,-2.06
 28/11/2018 05:00:00,11.06,11.09,2,-1.93
 28/11/2018 05:15:00,11.02,11.09,2,-2.06
 28/11/2018 05:30:00,11.12,11.09,2,-2.09
 28/11/2018 05:45:00,11.06,11.1,2,-2.1
 28/11/2018 06:00:00,11.01,11.1,2,-2.15
 28/11/2018 06:15:00,10.99,11.08,2,-2.13
 28/11/2018 06:30:00,10.96,11.1,2,-2.58
 28/11/2018 06:45:00,11.0,11.1,2,-2.58
 28/11/2018 07:00:00,10.96,11.1,2,-2.82
 28/11/2018 07:15:00,11.03,11.1,2,-2.85
 28/11/2018 07:30:00,11.04,11.1,2,-2.89
 28/11/2018 07:45:00,11.05,11.1,2,-2.84
 28/11/2018 08:00:00,11.05,11.1,2,-2.7
 28/11/2018 08:15:00,11.05,11.1,2,-2.78
 28/11/2018 08:30:00,11.08,11.1,2,-2.7
 28/11/2018 08:45:00,11.05,11.1,2,-2.54
 28/11/2018 09:00:00,11.05,11.1,2,-2.46
 28/11/2018 09:15:00,11.06,11.1,2,-2.57
 28/11/2018 09:30:00,11.17,11.1,2,-2.78
 28/11/2018 09:45:00,11.12,11.1,2,-2.65
 28/11/2018 10:00:00,11.13,11.1,2,-2.66
 28/11/2018 10:15:00,11.16,11.1,2,-2.59
 28/11/2018 10:30:00,11.16,11.08,2,-2.66
 28/11/2018 10:45:00,11.16,11.08,2,-2.79
 28/11/2018 11:00:00,11.17,11.08,2,-2.6
 28/11/2018 11:15:00,11.13,11.08,2,-2.67
 28/11/2018 11:30:00,11.14,11.08,2,-2.64
 28/11/2018 11:45:00,11.12,11.08,2,-2.67
 28/11/2018 12:00:00,11.11,11.08,2,-2.69
 28/11/2018 12:15:00,11.1,11.08,2,-2.61
 28/11/2018 12:30:00,11.08,11.08,2,-2.79
 28/11/2018 12:45:00,11.09,11.08,2,-2.67
 28/11/2018 13:00:00,11.12,11.08,2,-2.64
 28/11/2018 13:15:00,11.12,11.08,2,-2.85
 28/11/2018 13:30:00,11.14,11.08,2,-2.72
 28/11/2018 13:45:00,10.99,11.08,2,-2.58
 28/11/2018 14:00:00,11.0,11.08,2,-2.49
 28/11/2018 14:15:00,11.04,11.08,2,-2.3
 28/11/2018 14:30:00,11.1,11.08,2,-2.39
 28/11/2018 14:45:00,11.14,11.08,2,-2.47
 28/11/2018 15:00:00,11.16,11.08,2,-2.58
 28/11/2018 15:15:00,11.17,11.08,2,-2.53
 28/11/2018 15:30:00,11.13,11.08,2,-2.7
 28/11/2018 15:45:00,11.1,11.08,2,-2.72
 28/11/2018 16:00:00,11.08,11.08,2,-2.86
 28/11/2018 16:15:00,11.08,11.08,2,-2.9
 28/11/2018 16:30:00,11.03,11.08,2,-3.32
 28/11/2018 16:45:00,11.08,11.08,2,-3.43
 28/11/2018 17:00:00,11.16,11.08,2,-3.61
 28/11/2018 17:15:00,11.14,11.08,2,-3.83
 28/11/2018 17:30:00,11.12,11.08,2,-3.83
 28/11/2018 17:45:00,11.03,11.08,2,-3.9
 28/11/2018 18:00:00,11.04,11.08,2,-3.82
 28/11/2018 18:15:00,11.06,11.08,2,-4.01
 28/11/2018 18:30:00,11.09,11.08,2,-3.96
 28/11/2018 18:45:00,11.07,11.08,2,-3.97
 28/11/2018 19:00:00,10.97,11.08,2,-4.05
 28/11/2018 19:15:00,11.01,11.08,2,-3.86
 28/11/2018 19:30:00,11.03,11.08,2,-3.8
 28/11/2018 19:45:00,11.04,11.08,2,-3.95
 28/11/2018 20:00:00,11.04,11.08,2,-3.84
 28/11/2018 20:15:00,11.03,11.08,2,-3.85
 28/11/2018 20:30:00,11.1,11.08,2,-3.6
 28/11/2018 20:45:00,11.13,11.08,2,-3.56
 28/11/2018 21:00:00,11.14,11.08,2,-3.3
 28/11/2018 21:15:00,11.06,11.08,2,-3.2
 28/11/2018 21:30:00,10.96,11.08,2,-3.08
 28/11/2018 21:45:00,11.02,11.08,2,-2.9
 28/11/2018 22:00:00,11.0,11.08,2,-2.86
 28/11/2018 22:15:00,11.07,11.08,2,-2.7
 28/11/2018 22:30:00,11.08,11.08,2,-2.7
 28/11/2018 22:45:00,11.06,11.08,2,-2.53
 28/11/2018 23:00:00,11.1,11.08,2,-2.41
 28/11/2018 23:15:00,11.1,11.09,2,-2.41
 28/11/2018 23:30:00,11.07,11.09,2,-2.48
 28/11/2018 23:45:00,11.07,11.09,2,-2.64
 29/11/2018 00:00:00,11.1,11.09,2,-2.54
 29/11/2018 00:15:00,10.94,11.09,2,-3.22
 29/11/2018 00:30:00,10.92,11.09,2,-3.28
 29/11/2018 00:45:00,10.94,11.09,2,-3.26
 29/11/2018 01:00:00,10.96,11.09,2,-3.25
 29/11/2018 01:15:00,11.01,11.09,2,-2.98
 29/11/2018 01:30:00,11.02,11.09,2,-3.06
 29/11/2018 01:45:00,11.08,11.09,2,-2.9
 29/11/2018 02:00:00,11.08,11.09,2,-2.96
 29/11/2018 02:15:00,11.01,11.09,2,-3.04
 29/11/2018 02:30:00,10.95,11.09,2,-2.92
 29/11/2018 02:45:00,10.95,11.09,2,-2.96
 29/11/2018 03:00:00,10.96,11.09,2,-2.82
 29/11/2018 03:15:00,10.99,11.09,2,-3.01
 29/11/2018 03:30:00,11.08,11.09,2,-2.9
 29/11/2018 03:45:00,11.09,11.09,2,-2.93
 29/11/2018 04:00:00,11.1,11.09,2,-2.95
 29/11/2018 04:15:00,11.09,11.09,2,-2.86
 29/11/2018 04:30:00,11.1,11.09,2,-2.87
 29/11/2018 04:45:00,11.09,11.09,2,-2.72
 29/11/2018 05:00:00,11.09,11.09,2,-2.79
 29/11/2018 05:15:00,11.04,11.09,2,-2.87
 29/11/2018 05:30:00,11.02,11.09,2,-2.87
 29/11/2018 05:45:00,11.01,11.09,2,-3.0
 29/11/2018 06:00:00,11.02,11.09,2,-2.99
 29/11/2018 06:15:00,11.01,11.09,2,-3.04
 29/11/2018 06:30:00,11.07,11.09,2,-2.81
 29/11/2018 06:45:00,11.02,11.09,2,-2.96
 29/11/2018 07:00:00,10.97,11.09,2,-3.13
 29/11/2018 07:15:00,10.98,11.09,2,-3.19
 29/11/2018 07:30:00,11.09,11.09,2,-3.43
 29/11/2018 07:45:00,11.08,11.09,2,-3.44
 29/11/2018 08:00:00,11.06,11.09,2,-3.43
 29/11/2018 08:15:00,11.05,11.09,2,-3.31
 29/11/2018 08:30:00,11.07,11.09,2,-3.34
 29/11/2018 08:45:00,11.1,11.09,2,-3.37
 29/11/2018 09:00:00,11.13,11.09,2,-3.23
 29/11/2018 09:15:00,11.09,11.09,2,-3.27
 29/11/2018 09:30:00,11.14,11.09,2,-3.2
 29/11/2018 09:45:00,11.13,11.09,2,-3.31
 29/11/2018 10:00:00,11.13,11.09,2,-3.22
 29/11/2018 10:15:00,11.19,11.09,2,-2.98
 29/11/2018 10:30:00,11.17,11.09,2,-3.17
 29/11/2018 10:45:00,11.18,11.09,2,-3.1
 29/11/2018 11:00:00,11.16,11.09,2,-3.29
 29/11/2018 11:15:00,11.16,11.09,2,-3.39
 29/11/2018 11:30:00,11.14,11.09,2,-3.33
 29/11/2018 11:45:00,11.14,11.09,2,-3.36
 29/11/2018 12:00:00,11.14,11.09,2,-3.36
 29/11/2018 12:15:00,11.11,11.09,2,-3.68
 29/11/2018 12:30:00,11.13,11.09,2,-3.65
 29/11/2018 12:45:00,11.14,11.09,2,-3.54
 29/11/2018 13:00:00,11.12,11.09,2,-3.58
 29/11/2018 13:15:00,11.14,11.09,2,-3.65
 29/11/2018 13:30:00,11.04,11.09,2,-3.65
 29/11/2018 13:45:00,11.01,11.09,2,-3.44
 29/11/2018 14:00:00,11.02,11.09,2,-3.43
 29/11/2018 14:15:00,11.04,11.09,2,-3.14
 29/11/2018 14:30:00,11.05,11.09,2,-3.03
 29/11/2018 14:45:00,11.01,11.09,2,-3.17
 29/11/2018 15:00:00,11.02,11.09,2,-3.06
 29/11/2018 15:15:00,10.99,11.09,2,-3.37
 29/11/2018 15:30:00,10.99,11.09,2,-3.48
 29/11/2018 15:45:00,10.94,11.09,2,-3.58
 29/11/2018 16:00:00,11.0,11.09,2,-3.61
 29/11/2018 16:15:00,10.98,11.09,2,-4.21
 29/11/2018 16:30:00,11.05,11.09,2,-4.53
 29/11/2018 16:45:00,11.14,11.09,2,-3.75
 29/11/2018 17:00:00,11.12,11.09,2,-4.02
 29/11/2018 17:15:00,11.09,11.09,2,-4.22
 29/11/2018 17:30:00,11.07,11.09,2,-4.26
 29/11/2018 17:45:00,11.07,11.09,2,-4.39
 29/11/2018 18:00:00,11.1,11.09,2,-4.23
 29/11/2018 18:15:00,11.08,11.09,2,-4.41
 29/11/2018 18:30:00,11.07,11.09,2,-4.32
 29/11/2018 18:45:00,11.06,11.09,2,-4.29
 29/11/2018 19:00:00,11.07,11.09,2,-4.28
 29/11/2018 19:15:00,11.01,11.09,2,-4.12
 29/11/2018 19:30:00,11.03,11.09,2,-4.08
 29/11/2018 19:45:00,11.05,11.09,2,-3.89
 29/11/2018 20:00:00,11.07,11.09,2,-3.94
 29/11/2018 20:15:00,11.07,11.09,2,-3.92
 29/11/2018 20:30:00,11.09,11.09,2,-3.77
 29/11/2018 20:45:00,11.11,11.09,2,-3.74
 29/11/2018 21:00:00,11.16,11.09,2,-3.38
 29/11/2018 21:15:00,11.03,11.09,2,-3.33
 29/11/2018 21:30:00,11.02,11.09,2,-3.08
 29/11/2018 21:45:00,11.1,11.09,2,-2.73
 29/11/2018 22:00:00,11.16,11.09,2,-2.7
 29/11/2018 22:15:00,11.16,11.09,2,-2.51
 29/11/2018 22:30:00,11.18,11.09,2,-2.45
 29/11/2018 22:45:00,11.17,11.08,2,-2.31
 29/11/2018 23:00:00,11.11,11.08,2,-2.26
 29/11/2018 23:15:00,11.09,11.1,2,-2.25
 29/11/2018 23:30:00,11.12,11.08,2,-2.11
 29/11/2018 23:45:00,11.12,11.13,1,-2.28
 30/11/2018 00:00:00,11.26,11.3,1,-2.26
 30/11/2018 00:15:00,11.14,11.3,1,-2.96
 30/11/2018 00:30:00,11.12,11.3,1,-3.09
 30/11/2018 00:45:00,11.13,11.28,2,-3.02
 30/11/2018 01:00:00,11.25,11.16,2,-3.17
 30/11/2018 01:15:00,11.27,11.16,2,-3.02
 30/11/2018 01:30:00,11.15,11.13,2,-2.9
 30/11/2018 01:45:00,11.12,11.08,2,-2.78
 30/11/2018 02:00:00,11.13,11.09,2,-2.73
 30/11/2018 02:15:00,11.1,11.09,2,-2.87
 30/11/2018 02:30:00,11.14,11.09,2,-2.76
 30/11/2018 02:45:00,11.12,11.08,2,-2.86
 30/11/2018 03:00:00,11.12,11.08,2,-2.71
 30/11/2018 03:15:00,11.04,11.09,2,-2.67
 30/11/2018 03:30:00,11.06,11.09,2,-2.67
 30/11/2018 03:45:00,11.07,11.09,2,-2.51
 30/11/2018 04:00:00,11.07,11.09,2,-2.57
 30/11/2018 04:15:00,11.08,11.09,2,-2.46
 30/11/2018 04:30:00,11.07,11.09,2,-2.48
 30/11/2018 04:45:00,11.07,11.09,2,-2.42
 30/11/2018 05:00:00,11.06,11.09,2,-2.35
 30/11/2018 05:15:00,11.02,11.09,2,-2.47
 30/11/2018 05:30:00,11.0,11.09,2,-2.39
 30/11/2018 05:45:00,11.0,11.09,2,-2.66
 30/11/2018 06:00:00,10.99,11.09,2,-2.88
 30/11/2018 06:15:00,10.97,11.09,2,-3.16
 30/11/2018 06:30:00,11.07,11.09,2,-3.36
 30/11/2018 06:45:00,11.02,11.09,2,-3.47
 30/11/2018 07:00:00,10.97,11.09,2,-3.72
 30/11/2018 07:15:00,11.01,11.09,2,-3.7
 30/11/2018 07:30:00,11.04,11.09,2,-3.86
 30/11/2018 07:45:00,11.08,11.09,2,-3.82
 30/11/2018 08:00:00,11.06,11.09,2,-3.84
 30/11/2018 08:15:00,11.07,11.09,2,-3.76
 30/11/2018 08:30:00,11.1,11.09,2,-3.62
 30/11/2018 08:45:00,11.12,11.09,2,-3.43
 30/11/2018 09:00:00,11.1,11.09,2,-3.44
 30/11/2018 09:15:00,11.11,11.09,2,-3.6
 30/11/2018 09:30:00,11.14,11.09,2,-3.34
 30/11/2018 09:45:00,11.16,11.09,2,-3.39
 30/11/2018 10:00:00,11.14,11.09,2,-3.22
 30/11/2018 10:15:00,11.16,11.09,2,-3.23
 30/11/2018 10:30:00,11.15,11.09,2,-3.18
 30/11/2018 10:45:00,11.19,11.09,2,-2.93
 30/11/2018 11:00:00,11.1,11.09,2,-2.82
 30/11/2018 11:15:00,11.11,11.09,2,-2.7
 30/11/2018 11:30:00,11.11,11.09,2,-2.54
 30/11/2018 11:45:00,11.14,11.09,2,-2.46
 30/11/2018 12:00:00,11.15,11.09,2,-2.41
 30/11/2018 12:15:00,11.15,11.09,2,-2.39
 30/11/2018 12:30:00,11.12,11.09,2,-2.56
 30/11/2018 12:45:00,11.09,11.09,2,-2.94
 30/11/2018 13:00:00,11.15,11.09,2,-2.48
 30/11/2018 13:15:00,11.15,11.09,2,-2.7
 30/11/2018 13:30:00,11.17,11.09,2,-2.82
 30/11/2018 13:45:00,11.13,11.09,2,-2.85
 30/11/2018 14:00:00,11.15,11.09,2,-2.86
 30/11/2018 14:15:00,11.16,11.09,2,-2.56
 30/11/2018 14:30:00,11.13,11.09,2,-2.7
 30/11/2018 14:45:00,11.12,11.09,2,-2.73
 30/11/2018 15:00:00,11.1,11.09,2,-3.03
 30/11/2018 15:15:00,11.09,11.09,2,-2.98
 30/11/2018 15:30:00,11.07,11.09,2,-3.05
 30/11/2018 15:45:00,11.01,11.09,2,-3.19
 30/11/2018 16:00:00,10.95,11.09,2,-3.29
 30/11/2018 16:15:00,10.95,11.09,2,-3.58
 30/11/2018 16:30:00,11.0,11.09,2,-3.75
 30/11/2018 16:45:00,11.01,11.09,2,-4.06
 30/11/2018 17:00:00,11.11,11.09,2,-4.29
 30/11/2018 17:15:00,11.11,11.09,2,-4.47
 30/11/2018 17:30:00,11.02,11.09,2,-4.51
 30/11/2018 17:45:00,11.03,11.09,2,-4.6
 30/11/2018 18:00:00,11.05,11.09,2,-4.68
 30/11/2018 18:15:00,11.06,11.09,2,-4.47
 30/11/2018 18:30:00,11.07,11.09,2,-4.43
 30/11/2018 18:45:00,11.05,11.09,2,-4.42
 30/11/2018 19:00:00,11.1,11.09,2,-4.19
 30/11/2018 19:15:00,11.09,11.09,2,-4.2
 30/11/2018 19:30:00,11.13,11.09,2,-3.93
 30/11/2018 19:45:00,11.14,11.09,2,-3.83
 30/11/2018 20:00:00,11.11,11.09,2,-3.67
 30/11/2018 20:15:00,11.04,11.09,2,-3.41
 30/11/2018 20:30:00,11.04,11.09,2,-3.41
 30/11/2018 20:45:00,11.07,11.09,2,-3.27
 30/11/2018 21:00:00,11.06,11.09,2,-3.22
 30/11/2018 21:15:00,11.13,11.09,2,-3.01
 30/11/2018 21:30:00,11.17,11.09,2,-2.85
 30/11/2018 21:45:00,11.15,11.09,2,-2.8
 30/11/2018 22:00:00,11.17,11.09,2,-2.7
 30/11/2018 22:15:00,11.18,11.2,1,-2.64
 30/11/2018 22:30:00,11.2,11.3,1,-2.45
 30/11/2018 22:45:00,11.19,11.3,1,-2.35
 30/11/2018 23:00:00,11.17,11.3,1,-2.3
 30/11/2018 23:15:00,11.19,11.24,2,-2.3
 30/11/2018 23:30:00,11.06,11.09,2,-2.43
 30/11/2018 23:45:00,11.06,11.09,2,-2.72
 01/12/2018 00:00:00,11.06,11.08,2,-2.98
 01/12/2018 00:15:00,10.95,11.08,2,-3.58
 01/12/2018 00:30:00,10.94,11.08,2,-3.47
 01/12/2018 00:45:00,10.91,11.08,2,-3.36
 01/12/2018 01:00:00,10.96,11.08,2,-3.08
 01/12/2018 01:15:00,10.97,11.08,2,-3.02
 01/12/2018 01:30:00,11.0,11.08,2,-2.91
 01/12/2018 01:45:00,11.02,11.08,2,-2.86
 01/12/2018 02:00:00,11.06,11.09,2,-2.84
 01/12/2018 02:15:00,11.05,11.1,2,-2.8
 01/12/2018 02:30:00,10.93,11.08,2,-2.79
 01/12/2018 02:45:00,10.95,11.08,2,-2.71
 01/12/2018 03:00:00,10.99,11.09,2,-2.64
 01/12/2018 03:15:00,10.99,11.09,2,-2.59
 01/12/2018 03:30:00,11.03,11.09,2,-2.46
 01/12/2018 03:45:00,11.03,11.09,2,-2.48
 01/12/2018 04:00:00,11.07,11.09,2,-2.38
 01/12/2018 04:15:00,11.07,11.08,2,-2.41
 01/12/2018 04:30:00,11.09,11.08,2,-2.34
 01/12/2018 04:45:00,11.09,11.12,1,-2.37
 01/12/2018 05:00:00,11.18,11.3,1,-2.43
 01/12/2018 05:15:00,11.15,11.3,1,-2.38
 01/12/2018 05:30:00,11.13,11.3,1,-2.5
 01/12/2018 05:45:00,11.14,11.28,2,-2.54
 01/12/2018 06:00:00,11.11,11.2,2,-2.77
 01/12/2018 06:15:00,11.04,11.18,2,-2.9
 01/12/2018 06:30:00,11.06,11.18,2,-2.79
 01/12/2018 06:45:00,11.04,11.18,2,-2.87
 01/12/2018 07:00:00,11.05,11.18,2,-2.88
 01/12/2018 07:15:00,11.1,11.19,2,-3.02
 01/12/2018 07:30:00,11.16,11.19,2,-3.16
 01/12/2018 07:45:00,11.22,11.19,2,-3.23
 01/12/2018 08:00:00,11.24,11.19,2,-3.27
 01/12/2018 08:15:00,11.16,11.19,2,-3.13
 01/12/2018 08:30:00,11.1,11.17,2,-3.41
 01/12/2018 08:45:00,11.1,11.15,2,-3.26
 01/12/2018 09:00:00,11.09,11.15,2,-3.04
 01/12/2018 09:15:00,11.12,11.15,2,-2.92
 01/12/2018 09:30:00,11.14,11.15,2,-2.74
 01/12/2018 09:45:00,11.15,11.15,2,-2.86
 01/12/2018 10:00:00,11.18,11.15,2,-2.8
 01/12/2018 10:15:00,11.2,11.15,2,-2.82
 01/12/2018 10:30:00,11.17,11.15,2,-2.84
 01/12/2018 10:45:00,11.19,11.15,2,-2.77
 01/12/2018 11:00:00,11.18,11.15,2,-2.82
 01/12/2018 11:15:00,11.2,11.15,2,-2.56
 01/12/2018 11:30:00,11.17,11.15,2,-2.56
 01/12/2018 11:45:00,11.21,11.15,2,-2.43
 01/12/2018 12:00:00,11.14,11.15,2,-2.51
 01/12/2018 12:15:00,11.14,11.15,2,-2.67
 01/12/2018 12:30:00,11.17,11.15,2,-2.67
 01/12/2018 12:45:00,11.17,11.15,2,-2.8
 01/12/2018 13:00:00,11.2,11.11,2,-2.77
 01/12/2018 13:15:00,11.18,11.08,2,-2.83
 01/12/2018 13:30:00,11.18,11.08,2,-2.84
 01/12/2018 13:45:00,11.16,11.08,2,-2.75
 01/12/2018 14:00:00,11.07,11.08,2,-2.77
 01/12/2018 14:15:00,11.06,11.08,2,-2.62
 01/12/2018 14:30:00,11.05,11.08,2,-2.82
 01/12/2018 14:45:00,11.05,11.08,2,-2.87
 01/12/2018 15:00:00,10.95,11.08,2,-4.05
 01/12/2018 15:15:00,10.97,11.08,2,-3.67
 01/12/2018 15:30:00,10.97,11.08,2,-3.63
 01/12/2018 15:45:00,10.95,11.08,2,-3.66
 01/12/2018 16:00:00,10.91,11.08,2,-3.67
 01/12/2018 16:15:00,10.95,11.08,2,-3.98
 01/12/2018 16:30:00,11.03,11.08,2,-3.34
 01/12/2018 16:45:00,10.99,11.08,2,-3.45
 01/12/2018 17:00:00,11.0,11.08,2,-3.65
 01/12/2018 17:15:00,11.03,11.08,2,-3.77
 01/12/2018 17:30:00,10.99,11.08,2,-3.94
 01/12/2018 17:45:00,11.0,11.08,2,-3.97
 01/12/2018 18:00:00,11.02,11.08,2,-4.04
 01/12/2018 18:15:00,11.03,11.08,2,-3.96
 01/12/2018 18:30:00,11.07,11.08,2,-3.85
 01/12/2018 18:45:00,11.07,11.08,2,-3.97
 01/12/2018 19:00:00,11.09,11.08,2,-3.98
 01/12/2018 19:15:00,11.06,11.08,2,-3.97
 01/12/2018 19:30:00,11.1,11.08,2,-3.78
 01/12/2018 19:45:00,11.17,11.08,2,-3.32
 01/12/2018 20:00:00,11.17,11.08,2,-3.36
 01/12/2018 20:15:00,11.04,11.08,2,-3.13
 01/12/2018 20:30:00,11.0,11.09,2,-3.12
 01/12/2018 20:45:00,11.03,11.09,2,-2.93
 01/12/2018 21:00:00,11.07,11.08,2,-2.81
 01/12/2018 21:15:00,11.03,11.08,2,-2.78
 01/12/2018 21:30:00,11.02,11.08,2,-2.64
 01/12/2018 21:45:00,11.02,11.09,2,-2.6
 01/12/2018 22:00:00,11.06,11.09,2,-2.47
 01/12/2018 22:15:00,11.08,11.08,2,-2.42
 01/12/2018 22:30:00,11.11,11.08,2,-2.27
 01/12/2018 22:45:00,11.12,11.08,2,-2.15
 01/12/2018 23:00:00,11.13,11.09,2,-2.16
 01/12/2018 23:15:00,11.08,11.1,2,-2.13
 01/12/2018 23:30:00,11.06,11.08,2,-2.14
 01/12/2018 23:45:00,11.05,11.08,2,-2.26
 02/12/2018 00:00:00,11.09,11.09,2,-2.25
 02/12/2018 00:15:00,10.96,11.08,2,-2.97
 02/12/2018 00:30:00,10.96,11.08,2,-3.01
 02/12/2018 00:45:00,10.93,11.08,2,-3.0
 02/12/2018 01:00:00,10.93,11.08,2,-2.94
 02/12/2018 01:15:00,10.98,11.08,2,-2.81
 02/12/2018 01:30:00,11.0,11.08,2,-2.75
 02/12/2018 01:45:00,11.05,11.08,2,-2.57
 02/12/2018 02:00:00,11.05,11.09,2,-3.02
 02/12/2018 02:15:00,10.98,11.09,2,-3.25
 02/12/2018 02:30:00,10.91,11.09,2,-3.21
 02/12/2018 02:45:00,10.92,11.09,2,-3.22
 02/12/2018 03:00:00,10.95,11.09,2,-3.09
 02/12/2018 03:15:00,10.96,11.09,2,-3.13
 02/12/2018 03:30:00,10.99,11.09,2,-2.89
 02/12/2018 03:45:00,10.99,11.09,2,-2.88
 02/12/2018 04:00:00,11.03,11.09,2,-2.85
 02/12/2018 04:15:00,11.03,11.09,2,-2.71
 02/12/2018 04:30:00,11.02,11.09,2,-2.92
 02/12/2018 04:45:00,11.03,11.09,2,-2.64
 02/12/2018 05:00:00,11.03,11.09,2,-2.59
 02/12/2018 05:15:00,11.04,11.09,2,-2.55
 02/12/2018 05:30:00,11.05,11.09,2,-2.53
 02/12/2018 05:45:00,11.04,11.09,2,-2.57
 02/12/2018 06:00:00,11.05,11.09,2,-2.48
 02/12/2018 06:15:00,10.98,11.09,2,-2.61
 02/12/2018 06:30:00,11.0,11.09,2,-2.45
 02/12/2018 06:45:00,11.0,11.09,2,-2.49
 02/12/2018 07:00:00,11.08,11.09,2,-2.19
 02/12/2018 07:15:00,11.12,11.09,2,-2.09
 02/12/2018 07:30:00,11.1,11.1,2,-2.2
 02/12/2018 07:45:00,11.07,11.08,2,-2.37
 02/12/2018 08:00:00,11.05,11.08,2,-2.66
 02/12/2018 08:15:00,11.01,11.08,2,-2.69
 02/12/2018 08:30:00,10.97,11.08,2,-2.88
 02/12/2018 08:45:00,10.95,11.08,2,-2.87
 02/12/2018 09:00:00,10.94,11.08,2,-2.8
 02/12/2018 09:15:00,10.94,11.08,2,-2.96
 02/12/2018 09:30:00,10.95,11.08,2,-2.82
 02/12/2018 09:45:00,10.93,11.08,2,-2.86
 02/12/2018 10:00:00,10.92,11.08,2,-2.87
 02/12/2018 10:15:00,10.91,11.08,2,-2.92
 02/12/2018 10:30:00,10.92,11.08,2,-2.8
 02/12/2018 10:45:00,10.91,11.08,2,-2.62
 02/12/2018 11:00:00,10.89,11.08,2,-2.89
 02/12/2018 11:15:00,10.98,11.08,2,-2.79
 02/12/2018 11:30:00,11.08,11.08,2,-3.01
 02/12/2018 11:45:00,11.05,11.08,2,-3.3
 02/12/2018 12:00:00,11.03,11.08,2,-3.53
 02/12/2018 12:15:00,11.01,11.08,2,-3.6
 02/12/2018 12:30:00,11.02,11.08,2,-3.69
 02/12/2018 12:45:00,11.0,11.08,2,-3.63
 02/12/2018 13:00:00,11.09,11.08,2,-3.49
 02/12/2018 13:15:00,11.16,11.08,2,-3.38
 02/12/2018 13:30:00,11.18,11.08,2,-3.15
 02/12/2018 13:45:00,11.1,11.08,2,-2.96
 02/12/2018 14:00:00,11.05,11.08,2,-3.02
 02/12/2018 14:15:00,11.02,11.08,2,-2.86
 02/12/2018 14:30:00,11.02,11.08,2,-2.89
 02/12/2018 14:45:00,11.02,11.08,2,-2.93
 02/12/2018 15:00:00,11.02,11.08,2,-2.92
 02/12/2018 15:15:00,10.98,11.08,2,-3.05
 02/12/2018 15:30:00,10.96,11.08,2,-3.09
 02/12/2018 15:45:00,10.91,11.08,2,-3.37
 02/12/2018 16:00:00,10.95,11.08,2,-3.39
 02/12/2018 16:15:00,11.03,11.08,2,-3.64
 02/12/2018 16:30:00,11.02,11.08,2,-3.93
 02/12/2018 16:45:00,10.99,11.08,2,-4.17
 02/12/2018 17:00:00,11.0,11.08,2,-4.46
 02/12/2018 17:15:00,11.07,11.08,2,-4.55
 02/12/2018 17:30:00,11.09,11.08,2,-4.71
 02/12/2018 17:45:00,11.08,11.08,2,-4.64
 02/12/2018 18:00:00,10.97,11.08,2,-4.46
 02/12/2018 18:15:00,10.94,11.08,2,-4.47
 02/12/2018 18:30:00,10.95,11.08,2,-4.22
 02/12/2018 18:45:00,10.91,11.08,2,-4.25
 02/12/2018 19:00:00,10.96,11.08,2,-4.07
 02/12/2018 19:15:00,10.98,11.08,2,-4.11
 02/12/2018 19:30:00,11.05,11.08,2,-3.96
 02/12/2018 19:45:00,11.11,11.08,2,-3.74
 02/12/2018 20:00:00,11.12,11.08,2,-3.65
 02/12/2018 20:15:00,11.14,11.08,2,-3.55
 02/12/2018 20:30:00,11.06,11.08,2,-3.43
 02/12/2018 20:45:00,11.12,11.08,2,-3.29
 02/12/2018 21:00:00,11.14,11.08,2,-3.06
 02/12/2018 21:15:00,11.11,11.08,2,-3.02
 02/12/2018 21:30:00,11.11,11.08,2,-2.87
 02/12/2018 21:45:00,11.15,11.08,2,-2.8
 02/12/2018 22:00:00,11.18,11.08,2,-2.57
 02/12/2018 22:15:00,11.09,11.08,2,-2.45
 02/12/2018 22:30:00,11.07,11.09,2,-2.36
 02/12/2018 22:45:00,11.13,11.18,1,-2.19
 02/12/2018 23:00:00,11.14,11.3,1,-2.2
 02/12/2018 23:15:00,11.13,11.3,1,-2.03
 02/12/2018 23:30:00,11.15,11.3,1,-2.06
 02/12/2018 23:45:00,11.16,11.26,2,-2.26
 03/12/2018 00:00:00,11.17,11.12,2,-2.27
 03/12/2018 00:00:00,11.17,11.12,2,-2.27
 03/12/2018 00:15:00,11.04,11.09,2,-2.97
 03/12/2018 00:30:00,11.04,11.09,2,-2.97
 03/12/2018 00:45:00,11.0,11.09,2,-3.03
 03/12/2018 01:00:00,11.03,11.09,2,-2.9
 03/12/2018 01:15:00,11.04,11.09,2,-2.87
 03/12/2018 01:30:00,11.07,11.09,2,-2.79
 03/12/2018 01:45:00,11.1,11.09,2,-2.76
 03/12/2018 02:00:00,11.1,11.08,2,-2.83
 03/12/2018 02:15:00,11.11,11.08,2,-2.78
 03/12/2018 02:30:00,11.11,11.09,2,-2.95
 03/12/2018 02:45:00,11.15,11.09,2,-2.97
 03/12/2018 03:00:00,11.17,11.08,2,-3.1
 03/12/2018 03:15:00,11.15,11.08,2,-3.21
 03/12/2018 03:30:00,11.16,11.08,2,-3.12
 03/12/2018 03:45:00,11.15,11.08,2,-3.09
 03/12/2018 04:00:00,11.18,11.08,2,-2.96
 03/12/2018 04:15:00,11.17,11.08,2,-2.99
 03/12/2018 04:30:00,11.18,11.08,2,-2.87
 03/12/2018 04:45:00,11.18,11.08,2,-2.83
 03/12/2018 05:00:00,11.15,11.08,2,-2.82
 03/12/2018 05:15:00,11.14,11.08,2,-2.8
 03/12/2018 05:30:00,11.17,11.08,2,-2.96
 03/12/2018 05:45:00,11.15,11.08,2,-2.93
 03/12/2018 06:00:00,11.11,11.08,2,-3.15
 03/12/2018 06:15:00,11.07,11.08,2,-3.16
 03/12/2018 06:30:00,11.06,11.08,2,-3.15
 03/12/2018 06:45:00,11.05,11.08,2,-3.25
 03/12/2018 07:00:00,10.95,11.08,2,-4.12
 03/12/2018 07:15:00,10.96,11.08,2,-4.96
 03/12/2018 07:30:00,11.01,11.08,2,-4.96
 03/12/2018 07:45:00,11.1,11.08,2,-5.13
 03/12/2018 08:00:00,11.09,11.08,2,-5.13
 03/12/2018 08:15:00,11.06,11.08,2,-5.13
 03/12/2018 08:30:00,11.04,11.08,2,-5.13
 03/12/2018 08:45:00,11.05,11.08,2,-4.97
 03/12/2018 09:00:00,11.03,11.08,2,-4.98
 03/12/2018 09:15:00,11.13,11.08,2,-3.61
 03/12/2018 09:30:00,11.18,11.08,2,-2.89
 03/12/2018 09:45:00,11.15,11.09,2,-2.86
 03/12/2018 10:00:00,11.13,11.09,2,-2.84
 03/12/2018 10:15:00,11.14,11.09,2,-2.98
 03/12/2018 10:30:00,11.17,11.09,2,-2.88
 03/12/2018 10:45:00,11.16,11.09,2,-3.05
 03/12/2018 11:00:00,11.16,11.09,2,-3.01
 03/12/2018 11:15:00,11.15,11.09,2,-3.03
 03/12/2018 11:30:00,11.14,11.09,2,-2.97
 03/12/2018 11:45:00,11.14,11.09,2,-3.08
 03/12/2018 12:00:00,11.13,11.09,2,-3.09
 03/12/2018 12:15:00,11.14,11.09,2,-3.16
 03/12/2018 12:30:00,11.16,11.09,2,-3.24
 03/12/2018 12:45:00,11.17,11.09,2,-3.21
 03/12/2018 13:00:00,11.18,11.09,2,-3.15
 03/12/2018 13:15:00,11.15,11.09,2,-3.33
 03/12/2018 13:30:00,11.16,11.09,2,-3.32
 03/12/2018 13:45:00,11.1,11.09,2,-3.44
 03/12/2018 14:00:00,11.12,11.09,2,-3.28
 03/12/2018 14:15:00,11.09,11.09,2,-3.26
 03/12/2018 14:30:00,11.1,11.09,2,-3.31
 03/12/2018 14:45:00,11.11,11.09,2,-3.27
 03/12/2018 15:00:00,11.08,11.09,2,-3.43
 03/12/2018 15:15:00,11.06,11.09,2,-3.41
 03/12/2018 15:30:00,11.05,11.09,2,-3.5
 03/12/2018 15:45:00,11.02,11.09,2,-3.59
 03/12/2018 16:00:00,11.01,11.09,2,-3.55
 03/12/2018 16:15:00,10.99,11.09,2,-3.87
 03/12/2018 16:30:00,11.03,11.09,2,-4.0
 03/12/2018 16:45:00,11.0,11.09,2,-4.28
 03/12/2018 17:00:00,10.98,11.09,2,-4.37
 03/12/2018 17:15:00,10.98,11.09,2,-4.49
 03/12/2018 17:30:00,10.97,11.09,2,-4.59
 03/12/2018 17:45:00,10.98,11.09,2,-4.66
 03/12/2018 18:00:00,10.97,11.09,2,-4.83
 03/12/2018 18:15:00,11.0,11.09,2,-4.73
 03/12/2018 18:30:00,11.04,11.09,2,-4.7
 03/12/2018 18:45:00,11.03,11.09,2,-4.66
 03/12/2018 19:00:00,11.07,11.09,2,-4.66
 03/12/2018 19:15:00,11.07,11.09,2,-4.68
 03/12/2018 19:30:00,11.11,11.09,2,-4.41
 03/12/2018 19:45:00,11.13,11.09,2,-4.36
 03/12/2018 20:00:00,11.13,11.09,2,-4.18
 03/12/2018 20:15:00,11.1,11.09,2,-4.11
 03/12/2018 20:30:00,11.03,11.09,2,-4.15
 03/12/2018 20:45:00,11.06,11.09,2,-3.92
 03/12/2018 21:00:00,11.08,11.09,2,-3.93
 03/12/2018 21:15:00,11.09,11.09,2,-3.69
 03/12/2018 21:30:00,11.13,11.09,2,-3.51
 03/12/2018 21:45:00,11.11,11.09,2,-3.33
 03/12/2018 22:00:00,11.18,11.09,2,-3.24
 03/12/2018 22:15:00,11.18,11.09,2,-3.21
 03/12/2018 22:30:00,11.13,11.09,2,-2.89
 03/12/2018 22:45:00,11.14,11.09,2,-2.88
 03/12/2018 23:00:00,11.2,11.09,2,-2.66
 03/12/2018 23:15:00,11.11,11.09,2,-2.62
 03/12/2018 23:30:00,11.09,11.09,2,-2.6
 03/12/2018 23:45:00,11.04,11.09,2,-2.7
 04/12/2018 00:00:00,10.99,11.09,2,-2.8
 04/12/2018 00:15:00,11.02,11.09,2,-3.44
 04/12/2018 00:30:00,11.0,11.09,2,-3.62
 04/12/2018 00:45:00,11.04,11.09,2,-3.56
 04/12/2018 01:00:00,11.06,11.09,2,-3.57
 04/12/2018 01:15:00,11.08,11.09,2,-3.54
 04/12/2018 01:30:00,11.11,11.08,2,-3.45
 04/12/2018 01:45:00,11.12,11.08,2,-3.5
 04/12/2018 02:00:00,11.14,11.08,2,-3.39
 04/12/2018 02:15:00,11.09,11.08,2,-3.56
 04/12/2018 02:30:00,11.13,11.08,2,-3.44
 04/12/2018 02:45:00,11.15,11.08,2,-3.43
 04/12/2018 03:00:00,11.14,11.08,2,-3.42
 04/12/2018 03:15:00,11.16,11.08,2,-3.23
 04/12/2018 03:30:00,11.17,11.08,2,-3.2
 04/12/2018 03:45:00,11.11,11.08,2,-3.07
 04/12/2018 04:00:00,11.03,11.08,2,-2.98
 04/12/2018 04:15:00,11.04,11.08,2,-3.03
 04/12/2018 04:30:00,11.07,11.08,2,-2.98
 04/12/2018 04:45:00,11.04,11.08,2,-3.0
 04/12/2018 05:00:00,11.01,11.08,2,-2.9
 04/12/2018 05:15:00,10.96,11.08,2,-3.04
 04/12/2018 05:30:00,10.96,11.08,2,-3.03
 04/12/2018 05:45:00,10.96,11.08,2,-3.14
 04/12/2018 06:00:00,10.98,11.08,2,-3.31
 04/12/2018 06:15:00,10.95,11.08,2,-3.35
 04/12/2018 06:30:00,10.9,11.08,2,-4.39
 04/12/2018 06:45:00,10.91,11.08,2,-4.92
 04/12/2018 07:00:00,10.97,11.08,2,-3.78
 04/12/2018 07:15:00,10.97,11.08,2,-3.7
 04/12/2018 07:30:00,10.98,11.08,2,-3.84
 04/12/2018 07:45:00,10.95,11.08,2,-4.64
 04/12/2018 08:00:00,11.06,11.08,2,-4.73
 04/12/2018 08:15:00,11.02,11.08,2,-4.72
 04/12/2018 08:30:00,11.05,11.08,2,-4.41
 04/12/2018 08:45:00,11.08,11.08,2,-4.22
 04/12/2018 09:00:00,11.09,11.08,2,-3.99
 04/12/2018 09:15:00,11.11,11.08,2,-3.91
 04/12/2018 09:30:00,11.12,11.08,2,-3.95
 04/12/2018 09:45:00,11.1,11.08,2,-3.9
 04/12/2018 10:00:00,11.1,11.08,2,-3.78
 04/12/2018 10:15:00,11.12,11.08,2,-3.84
 04/12/2018 10:30:00,11.13,11.08,2,-3.58
 04/12/2018 10:45:00,11.17,11.08,2,-3.38
 04/12/2018 11:00:00,11.16,11.08,2,-3.43
 04/12/2018 11:15:00,11.12,11.08,2,-3.57
 04/12/2018 11:30:00,11.12,11.08,2,-3.53
 04/12/2018 11:45:00,11.12,11.08,2,-3.91
 04/12/2018 12:00:00,11.1,11.08,2,-3.96
 04/12/2018 12:15:00,11.08,11.08,2,-4.05
 04/12/2018 12:30:00,11.12,11.08,2,-3.58
 04/12/2018 12:45:00,11.18,11.08,2,-2.51
 04/12/2018 13:00:00,11.18,11.08,2,-2.45
 04/12/2018 13:15:00,11.19,11.09,2,-2.56
 04/12/2018 13:30:00,11.19,11.09,2,-2.57
 04/12/2018 13:45:00,11.18,11.09,2,-2.35
 04/12/2018 14:00:00,11.14,11.09,2,-2.6
 04/12/2018 14:15:00,11.11,11.09,2,-2.59
 04/12/2018 14:30:00,11.1,11.09,2,-2.7
 04/12/2018 14:45:00,11.12,11.09,2,-2.6
 04/12/2018 15:00:00,11.12,11.09,2,-2.57
 04/12/2018 15:15:00,11.1,11.09,2,-2.8
 04/12/2018 15:30:00,11.1,11.09,2,-2.71
 04/12/2018 15:45:00,11.04,11.09,2,-2.94
 04/12/2018 16:00:00,11.01,11.09,2,-3.08
 04/12/2018 16:15:00,11.06,11.09,2,-3.28
 04/12/2018 16:30:00,11.04,11.09,2,-3.39
 04/12/2018 16:45:00,11.08,11.09,2,-3.43
 04/12/2018 17:00:00,11.05,11.09,2,-3.68
 04/12/2018 17:15:00,11.06,11.09,2,-3.67
 04/12/2018 17:30:00,11.03,11.09,2,-3.91
 04/12/2018 17:45:00,11.07,11.09,2,-3.66
 04/12/2018 18:00:00,11.1,11.09,2,-3.58
 04/12/2018 18:15:00,11.09,11.09,2,-3.68
 04/12/2018 18:30:00,11.11,11.09,2,-3.69
 04/12/2018 18:45:00,11.08,11.09,2,-3.65
 04/12/2018 19:00:00,11.12,11.09,2,-3.49
 04/12/2018 19:15:00,11.1,11.09,2,-3.67
 04/12/2018 19:30:00,11.15,11.09,2,-3.42
 04/12/2018 19:45:00,11.17,11.09,2,-3.29
 04/12/2018 20:00:00,11.19,11.09,2,-3.14
 04/12/2018 20:15:00,11.07,11.09,2,-3.11
 04/12/2018 20:30:00,11.04,11.09,2,-3.01
 04/12/2018 20:45:00,11.09,11.08,2,-2.89
 04/12/2018 21:00:00,11.08,11.08,2,-3.09
 04/12/2018 21:15:00,11.1,11.08,2,-2.93
 04/12/2018 21:30:00,11.08,11.08,2,-2.88
 04/12/2018 21:45:00,11.12,11.08,2,-2.63
 04/12/2018 22:00:00,11.1,11.1,2,-2.39
 04/12/2018 22:15:00,11.07,11.09,2,-2.28
 04/12/2018 22:30:00,11.09,11.09,2,-2.19
 04/12/2018 22:45:00,11.13,11.09,2,-2.17
 04/12/2018 23:00:00,11.15,11.1,2,-1.53
 04/12/2018 23:15:00,11.13,11.12,2,-1.61
 04/12/2018 23:30:00,11.18,11.09,2,-1.64
 04/12/2018 23:45:00,11.12,11.1,2,-1.73
 05/12/2018 00:00:00,11.07,11.1,2,-1.69
 05/12/2018 00:15:00,11.0,11.09,2,-2.31
 05/12/2018 00:30:00,11.03,11.1,2,-2.56
 05/12/2018 00:45:00,11.08,11.1,2,-2.39
 05/12/2018 01:00:00,11.03,11.11,2,-2.39
 05/12/2018 01:15:00,11.07,11.09,2,-2.34
 05/12/2018 01:30:00,11.09,11.1,2,-2.3
 05/12/2018 01:45:00,11.1,11.1,2,-2.23
 05/12/2018 02:00:00,11.14,11.09,2,-2.2
 05/12/2018 02:15:00,11.09,11.09,2,-2.41
 05/12/2018 02:30:00,11.12,11.08,2,-2.28
 05/12/2018 02:45:00,11.12,11.09,2,-2.29
 05/12/2018 03:00:00,11.16,11.1,2,-2.16
 05/12/2018 03:15:00,11.13,11.1,2,-2.02
 05/12/2018 03:30:00,11.15,11.08,2,-1.95
 05/12/2018 03:45:00,11.16,11.09,2,-1.8
 05/12/2018 04:00:00,11.13,11.09,2,-1.93
 05/12/2018 04:15:00,11.15,11.09,2,-1.83
 05/12/2018 04:30:00,11.11,11.09,2,-2.01
 05/12/2018 04:45:00,10.99,11.1,2,-2.04
 05/12/2018 05:00:00,10.99,11.09,2,-2.1
 05/12/2018 05:15:00,10.94,11.09,2,-2.2
 05/12/2018 05:30:00,10.95,11.09,2,-2.3
 05/12/2018 05:45:00,10.92,11.09,2,-2.43
 05/12/2018 06:00:00,10.94,11.09,2,-2.35
 05/12/2018 06:15:00,11.0,11.08,2,-2.43
 05/12/2018 06:30:00,11.12,11.08,2,-2.44
 05/12/2018 06:45:00,11.1,11.09,2,-2.65
 05/12/2018 07:00:00,11.05,11.09,2,-2.78
 05/12/2018 07:15:00,11.01,11.09,2,-2.65
 05/12/2018 07:30:00,11.01,11.09,2,-2.88
 05/12/2018 07:45:00,11.0,11.09,2,-2.67
 05/12/2018 08:00:00,10.98,11.09,2,-2.69
 05/12/2018 08:15:00,10.97,11.09,2,-2.67
 05/12/2018 08:30:00,10.97,11.09,2,-3.79
 05/12/2018 08:45:00,11.03,11.09,2,-4.07
 05/12/2018 09:00:00,11.04,11.09,2,-4.05
 05/12/2018 09:15:00,11.02,11.09,2,-4.09
 05/12/2018 09:30:00,11.03,11.09,2,-4.0
 05/12/2018 09:45:00,11.02,11.09,2,-4.07
 05/12/2018 10:00:00,11.05,11.09,2,-4.05
 05/12/2018 10:15:00,11.08,11.09,2,-4.04
 05/12/2018 10:30:00,11.07,11.09,2,-4.06
 05/12/2018 10:45:00,11.06,11.09,2,-3.99
 05/12/2018 11:00:00,11.03,11.09,2,-3.97
 05/12/2018 11:15:00,11.01,11.09,2,-3.99
 05/12/2018 11:30:00,11.03,11.09,2,-4.01
 05/12/2018 11:45:00,11.02,11.09,2,-4.09
 05/12/2018 12:00:00,11.0,11.09,2,-4.09
 05/12/2018 12:15:00,11.0,11.09,2,-4.21
 05/12/2018 12:30:00,11.0,11.09,2,-4.19
 05/12/2018 12:45:00,10.99,11.09,2,-4.26
 05/12/2018 13:00:00,11.0,11.09,2,-4.27
 05/12/2018 13:15:00,10.98,11.09,2,-4.45
 05/12/2018 13:30:00,11.04,11.09,2,-4.32
 05/12/2018 13:45:00,11.02,11.09,2,-4.23
 05/12/2018 14:00:00,11.02,11.09,2,-4.21
 05/12/2018 14:15:00,11.01,11.09,2,-4.2
 05/12/2018 14:30:00,11.02,11.09,2,-4.25
 05/12/2018 14:45:00,11.11,11.09,2,-4.09
 05/12/2018 15:00:00,11.13,11.09,2,-4.04
 05/12/2018 15:15:00,11.11,11.09,2,-3.85
 05/12/2018 15:30:00,11.06,11.09,2,-4.1
 05/12/2018 15:45:00,11.03,11.09,2,-4.22
 05/12/2018 16:00:00,11.0,11.09,2,-4.36
 05/12/2018 16:15:00,11.03,11.09,2,-4.46
 05/12/2018 16:30:00,10.98,11.09,2,-4.83
 05/12/2018 16:45:00,11.01,11.09,2,-5.42
 05/12/2018 17:00:00,11.02,11.09,2,-5.68
 05/12/2018 17:15:00,10.98,11.09,2,-6.01
 05/12/2018 17:30:00,11.0,11.08,2,-6.08
 05/12/2018 17:45:00,11.0,11.08,2,-6.17
 05/12/2018 18:00:00,11.02,11.08,2,-6.14
 05/12/2018 18:15:00,11.02,11.09,2,-6.15
 05/12/2018 18:30:00,11.02,11.09,2,-6.38
 05/12/2018 18:45:00,11.05,11.09,2,-6.17
 05/12/2018 19:00:00,11.09,11.09,2,-6.13
 05/12/2018 19:15:00,11.07,11.09,2,-5.92
 05/12/2018 19:30:00,11.09,11.09,2,-5.77
 05/12/2018 19:45:00,11.12,11.09,2,-5.77
 05/12/2018 20:00:00,11.07,11.09,2,-5.45
 05/12/2018 20:15:00,11.03,11.08,2,-5.03
 05/12/2018 20:30:00,11.06,11.08,2,-4.78
 05/12/2018 20:45:00,11.1,11.08,2,-4.2
 05/12/2018 21:00:00,11.12,11.08,2,-2.65
 05/12/2018 21:15:00,11.11,11.08,2,-2.63
 05/12/2018 21:30:00,11.1,11.09,2,-2.67
 05/12/2018 21:45:00,11.16,11.08,2,-2.48
 05/12/2018 22:00:00,11.16,11.08,2,-2.51
 05/12/2018 22:15:00,11.19,11.09,2,-2.28
 05/12/2018 22:30:00,11.05,11.09,2,-2.15
 05/12/2018 22:45:00,11.03,11.08,2,-2.1
 05/12/2018 23:00:00,11.09,11.09,2,-1.97
 05/12/2018 23:15:00,10.98,11.09,2,-1.93
 05/12/2018 23:30:00,10.99,11.08,2,-1.8
 05/12/2018 23:45:00,10.98,11.09,2,-2.09
 06/12/2018 00:00:00,10.98,11.08,2,-2.03
 06/12/2018 00:15:00,10.94,11.09,2,-2.69
 06/12/2018 00:30:00,10.94,11.09,2,-2.82
 06/12/2018 00:45:00,10.98,11.09,2,-2.77
 06/12/2018 01:00:00,11.08,11.09,2,-2.88
 06/12/2018 01:15:00,11.12,11.09,2,-2.63
 06/12/2018 01:30:00,11.04,11.1,2,-2.68
 06/12/2018 01:45:00,11.07,11.09,2,-2.54
 06/12/2018 02:00:00,11.09,11.09,2,-2.52
 06/12/2018 02:15:00,11.08,11.08,2,-2.6
 06/12/2018 02:30:00,11.11,11.09,2,-2.56
 06/12/2018 02:45:00,11.11,11.1,2,-2.6
 06/12/2018 03:00:00,11.13,11.1,2,-2.44
 06/12/2018 03:15:00,11.06,11.09,2,-2.5
 06/12/2018 03:30:00,11.1,11.09,2,-2.41
 06/12/2018 03:45:00,11.1,11.09,2,-2.45
 06/12/2018 04:00:00,10.98,11.09,2,-2.39
 06/12/2018 04:15:00,10.95,11.09,2,-2.39
 06/12/2018 04:30:00,10.97,11.09,2,-2.41
 06/12/2018 04:45:00,10.97,11.09,2,-2.26
 06/12/2018 05:00:00,10.95,11.09,2,-2.31
 06/12/2018 05:15:00,10.92,11.09,2,-2.25
 06/12/2018 05:30:00,11.01,11.09,2,-2.47
 06/12/2018 05:45:00,11.02,11.09,2,-2.47
 06/12/2018 06:00:00,10.98,11.09,2,-2.65
 06/12/2018 06:15:00,11.01,11.09,2,-2.8
 06/12/2018 06:30:00,11.0,11.09,2,-2.83
 06/12/2018 06:45:00,11.02,11.09,2,-2.95
 06/12/2018 07:00:00,11.13,11.09,2,-2.88
 06/12/2018 07:15:00,11.14,11.09,2,-2.87
 06/12/2018 07:30:00,11.14,11.09,2,-3.02
 06/12/2018 07:45:00,11.09,11.09,2,-3.06
 06/12/2018 08:00:00,11.05,11.09,2,-3.08
 06/12/2018 08:15:00,11.07,11.09,2,-3.04
 06/12/2018 08:30:00,11.01,11.09,2,-3.43
 06/12/2018 08:45:00,11.0,11.09,2,-3.66
 06/12/2018 09:00:00,10.99,11.09,2,-3.79
 06/12/2018 09:15:00,10.97,11.09,2,-3.72
 06/12/2018 09:30:00,10.99,11.09,2,-3.7
 06/12/2018 09:45:00,11.0,11.09,2,-3.73
 06/12/2018 10:00:00,11.01,11.09,2,-3.65
 06/12/2018 10:15:00,11.02,11.09,2,-3.67
 06/12/2018 10:30:00,11.04,11.09,2,-3.65
 06/12/2018 10:45:00,11.02,11.09,2,-3.7
 06/12/2018 11:00:00,11.01,11.09,2,-3.68
 06/12/2018 11:15:00,11.01,11.09,2,-3.69
 06/12/2018 11:30:00,11.02,11.09,2,-3.66
 06/12/2018 11:45:00,11.02,11.09,2,-3.63
 06/12/2018 12:00:00,11.02,11.09,2,-3.81
 06/12/2018 12:15:00,11.06,11.09,2,-3.71
 06/12/2018 12:30:00,11.04,11.09,2,-3.72
 06/12/2018 12:45:00,11.06,11.09,2,-3.72
 06/12/2018 13:00:00,11.06,11.09,2,-3.73
 06/12/2018 13:15:00,11.06,11.09,2,-3.84
 06/12/2018 13:30:00,11.07,11.09,2,-3.85
 06/12/2018 13:45:00,11.08,11.09,2,-3.79
 06/12/2018 14:00:00,11.1,11.09,2,-3.66
 06/12/2018 14:15:00,11.05,11.09,2,-3.84
 06/12/2018 14:30:00,11.08,11.09,2,-3.18
 06/12/2018 14:45:00,11.09,11.09,2,-3.11
 06/12/2018 15:00:00,11.09,11.09,2,-3.26
 06/12/2018 15:15:00,11.07,11.09,2,-3.41
 06/12/2018 15:30:00,11.06,11.09,2,-3.57
 06/12/2018 15:45:00,11.03,11.09,2,-3.63
 06/12/2018 16:00:00,10.98,11.09,2,-3.87
 06/12/2018 16:15:00,10.95,11.09,2,-3.89
 06/12/2018 16:30:00,11.01,11.09,2,-4.11
 06/12/2018 16:45:00,10.96,11.09,2,-4.19
 06/12/2018 17:00:00,10.93,11.09,2,-4.22
 06/12/2018 17:15:00,10.93,11.09,2,-4.37
 06/12/2018 17:30:00,10.95,11.09,2,-4.41
 06/12/2018 17:45:00,10.93,11.09,2,-4.65
 06/12/2018 18:00:00,10.97,11.09,2,-4.4
 06/12/2018 18:15:00,10.95,11.09,2,-4.52
 06/12/2018 18:30:00,10.99,11.09,2,-4.54
 06/12/2018 18:45:00,11.0,11.09,2,-4.4
 06/12/2018 19:00:00,11.03,11.09,2,-4.32
 06/12/2018 19:15:00,11.06,11.09,2,-4.04
 06/12/2018 19:30:00,11.09,11.09,2,-4.22
 06/12/2018 19:45:00,11.1,11.09,2,-4.04
 06/12/2018 20:00:00,11.11,11.09,2,-3.9
 06/12/2018 20:15:00,11.12,11.1,2,-3.95
 06/12/2018 20:30:00,11.15,11.1,2,-3.78
 06/12/2018 20:45:00,11.15,11.1,2,-3.68
 06/12/2018 21:00:00,11.09,11.1,2,-3.31
 06/12/2018 21:15:00,11.05,11.1,2,-3.25
 06/12/2018 21:30:00,11.1,11.1,2,-3.05
 06/12/2018 21:45:00,11.16,11.1,2,-3.09
 06/12/2018 22:00:00,11.17,11.1,2,-3.03
 06/12/2018 22:15:00,11.16,11.1,2,-2.84
 06/12/2018 22:30:00,11.09,11.1,2,-2.81
 06/12/2018 22:45:00,11.13,11.1,2,-2.79
 06/12/2018 23:00:00,11.14,11.1,2,-2.76
 06/12/2018 23:15:00,11.16,11.1,2,-2.71
 06/12/2018 23:30:00,11.2,11.09,2,-2.81
 06/12/2018 23:45:00,11.2,11.09,2,-3.02
 07/12/2018 00:00:00,11.17,11.09,2,-2.98
 07/12/2018 00:15:00,10.94,11.09,2,-3.75
 07/12/2018 00:30:00,10.93,11.09,2,-3.89
 07/12/2018 00:45:00,10.96,11.09,2,-3.93
 07/12/2018 01:00:00,11.07,11.09,2,-3.96
 07/12/2018 01:15:00,11.13,11.09,2,-3.86
 07/12/2018 01:30:00,11.16,11.09,2,-3.82
 07/12/2018 01:45:00,11.19,11.09,2,-3.58
 07/12/2018 02:00:00,11.08,11.09,2,-3.63
 07/12/2018 02:15:00,11.06,11.09,2,-4.14
 07/12/2018 02:30:00,11.0,11.09,2,-4.76
 07/12/2018 02:45:00,11.02,11.09,2,-4.65
 07/12/2018 03:00:00,11.05,11.09,2,-4.61
 07/12/2018 03:15:00,11.05,11.09,2,-4.6
 07/12/2018 03:30:00,11.09,11.09,2,-4.41
 07/12/2018 03:45:00,11.17,11.09,2,-2.91
 07/12/2018 04:00:00,11.2,11.09,2,-2.54
 07/12/2018 04:15:00,11.17,11.09,2,-2.56
 07/12/2018 04:30:00,11.17,11.09,2,-2.58
 07/12/2018 04:45:00,11.12,11.09,2,-2.86
 07/12/2018 05:00:00,11.09,11.09,2,-2.94
 07/12/2018 05:15:00,11.03,11.09,2,-3.12
 07/12/2018 05:30:00,11.04,11.09,2,-3.41
 07/12/2018 05:45:00,11.09,11.09,2,-3.35
 07/12/2018 06:00:00,11.08,11.09,2,-3.49
 07/12/2018 06:15:00,11.04,11.09,2,-3.52
 07/12/2018 06:30:00,11.0,11.09,2,-3.49
 07/12/2018 06:45:00,10.97,11.09,2,-3.81
 07/12/2018 07:00:00,10.91,11.09,2,-4.89
 07/12/2018 07:15:00,10.97,11.09,2,-5.05
 07/12/2018 07:30:00,11.03,11.09,2,-5.07
 07/12/2018 07:45:00,10.98,11.09,2,-5.26
 07/12/2018 08:00:00,10.96,11.09,2,-5.25
 07/12/2018 08:15:00,10.98,11.13,2,-5.27
 07/12/2018 08:30:00,11.14,11.21,2,-5.28
 07/12/2018 08:45:00,11.15,11.21,2,-5.17
 07/12/2018 09:00:00,11.13,11.19,2,-5.21
 07/12/2018 09:15:00,11.19,11.19,2,-4.2
 07/12/2018 09:30:00,11.09,11.15,2,-3.27
 07/12/2018 09:45:00,11.13,11.15,2,-3.15
 07/12/2018 10:00:00,11.15,11.14,2,-3.21
 07/12/2018 10:15:00,11.19,11.14,2,-3.42
 07/12/2018 10:30:00,11.24,11.12,2,-3.7
 07/12/2018 10:45:00,11.06,11.12,2,-3.77
 07/12/2018 11:00:00,11.09,11.12,2,-3.47
 07/12/2018 11:15:00,11.11,11.14,2,-3.42
 07/12/2018 11:30:00,11.15,11.12,2,-3.63
 07/12/2018 11:45:00,11.09,11.12,2,-4.75
 07/12/2018 12:00:00,11.03,11.1,2,-4.91
 07/12/2018 12:15:00,11.06,11.1,2,-4.56
 07/12/2018 12:30:00,11.05,11.1,2,-4.6
 07/12/2018 12:45:00,11.06,11.1,2,-4.55
 07/12/2018 13:00:00,11.07,11.11,2,-4.55
 07/12/2018 13:15:00,11.19,11.1,2,-3.11
 07/12/2018 13:30:00,11.16,11.1,2,-2.74
 07/12/2018 13:45:00,11.15,11.1,2,-2.87
 07/12/2018 14:00:00,11.16,11.1,2,-2.76
 07/12/2018 14:15:00,11.12,11.1,2,-3.12
 07/12/2018 14:30:00,11.17,11.1,2,-3.24
 07/12/2018 14:45:00,11.11,11.1,2,-3.38
 07/12/2018 15:00:00,11.13,11.1,2,-3.19
 07/12/2018 15:15:00,11.14,11.1,2,-2.9
 07/12/2018 15:30:00,11.12,11.1,2,-3.05
 07/12/2018 15:45:00,11.07,11.1,2,-3.23
 07/12/2018 16:00:00,11.02,11.1,2,-3.52
 07/12/2018 16:15:00,10.99,11.1,2,-3.61
 07/12/2018 16:30:00,10.98,11.1,2,-3.73
 07/12/2018 16:45:00,10.94,11.1,2,-4.03
 07/12/2018 17:00:00,10.96,11.1,2,-4.08
 07/12/2018 17:15:00,10.94,11.1,2,-4.22
 07/12/2018 17:30:00,10.91,11.1,2,-4.38
 07/12/2018 17:45:00,10.96,11.1,2,-4.49
 07/12/2018 18:00:00,11.06,11.09,2,-4.44
 07/12/2018 18:15:00,11.1,11.09,2,-4.44
 07/12/2018 18:30:00,11.12,11.09,2,-4.54
 07/12/2018 18:45:00,11.13,11.09,2,-4.31
 07/12/2018 19:00:00,11.12,11.09,2,-4.31
 07/12/2018 19:15:00,11.16,11.09,2,-4.14
 07/12/2018 19:30:00,11.16,11.09,2,-4.07
 07/12/2018 19:45:00,11.14,11.09,2,-3.92
 07/12/2018 20:00:00,11.08,11.09,2,-3.73
 07/12/2018 20:15:00,11.09,11.09,2,-3.81
 07/12/2018 20:30:00,11.14,11.09,2,-3.57
 07/12/2018 20:45:00,11.13,11.09,2,-3.61
 07/12/2018 21:00:00,11.16,11.09,2,-3.41
 07/12/2018 21:15:00,11.01,11.09,2,-3.33
 07/12/2018 21:30:00,11.06,11.09,2,-3.31
 07/12/2018 21:45:00,11.11,11.09,2,-3.17
 07/12/2018 22:00:00,11.14,11.09,2,-3.0
 07/12/2018 22:15:00,11.16,11.09,2,-2.84
 07/12/2018 22:30:00,11.16,11.08,2,-2.81
 07/12/2018 22:45:00,11.15,11.08,2,-2.79
 07/12/2018 23:00:00,11.19,11.08,2,-2.76
 07/12/2018 23:15:00,11.18,11.09,2,-2.81
 07/12/2018 23:30:00,11.2,11.09,2,-2.76
 07/12/2018 23:45:00,11.21,11.1,2,-2.92
 08/12/2018 00:00:00,11.22,11.09,2,-2.78
 08/12/2018 00:15:00,11.04,11.08,2,-3.51
 08/12/2018 00:30:00,11.03,11.08,2,-3.55
 08/12/2018 00:45:00,11.03,11.08,2,-3.4
 08/12/2018 01:00:00,11.03,11.08,2,-3.45
 08/12/2018 01:15:00,11.07,11.08,2,-3.29
 08/12/2018 01:30:00,11.1,11.08,2,-3.38
 08/12/2018 01:45:00,11.13,11.08,2,-3.27
 08/12/2018 02:00:00,11.19,11.09,2,-3.26
 08/12/2018 02:15:00,11.16,11.09,2,-3.44
 08/12/2018 02:30:00,11.18,11.09,2,-3.27
 08/12/2018 02:45:00,11.06,11.08,2,-3.29
 08/12/2018 03:00:00,11.09,11.08,2,-3.12
 08/12/2018 03:15:00,11.07,11.08,2,-3.12
 08/12/2018 03:30:00,11.02,11.08,2,-2.98
 08/12/2018 03:45:00,11.06,11.08,2,-2.87
 08/12/2018 04:00:00,11.01,11.08,2,-2.91
 08/12/2018 04:15:00,10.97,11.08,2,-2.77
 08/12/2018 04:30:00,10.97,11.08,2,-2.79
 08/12/2018 04:45:00,11.0,11.08,2,-2.67
 08/12/2018 05:00:00,10.95,11.08,2,-2.76
 08/12/2018 05:15:00,10.94,11.08,2,-2.78
 08/12/2018 05:30:00,10.97,11.08,2,-2.64
 08/12/2018 05:45:00,10.98,11.08,2,-2.74
 08/12/2018 06:00:00,10.97,11.08,2,-2.77
 08/12/2018 06:15:00,10.99,11.08,2,-2.39
 08/12/2018 06:30:00,10.98,11.08,2,-2.37
 08/12/2018 06:45:00,11.02,11.08,2,-2.25
 08/12/2018 07:00:00,10.98,11.08,2,-2.43
 08/12/2018 07:15:00,10.96,11.08,2,-2.45
 08/12/2018 07:30:00,10.93,11.09,2,-2.51
 08/12/2018 07:45:00,10.92,11.09,2,-2.69
 08/12/2018 08:00:00,10.93,11.09,2,-2.6
 08/12/2018 08:15:00,11.02,11.09,2,-2.82
 08/12/2018 08:30:00,11.05,11.09,2,-2.94
 08/12/2018 08:45:00,11.1,11.09,2,-3.0
 08/12/2018 09:00:00,11.18,11.09,2,-3.14
 08/12/2018 09:15:00,11.1,11.09,2,-3.01
 08/12/2018 09:30:00,11.1,11.09,2,-2.93
 08/12/2018 09:45:00,11.1,11.09,2,-2.71
 08/12/2018 10:00:00,11.1,11.09,2,-2.67
 08/12/2018 10:15:00,11.11,11.09,2,-2.5
 08/12/2018 10:30:00,11.13,11.09,2,-2.45
 08/12/2018 10:45:00,11.15,11.09,2,-2.45
 08/12/2018 11:00:00,11.16,11.09,2,-2.42
 08/12/2018 11:15:00,11.13,11.09,2,-2.82
 08/12/2018 11:30:00,11.14,11.09,2,-2.81
 08/12/2018 11:45:00,11.14,11.09,2,-2.97
 08/12/2018 12:00:00,11.13,11.09,2,-3.14
 08/12/2018 12:15:00,11.1,11.09,2,-3.26
