DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/12/2018 12:30:00,11.09,11.09,2,-3.32
 08/12/2018 12:45:00,11.1,11.09,2,-3.35
 08/12/2018 13:00:00,11.06,11.09,2,-3.47
 08/12/2018 13:15:00,11.13,11.09,2,-3.59
 08/12/2018 13:30:00,11.14,11.09,2,-3.45
 08/12/2018 13:45:00,11.15,11.09,2,-3.4
 08/12/2018 14:00:00,11.15,11.09,2,-3.37
 08/12/2018 14:15:00,11.15,11.09,2,-3.38
 08/12/2018 14:30:00,11.18,11.09,2,-3.39
 08/12/2018 14:45:00,11.15,11.09,2,-3.53
 08/12/2018 15:00:00,11.13,11.09,2,-3.84
 08/12/2018 15:15:00,11.15,11.09,2,-3.82
 08/12/2018 15:30:00,11.06,11.09,2,-3.9
 08/12/2018 15:45:00,11.02,11.09,2,-3.83
 08/12/2018 16:00:00,10.96,11.09,2,-3.99
 08/12/2018 16:15:00,10.96,11.09,2,-4.04
 08/12/2018 16:30:00,11.07,11.09,2,-4.38
 08/12/2018 16:45:00,11.09,11.09,2,-4.62
 08/12/2018 17:00:00,11.08,11.09,2,-4.41
 08/12/2018 17:15:00,11.02,11.09,2,-4.6
 08/12/2018 17:30:00,11.03,11.09,2,-4.57
 08/12/2018 17:45:00,11.01,11.09,2,-4.62
 08/12/2018 18:00:00,11.01,11.09,2,-4.35
 08/12/2018 18:15:00,10.99,11.09,2,-4.36
 08/12/2018 18:30:00,11.03,11.09,2,-4.41
 08/12/2018 18:45:00,11.07,11.09,2,-4.17
 08/12/2018 19:00:00,11.11,11.09,2,-4.05
 08/12/2018 19:15:00,11.15,11.09,2,-3.81
 08/12/2018 19:30:00,11.12,11.09,2,-3.78
 08/12/2018 19:45:00,11.03,11.09,2,-3.66
 08/12/2018 20:00:00,11.03,11.09,2,-3.44
 08/12/2018 20:15:00,11.03,11.09,2,-3.46
 08/12/2018 20:30:00,11.08,11.09,2,-3.37
 08/12/2018 20:45:00,11.08,11.09,2,-3.37
 08/12/2018 21:00:00,11.09,11.09,2,-3.26
 08/12/2018 21:15:00,11.09,11.09,2,-3.14
 08/12/2018 21:30:00,11.1,11.09,2,-3.1
 08/12/2018 21:45:00,11.04,11.09,2,-2.95
 08/12/2018 22:00:00,11.07,11.09,2,-2.95
 08/12/2018 22:15:00,11.13,11.09,2,-2.8
 08/12/2018 22:30:00,11.14,11.09,2,-2.68
 08/12/2018 22:45:00,11.13,11.09,2,-2.64
 08/12/2018 23:00:00,11.16,11.08,2,-2.55
 08/12/2018 23:15:00,11.14,11.08,2,-2.7
 08/12/2018 23:30:00,11.14,11.09,2,-2.66
 08/12/2018 23:45:00,11.16,11.08,2,-2.72
 09/12/2018 00:00:00,11.17,11.08,2,-2.68
 09/12/2018 00:15:00,11.06,11.09,2,-3.45
 09/12/2018 00:30:00,11.01,11.09,2,-3.73
 09/12/2018 00:45:00,10.99,11.09,2,-3.7
 09/12/2018 01:00:00,10.98,11.09,2,-3.95
 09/12/2018 01:15:00,11.05,11.09,2,-3.86
 09/12/2018 01:30:00,11.08,11.09,2,-3.77
 09/12/2018 01:45:00,11.08,11.09,2,-3.77
 09/12/2018 02:00:00,11.03,11.09,2,-3.69
 09/12/2018 02:15:00,10.98,11.09,2,-3.77
 09/12/2018 02:30:00,11.02,11.09,2,-3.68
 09/12/2018 02:45:00,11.02,11.09,2,-3.73
 09/12/2018 03:00:00,11.07,11.09,2,-3.72
 09/12/2018 03:15:00,11.07,11.09,2,-3.66
 09/12/2018 03:30:00,11.03,11.09,2,-3.64
 09/12/2018 03:45:00,11.07,11.09,2,-3.4
 09/12/2018 04:00:00,11.1,11.09,2,-3.34
 09/12/2018 04:15:00,11.1,11.08,2,-3.1
 09/12/2018 04:30:00,11.13,11.08,2,-3.0
 09/12/2018 04:45:00,11.12,11.08,2,-3.01
 09/12/2018 05:00:00,11.15,11.08,2,-2.86
 09/12/2018 05:15:00,11.09,11.08,2,-2.98
 09/12/2018 05:30:00,11.12,11.08,2,-2.89
 09/12/2018 05:45:00,11.12,11.08,2,-2.92
 09/12/2018 06:00:00,11.12,11.08,2,-2.96
 09/12/2018 06:15:00,11.12,11.08,2,-3.0
 09/12/2018 06:30:00,11.07,11.08,2,-3.0
 09/12/2018 06:45:00,11.08,11.08,2,-2.73
 09/12/2018 07:00:00,11.06,11.09,2,-2.71
 09/12/2018 07:15:00,11.11,11.08,2,-2.74
 09/12/2018 07:30:00,11.11,11.08,2,-2.68
 09/12/2018 07:45:00,11.03,11.09,2,-2.89
 09/12/2018 08:00:00,11.04,11.09,2,-2.86
 09/12/2018 08:15:00,10.98,11.09,2,-3.07
 09/12/2018 08:30:00,10.98,11.09,2,-3.13
 09/12/2018 08:45:00,11.0,11.09,2,-3.09
 09/12/2018 09:00:00,11.03,11.09,2,-3.21
 09/12/2018 09:15:00,11.03,11.09,2,-3.29
 09/12/2018 09:30:00,10.99,11.09,2,-3.37
 09/12/2018 09:45:00,10.99,11.09,2,-3.36
 09/12/2018 10:00:00,10.95,11.09,2,-3.45
 09/12/2018 10:15:00,10.95,11.09,2,-3.33
 09/12/2018 10:30:00,10.96,11.09,2,-3.39
 09/12/2018 10:45:00,10.95,11.09,2,-3.37
 09/12/2018 11:00:00,10.94,11.09,2,-3.29
 09/12/2018 11:15:00,10.96,11.09,2,-3.18
 09/12/2018 11:30:00,10.98,11.09,2,-3.23
 09/12/2018 11:45:00,10.92,11.09,2,-3.32
 09/12/2018 12:00:00,10.93,11.09,2,-3.21
 09/12/2018 12:15:00,10.95,11.09,2,-3.46
 09/12/2018 12:30:00,10.98,11.09,2,-3.39
 09/12/2018 12:45:00,11.04,11.09,2,-3.13
 09/12/2018 13:00:00,11.03,11.09,2,-3.33
 09/12/2018 13:15:00,11.02,11.09,2,-3.32
 09/12/2018 13:30:00,11.01,11.09,2,-3.36
 09/12/2018 13:45:00,11.02,11.09,2,-3.22
 09/12/2018 14:00:00,11.07,11.09,2,-2.94
 09/12/2018 14:15:00,11.04,11.09,2,-3.13
 09/12/2018 14:30:00,11.05,11.09,2,-3.1
 09/12/2018 14:45:00,11.02,11.09,2,-3.24
 09/12/2018 15:00:00,11.0,11.09,2,-3.29
 09/12/2018 15:15:00,10.96,11.09,2,-3.61
 09/12/2018 15:30:00,10.92,11.09,2,-3.76
 09/12/2018 15:45:00,10.93,11.09,2,-3.83
 09/12/2018 16:00:00,11.0,11.09,2,-4.05
 09/12/2018 16:15:00,11.01,11.09,2,-4.3
 09/12/2018 16:30:00,10.98,11.09,2,-4.63
 09/12/2018 16:45:00,10.93,11.09,2,-4.83
 09/12/2018 17:00:00,10.9,11.09,2,-4.85
 09/12/2018 17:15:00,10.98,11.09,2,-5.07
 09/12/2018 17:30:00,10.99,11.09,2,-5.03
 09/12/2018 17:45:00,10.99,11.09,2,-5.15
 09/12/2018 18:00:00,11.02,11.09,2,-4.99
 09/12/2018 18:15:00,10.97,11.09,2,-5.64
 09/12/2018 18:30:00,10.93,11.09,2,-6.1
 09/12/2018 18:45:00,10.94,11.09,2,-6.13
 09/12/2018 19:00:00,11.13,11.09,2,-4.86
 09/12/2018 19:15:00,11.15,11.09,2,-4.04
 09/12/2018 19:30:00,11.18,11.09,2,-4.03
 09/12/2018 19:45:00,11.09,11.09,2,-3.86
 09/12/2018 20:00:00,11.09,11.09,2,-4.19
 09/12/2018 20:15:00,11.08,11.09,2,-4.24
 09/12/2018 20:30:00,11.07,11.09,2,-4.15
 09/12/2018 20:45:00,11.08,11.09,2,-4.13
 09/12/2018 21:00:00,11.11,11.09,2,-3.97
 09/12/2018 21:15:00,11.12,11.09,2,-3.96
 09/12/2018 21:30:00,11.17,11.09,2,-3.74
 09/12/2018 21:45:00,11.11,11.09,2,-3.71
 09/12/2018 22:00:00,11.08,11.09,2,-3.58
 09/12/2018 22:15:00,11.05,11.09,2,-4.51
 09/12/2018 22:30:00,11.06,11.09,2,-4.45
 09/12/2018 22:45:00,11.05,11.09,2,-4.37
 09/12/2018 23:00:00,11.01,11.09,2,-4.45
 09/12/2018 23:15:00,11.06,11.09,2,-4.33
 09/12/2018 23:30:00,11.08,11.09,2,-4.4
 09/12/2018 23:45:00,11.11,11.09,2,-4.5
 10/12/2018 00:00:00,11.12,11.09,2,-4.43
 10/12/2018 00:00:00,11.12,11.09,2,-4.43
 10/12/2018 00:15:00,10.99,11.09,2,-5.13
 10/12/2018 00:30:00,10.96,11.09,2,-5.24
 10/12/2018 00:45:00,10.94,11.09,2,-5.23
 10/12/2018 01:00:00,10.95,11.09,2,-5.09
 10/12/2018 01:15:00,10.97,11.09,2,-5.09
 10/12/2018 01:30:00,10.99,11.09,2,-4.94
 10/12/2018 01:45:00,11.01,11.09,2,-4.91
 10/12/2018 02:00:00,11.01,11.09,2,-4.9
 10/12/2018 02:15:00,10.99,11.09,2,-5.02
 10/12/2018 02:30:00,11.01,11.09,2,-5.0
 10/12/2018 02:45:00,11.03,11.09,2,-4.93
 10/12/2018 03:00:00,11.03,11.09,2,-4.97
 10/12/2018 03:15:00,11.06,11.09,2,-4.78
 10/12/2018 03:30:00,11.04,11.09,2,-4.81
 10/12/2018 03:45:00,11.1,11.09,2,-4.52
 10/12/2018 04:00:00,11.12,11.09,2,-2.98
 10/12/2018 04:15:00,11.04,11.09,2,-2.87
 10/12/2018 04:30:00,11.05,11.09,2,-2.8
 10/12/2018 04:45:00,11.04,11.09,2,-2.89
 10/12/2018 05:00:00,11.04,11.09,2,-2.85
 10/12/2018 05:15:00,11.01,11.09,2,-2.98
 10/12/2018 05:30:00,11.02,11.09,2,-3.08
 10/12/2018 05:45:00,10.96,11.09,2,-3.35
 10/12/2018 06:00:00,10.92,11.09,2,-3.27
 10/12/2018 06:15:00,10.98,11.09,2,-3.35
 10/12/2018 06:30:00,11.06,11.09,2,-3.25
 10/12/2018 06:45:00,11.02,11.09,2,-3.18
 10/12/2018 07:00:00,11.03,11.09,2,-3.37
 10/12/2018 07:15:00,11.0,11.09,2,-3.29
 10/12/2018 07:30:00,11.02,11.09,2,-3.44
 10/12/2018 07:45:00,11.02,11.09,2,-3.4
 10/12/2018 08:00:00,11.07,11.09,2,-3.46
 10/12/2018 08:15:00,11.1,11.09,2,-3.34
 10/12/2018 08:30:00,11.11,11.09,2,-3.33
 10/12/2018 08:45:00,11.09,11.09,2,-3.46
 10/12/2018 09:00:00,11.13,11.09,2,-3.22
 10/12/2018 09:15:00,11.11,11.09,2,-3.26
 10/12/2018 09:30:00,11.16,11.09,2,-3.09
 10/12/2018 09:45:00,11.14,11.09,2,-3.2
 10/12/2018 10:00:00,11.15,11.09,2,-3.08
 10/12/2018 10:15:00,11.18,11.09,2,-3.06
 10/12/2018 10:30:00,11.18,11.09,2,-3.14
 10/12/2018 10:45:00,11.19,11.09,2,-3.22
 10/12/2018 11:00:00,11.17,11.09,2,-3.16
 10/12/2018 11:15:00,11.17,11.09,2,-3.04
 10/12/2018 11:30:00,11.17,11.09,2,-3.17
 10/12/2018 11:45:00,11.17,11.09,2,-3.11
 10/12/2018 12:00:00,11.14,11.09,2,-3.14
 10/12/2018 12:15:00,11.14,11.09,2,-3.09
 10/12/2018 12:30:00,11.08,11.09,2,-3.08
 10/12/2018 12:45:00,11.08,11.09,2,-3.14
 10/12/2018 13:00:00,11.12,11.09,2,-3.07
 10/12/2018 13:15:00,11.13,11.09,2,-3.11
 10/12/2018 13:30:00,11.15,11.09,2,-3.05
 10/12/2018 13:45:00,11.11,11.09,2,-2.99
 10/12/2018 14:00:00,11.16,11.09,2,-2.8
 10/12/2018 14:15:00,11.1,11.09,2,-3.11
 10/12/2018 14:30:00,11.11,11.09,2,-3.24
 10/12/2018 14:45:00,11.1,11.09,2,-3.41
 10/12/2018 15:00:00,11.08,11.09,2,-3.55
 10/12/2018 15:15:00,11.08,11.09,2,-3.54
 10/12/2018 15:30:00,11.04,11.09,2,-3.73
 10/12/2018 15:45:00,11.03,11.09,2,-3.69
 10/12/2018 16:00:00,10.98,11.09,2,-3.96
 10/12/2018 16:15:00,11.01,11.09,2,-4.21
 10/12/2018 16:30:00,11.0,11.09,2,-4.38
 10/12/2018 16:45:00,10.99,11.09,2,-4.51
 10/12/2018 17:00:00,10.96,11.09,2,-4.6
 10/12/2018 17:15:00,10.94,11.09,2,-4.95
 10/12/2018 17:30:00,10.95,11.09,2,-4.97
 10/12/2018 17:45:00,10.94,11.09,2,-5.11
 10/12/2018 18:00:00,10.98,11.09,2,-4.9
 10/12/2018 18:15:00,10.96,11.09,2,-5.08
 10/12/2018 18:30:00,10.99,11.09,2,-5.17
 10/12/2018 18:45:00,10.95,11.09,2,-5.22
 10/12/2018 19:00:00,11.0,11.09,2,-6.28
 10/12/2018 19:15:00,11.04,11.09,2,-6.06
 10/12/2018 19:30:00,11.06,11.09,2,-6.1
 10/12/2018 19:45:00,11.1,11.09,2,-5.88
 10/12/2018 20:00:00,11.12,11.09,2,-5.89
 10/12/2018 20:15:00,11.07,11.09,2,-5.71
 10/12/2018 20:30:00,11.1,11.09,2,-5.72
 10/12/2018 20:45:00,11.08,11.09,2,-5.61
 10/12/2018 21:00:00,11.15,11.09,2,-5.37
 10/12/2018 21:15:00,11.15,11.09,2,-5.39
 10/12/2018 21:30:00,11.2,11.09,2,-5.07
 10/12/2018 21:45:00,11.18,11.09,2,-4.97
 10/12/2018 22:00:00,11.18,11.09,2,-4.38
 10/12/2018 22:15:00,11.13,11.09,2,-3.92
 10/12/2018 22:30:00,11.17,11.09,2,-2.92
 10/12/2018 22:45:00,11.1,11.08,2,-3.57
 10/12/2018 23:00:00,11.17,11.08,2,-2.67
 10/12/2018 23:15:00,11.08,11.09,2,-2.39
 10/12/2018 23:30:00,11.07,11.09,2,-2.43
 10/12/2018 23:45:00,11.07,11.08,2,-2.53
 11/12/2018 00:00:00,11.06,11.08,2,-2.87
 11/12/2018 00:15:00,10.92,11.08,2,-3.69
 11/12/2018 00:30:00,10.92,11.08,2,-3.91
 11/12/2018 00:45:00,10.97,11.08,2,-3.94
 11/12/2018 01:00:00,10.98,11.08,2,-3.97
 11/12/2018 01:15:00,11.0,11.08,2,-3.94
 11/12/2018 01:30:00,11.03,11.08,2,-3.84
 11/12/2018 01:45:00,11.05,11.08,2,-3.78
 11/12/2018 02:00:00,11.09,11.08,2,-3.72
 11/12/2018 02:15:00,11.06,11.08,2,-3.85
 11/12/2018 02:30:00,11.09,11.08,2,-3.83
 11/12/2018 02:45:00,11.09,11.08,2,-3.8
 11/12/2018 03:00:00,11.13,11.08,2,-3.72
 11/12/2018 03:15:00,11.15,11.08,2,-3.62
 11/12/2018 03:30:00,11.14,11.08,2,-3.59
 11/12/2018 03:45:00,11.18,11.08,2,-3.46
 11/12/2018 04:00:00,11.17,11.08,2,-3.5
 11/12/2018 04:15:00,11.18,11.08,2,-3.39
 11/12/2018 04:30:00,11.13,11.08,2,-3.41
 11/12/2018 04:45:00,11.06,11.08,2,-3.38
 11/12/2018 05:00:00,11.06,11.08,2,-3.37
 11/12/2018 05:15:00,11.03,11.08,2,-3.41
 11/12/2018 05:30:00,11.03,11.08,2,-3.42
 11/12/2018 05:45:00,11.01,11.08,2,-3.54
 11/12/2018 06:00:00,11.01,11.08,2,-3.47
 11/12/2018 06:15:00,11.09,11.08,2,-3.56
 11/12/2018 06:30:00,11.1,11.08,2,-3.49
 11/12/2018 06:45:00,11.03,11.08,2,-3.48
 11/12/2018 07:00:00,11.01,11.08,2,-3.61
 11/12/2018 07:15:00,11.03,11.08,2,-3.6
 11/12/2018 07:30:00,11.07,11.08,2,-3.84
 11/12/2018 07:45:00,11.04,11.08,2,-3.81
 11/12/2018 08:00:00,10.99,11.08,2,-4.06
 11/12/2018 08:15:00,10.99,11.08,2,-4.01
 11/12/2018 08:30:00,11.0,11.08,2,-4.05
 11/12/2018 08:45:00,10.98,11.08,2,-3.89
 11/12/2018 09:00:00,10.98,11.08,2,-3.84
 11/12/2018 09:15:00,10.97,11.08,2,-3.87
 11/12/2018 09:30:00,10.98,11.08,2,-3.79
 11/12/2018 09:45:00,10.97,11.08,2,-3.75
 11/12/2018 10:00:00,10.98,11.08,2,-3.67
 11/12/2018 10:15:00,11.0,11.08,2,-3.9
 11/12/2018 10:30:00,11.03,11.08,2,-3.75
 11/12/2018 10:45:00,11.04,11.08,2,-3.77
 11/12/2018 11:00:00,11.04,11.08,2,-3.79
 11/12/2018 11:15:00,11.06,11.08,2,-3.76
 11/12/2018 11:30:00,11.05,11.08,2,-3.89
 11/12/2018 11:45:00,10.97,11.08,2,-4.93
 11/12/2018 12:00:00,10.93,11.08,2,-5.04
 11/12/2018 12:15:00,10.92,11.08,2,-5.05
 11/12/2018 12:30:00,10.91,11.08,2,-5.17
 11/12/2018 12:45:00,10.95,11.08,2,-4.9
 11/12/2018 13:00:00,11.07,11.08,2,-3.51
 11/12/2018 13:15:00,11.06,11.08,2,-3.68
 11/12/2018 13:30:00,11.06,11.08,2,-3.87
 11/12/2018 13:45:00,11.03,11.08,2,-4.04
 11/12/2018 14:00:00,11.05,11.08,2,-3.78
 11/12/2018 14:15:00,11.02,11.08,2,-4.33
 11/12/2018 14:30:00,10.99,11.08,2,-5.03
 11/12/2018 14:45:00,11.01,11.08,2,-4.94
 11/12/2018 15:00:00,10.98,11.08,2,-5.1
 11/12/2018 15:15:00,10.98,11.08,2,-4.96
 11/12/2018 15:30:00,10.96,11.08,2,-5.16
 11/12/2018 15:45:00,10.91,11.08,2,-5.23
 11/12/2018 16:00:00,10.96,11.08,2,-4.06
 11/12/2018 16:15:00,10.95,11.08,2,-3.86
 11/12/2018 16:30:00,10.92,11.08,2,-4.35
 11/12/2018 16:45:00,10.93,11.08,2,-4.73
 11/12/2018 17:00:00,10.93,11.08,2,-4.87
 11/12/2018 17:15:00,10.91,11.08,2,-4.94
 11/12/2018 17:30:00,10.95,11.08,2,-4.83
 11/12/2018 17:45:00,10.97,11.08,2,-4.8
 11/12/2018 18:00:00,10.99,11.08,2,-4.76
 11/12/2018 18:15:00,11.0,11.08,2,-4.85
 11/12/2018 18:30:00,10.99,11.08,2,-5.03
 11/12/2018 18:45:00,10.94,11.08,2,-4.86
 11/12/2018 19:00:00,10.93,11.08,2,-5.05
 11/12/2018 19:15:00,10.92,11.08,2,-4.94
 11/12/2018 19:30:00,10.96,11.08,2,-4.79
 11/12/2018 19:45:00,10.93,11.08,2,-4.72
 11/12/2018 20:00:00,10.96,11.08,2,-4.55
 11/12/2018 20:15:00,11.0,11.08,2,-4.49
 11/12/2018 20:30:00,11.09,11.08,2,-4.21
 11/12/2018 20:45:00,11.1,11.08,2,-3.95
 11/12/2018 21:00:00,11.1,11.08,2,-3.9
 11/12/2018 21:15:00,11.15,11.08,2,-3.72
 11/12/2018 21:30:00,11.14,11.08,2,-3.63
 11/12/2018 21:45:00,11.18,11.08,2,-3.33
 11/12/2018 22:00:00,11.08,11.08,2,-3.08
 11/12/2018 22:15:00,11.05,11.08,2,-2.93
 11/12/2018 22:30:00,11.1,11.08,2,-2.83
 11/12/2018 22:45:00,11.08,11.09,2,-2.63
 11/12/2018 23:00:00,11.13,11.1,2,-2.43
 11/12/2018 23:15:00,11.08,11.1,2,-2.56
 11/12/2018 23:30:00,11.07,11.1,2,-2.37
 11/12/2018 23:45:00,11.08,11.09,2,-2.51
 12/12/2018 00:00:00,11.09,11.09,2,-2.53
 12/12/2018 00:15:00,10.96,11.1,2,-3.19
 12/12/2018 00:30:00,10.93,11.1,2,-3.3
 12/12/2018 00:45:00,10.95,11.1,2,-3.21
 12/12/2018 01:00:00,10.93,11.1,2,-3.31
 12/12/2018 01:15:00,10.98,11.1,2,-3.12
 12/12/2018 01:30:00,10.98,11.1,2,-3.19
 12/12/2018 01:45:00,11.02,11.09,2,-3.08
 12/12/2018 02:00:00,11.02,11.08,2,-3.14
 12/12/2018 02:15:00,11.0,11.09,2,-3.29
 12/12/2018 02:30:00,11.02,11.09,2,-3.2
 12/12/2018 02:45:00,11.0,11.09,2,-3.33
 12/12/2018 03:00:00,11.05,11.09,2,-3.24
 12/12/2018 03:15:00,11.06,11.08,2,-3.28
 12/12/2018 03:30:00,11.05,11.08,2,-3.34
 12/12/2018 03:45:00,11.06,11.08,2,-3.18
 12/12/2018 04:00:00,11.02,11.08,2,-3.27
 12/12/2018 04:15:00,11.03,11.08,2,-3.16
 12/12/2018 04:30:00,11.02,11.08,2,-3.14
 12/12/2018 04:45:00,11.01,11.08,2,-3.14
 12/12/2018 05:00:00,11.01,11.08,2,-3.14
 12/12/2018 05:15:00,10.98,11.08,2,-3.25
 12/12/2018 05:30:00,10.98,11.08,2,-3.32
 12/12/2018 05:45:00,10.96,11.08,2,-3.31
 12/12/2018 06:00:00,10.92,11.08,2,-3.42
 12/12/2018 06:15:00,10.98,11.08,2,-3.51
 12/12/2018 06:30:00,11.1,11.08,2,-3.51
 12/12/2018 06:45:00,11.02,11.08,2,-3.57
 12/12/2018 07:00:00,10.95,11.08,2,-3.76
 12/12/2018 07:15:00,10.96,11.08,2,-3.76
 12/12/2018 07:30:00,11.0,11.08,2,-3.87
 12/12/2018 07:45:00,11.0,11.08,2,-3.83
 12/12/2018 08:00:00,10.97,11.08,2,-3.92
 12/12/2018 08:15:00,10.96,11.08,2,-4.07
 12/12/2018 08:30:00,10.97,11.08,2,-4.03
 12/12/2018 08:45:00,10.95,11.08,2,-3.98
 12/12/2018 09:00:00,10.97,11.08,2,-3.79
 12/12/2018 09:15:00,10.98,11.08,2,-3.84
 12/12/2018 09:30:00,10.98,11.08,2,-3.85
 12/12/2018 09:45:00,11.01,11.08,2,-3.76
 12/12/2018 10:00:00,11.01,11.08,2,-3.82
 12/12/2018 10:15:00,11.01,11.08,2,-3.8
 12/12/2018 10:30:00,10.99,11.08,2,-4.03
 12/12/2018 10:45:00,11.03,11.08,2,-3.75
 12/12/2018 11:00:00,11.05,11.08,2,-3.48
 12/12/2018 11:15:00,11.05,11.08,2,-3.33
 12/12/2018 11:30:00,11.06,11.08,2,-3.18
 12/12/2018 11:45:00,11.04,11.08,2,-3.26
 12/12/2018 12:00:00,11.08,11.08,2,-2.96
 12/12/2018 12:15:00,11.08,11.08,2,-3.0
 12/12/2018 12:30:00,11.05,11.08,2,-3.17
 12/12/2018 12:45:00,11.05,11.08,2,-3.21
 12/12/2018 13:00:00,11.04,11.08,2,-3.24
 12/12/2018 13:15:00,11.06,11.08,2,-3.12
 12/12/2018 13:30:00,11.05,11.08,2,-3.2
 12/12/2018 13:45:00,11.06,11.08,2,-2.94
 12/12/2018 14:00:00,11.05,11.08,2,-3.07
 12/12/2018 14:15:00,11.04,11.08,2,-3.06
 12/12/2018 14:30:00,11.02,11.08,2,-3.28
 12/12/2018 14:45:00,10.99,11.08,2,-3.42
 12/12/2018 15:00:00,11.02,11.08,2,-3.32
 12/12/2018 15:15:00,11.01,11.08,2,-3.36
 12/12/2018 15:30:00,11.04,11.08,2,-3.39
 12/12/2018 15:45:00,11.04,11.08,2,-3.57
 12/12/2018 16:00:00,11.04,11.08,2,-3.74
 12/12/2018 16:15:00,11.08,11.08,2,-3.82
 12/12/2018 16:30:00,11.0,11.08,2,-4.13
 12/12/2018 16:45:00,11.0,11.08,2,-4.15
 12/12/2018 17:00:00,10.98,11.08,2,-4.21
 12/12/2018 17:15:00,10.97,11.08,2,-4.14
 12/12/2018 17:30:00,10.96,11.08,2,-4.25
 12/12/2018 17:45:00,11.0,11.08,2,-4.3
 12/12/2018 18:00:00,11.05,11.08,2,-4.22
 12/12/2018 18:15:00,11.05,11.08,2,-4.35
 12/12/2018 18:30:00,11.06,11.08,2,-4.38
 12/12/2018 18:45:00,11.06,11.08,2,-4.48
 12/12/2018 19:00:00,11.12,11.08,2,-4.29
 12/12/2018 19:15:00,11.09,11.08,2,-4.24
 12/12/2018 19:30:00,11.1,11.08,2,-4.21
 12/12/2018 19:45:00,11.12,11.08,2,-4.15
 12/12/2018 20:00:00,11.07,11.08,2,-4.16
 12/12/2018 20:15:00,10.99,11.08,2,-3.93
 12/12/2018 20:30:00,10.93,11.08,2,-3.88
 12/12/2018 20:45:00,10.96,11.08,2,-3.73
 12/12/2018 21:00:00,10.98,11.08,2,-3.66
 12/12/2018 21:15:00,11.05,11.08,2,-3.53
 12/12/2018 21:30:00,11.06,11.08,2,-3.39
 12/12/2018 21:45:00,11.12,11.08,2,-3.22
 12/12/2018 22:00:00,11.18,11.08,2,-3.03
 12/12/2018 22:15:00,11.19,11.09,2,-2.96
 12/12/2018 22:30:00,11.19,11.09,2,-2.79
 12/12/2018 22:45:00,11.0,11.08,2,-2.73
 12/12/2018 23:00:00,11.04,11.08,2,-2.48
 12/12/2018 23:15:00,11.04,11.1,2,-2.47
 12/12/2018 23:30:00,11.05,11.1,2,-2.5
 12/12/2018 23:45:00,11.08,11.09,2,-2.59
 13/12/2018 00:00:00,11.06,11.09,2,-2.71
 13/12/2018 00:15:00,10.94,11.09,2,-3.23
 13/12/2018 00:30:00,10.9,11.09,2,-3.47
 13/12/2018 00:45:00,10.9,11.09,2,-3.42
 13/12/2018 01:00:00,10.92,11.09,2,-3.39
 13/12/2018 01:15:00,10.94,11.09,2,-3.29
 13/12/2018 01:30:00,10.99,11.09,2,-3.17
 13/12/2018 01:45:00,11.01,11.09,2,-3.25
 13/12/2018 02:00:00,11.03,11.09,2,-3.18
 13/12/2018 02:15:00,11.0,11.09,2,-3.36
 13/12/2018 02:30:00,10.96,11.09,2,-3.48
 13/12/2018 02:45:00,10.97,11.09,2,-3.42
 13/12/2018 03:00:00,10.99,11.09,2,-3.43
 13/12/2018 03:15:00,11.0,11.09,2,-3.4
 13/12/2018 03:30:00,11.01,11.09,2,-3.36
 13/12/2018 03:45:00,11.05,11.09,2,-3.31
 13/12/2018 04:00:00,11.06,11.09,2,-3.18
 13/12/2018 04:15:00,11.05,11.09,2,-3.25
 13/12/2018 04:30:00,11.07,11.09,2,-3.11
 13/12/2018 04:45:00,11.03,11.09,2,-3.15
 13/12/2018 05:00:00,11.02,11.09,2,-3.06
 13/12/2018 05:15:00,10.99,11.08,2,-3.1
 13/12/2018 05:30:00,10.98,11.08,2,-3.15
 13/12/2018 05:45:00,10.95,11.08,2,-3.13
 13/12/2018 06:00:00,10.93,11.08,2,-3.25
 13/12/2018 06:15:00,11.01,11.08,2,-3.26
 13/12/2018 06:30:00,11.02,11.08,2,-3.27
 13/12/2018 06:45:00,10.98,11.08,2,-3.36
 13/12/2018 07:00:00,10.97,11.08,2,-3.43
 13/12/2018 07:15:00,11.01,11.08,2,-3.59
 13/12/2018 07:30:00,11.08,11.08,2,-3.62
 13/12/2018 07:45:00,11.04,11.08,2,-3.57
 13/12/2018 08:00:00,11.04,11.08,2,-3.62
 13/12/2018 08:15:00,11.09,11.08,2,-3.55
 13/12/2018 08:30:00,11.17,11.08,2,-3.62
 13/12/2018 08:45:00,11.16,11.08,2,-3.5
 13/12/2018 09:00:00,11.16,11.08,2,-3.28
 13/12/2018 09:15:00,11.14,11.08,2,-3.35
 13/12/2018 09:30:00,11.12,11.08,2,-3.53
 13/12/2018 09:45:00,11.14,11.08,2,-3.46
 13/12/2018 10:00:00,11.18,11.08,2,-3.43
 13/12/2018 10:15:00,11.15,11.08,2,-3.45
 13/12/2018 10:30:00,11.19,11.08,2,-2.64
 13/12/2018 10:45:00,11.2,11.08,2,-1.94
 13/12/2018 11:00:00,11.14,11.08,2,-1.92
 13/12/2018 11:15:00,11.1,11.08,2,-1.88
 13/12/2018 11:30:00,11.11,11.08,2,-1.87
 13/12/2018 11:45:00,11.1,11.08,2,-1.89
 13/12/2018 12:00:00,11.1,11.08,2,-1.89
 13/12/2018 12:15:00,11.11,11.08,2,-1.89
 13/12/2018 12:30:00,11.11,11.08,2,-1.91
 13/12/2018 12:45:00,11.12,11.08,2,-1.98
 13/12/2018 13:00:00,11.14,11.08,2,-1.92
 13/12/2018 13:15:00,11.15,11.08,2,-2.02
 13/12/2018 13:30:00,11.15,11.08,2,-2.01
 13/12/2018 13:45:00,11.12,11.08,2,-1.96
 13/12/2018 14:00:00,11.1,11.08,2,-1.89
 13/12/2018 14:15:00,11.11,11.08,2,-1.83
 13/12/2018 14:30:00,11.11,11.08,2,-1.89
 13/12/2018 14:45:00,11.09,11.08,2,-1.92
 13/12/2018 15:00:00,11.09,11.08,2,-1.98
 13/12/2018 15:15:00,11.07,11.08,2,-2.02
 13/12/2018 15:30:00,10.95,11.08,2,-3.1
 13/12/2018 15:45:00,10.96,11.08,2,-3.66
 13/12/2018 16:00:00,10.95,11.08,2,-3.81
 13/12/2018 16:15:00,11.01,11.08,2,-4.11
 13/12/2018 16:30:00,10.93,11.08,2,-4.51
 13/12/2018 16:45:00,10.95,11.08,2,-4.58
 13/12/2018 17:00:00,10.93,11.08,2,-4.65
 13/12/2018 17:15:00,10.98,11.08,2,-4.64
 13/12/2018 17:30:00,10.95,11.08,2,-4.76
 13/12/2018 17:45:00,10.96,11.08,2,-4.74
 13/12/2018 18:00:00,10.98,11.08,2,-4.56
 13/12/2018 18:15:00,10.91,11.08,2,-4.7
 13/12/2018 18:30:00,11.06,11.08,2,-4.73
 13/12/2018 18:45:00,11.06,11.08,2,-4.81
 13/12/2018 19:00:00,11.13,11.08,2,-4.66
 13/12/2018 19:15:00,11.07,11.08,2,-4.66
 13/12/2018 19:30:00,11.09,11.08,2,-4.62
 13/12/2018 19:45:00,11.15,11.08,2,-4.46
 13/12/2018 20:00:00,11.16,11.08,2,-4.51
 13/12/2018 20:15:00,11.15,11.08,2,-4.57
 13/12/2018 20:30:00,11.06,11.11,2,-5.79
 13/12/2018 20:45:00,11.05,11.15,2,-5.86
 13/12/2018 21:00:00,11.07,11.16,2,-5.77
 13/12/2018 21:15:00,11.11,11.15,2,-5.62
 13/12/2018 21:30:00,11.14,11.11,2,-5.45
 13/12/2018 21:45:00,11.17,11.11,2,-5.39
 13/12/2018 22:00:00,11.19,11.12,2,-5.12
 13/12/2018 22:15:00,11.13,11.12,2,-5.12
 13/12/2018 22:30:00,11.06,11.12,2,-5.0
 13/12/2018 22:45:00,11.09,11.12,2,-4.86
 13/12/2018 23:00:00,11.1,11.12,2,-4.72
 13/12/2018 23:15:00,11.11,11.12,2,-4.67
 13/12/2018 23:30:00,11.12,11.12,2,-4.8
 13/12/2018 23:45:00,11.18,11.12,2,-4.33
 14/12/2018 00:00:00,11.18,11.12,2,-3.07
 14/12/2018 00:15:00,11.04,11.08,2,-3.45
 14/12/2018 00:30:00,10.99,11.08,2,-3.76
 14/12/2018 00:45:00,10.95,11.08,2,-4.1
 14/12/2018 01:00:00,10.97,11.08,2,-3.98
 14/12/2018 01:15:00,10.98,11.08,2,-4.1
 14/12/2018 01:30:00,11.02,11.08,2,-3.85
 14/12/2018 01:45:00,11.04,11.08,2,-3.65
 14/12/2018 02:00:00,11.07,11.08,2,-3.56
 14/12/2018 02:15:00,11.04,11.08,2,-3.7
 14/12/2018 02:30:00,11.03,11.08,2,-3.93
 14/12/2018 02:45:00,11.05,11.08,2,-3.89
 14/12/2018 03:00:00,11.07,11.08,2,-4.05
 14/12/2018 03:15:00,11.09,11.08,2,-3.94
 14/12/2018 03:30:00,11.1,11.08,2,-3.91
 14/12/2018 03:45:00,11.11,11.08,2,-3.7
 14/12/2018 04:00:00,11.14,11.08,2,-3.6
 14/12/2018 04:15:00,11.14,11.08,2,-3.65
 14/12/2018 04:30:00,11.14,11.08,2,-3.6
 14/12/2018 04:45:00,11.11,11.08,2,-3.74
 14/12/2018 05:00:00,11.13,11.08,2,-3.77
 14/12/2018 05:15:00,11.07,11.08,2,-3.92
 14/12/2018 05:30:00,11.08,11.08,2,-3.88
 14/12/2018 05:45:00,11.12,11.08,2,-3.94
 14/12/2018 06:00:00,11.09,11.08,2,-4.02
 14/12/2018 06:15:00,11.0,11.08,2,-4.0
 14/12/2018 06:30:00,10.97,11.08,2,-4.07
 14/12/2018 06:45:00,10.97,11.08,2,-4.15
 14/12/2018 07:00:00,10.98,11.08,2,-4.25
 14/12/2018 07:15:00,10.97,11.08,2,-4.35
 14/12/2018 07:30:00,10.95,11.08,2,-4.41
 14/12/2018 07:45:00,10.93,11.08,2,-4.42
 14/12/2018 08:00:00,10.94,11.08,2,-4.35
 14/12/2018 08:15:00,11.07,11.09,2,-4.47
 14/12/2018 08:30:00,11.21,11.1,2,-4.35
 14/12/2018 08:45:00,11.17,11.11,2,-4.26
 14/12/2018 09:00:00,11.11,11.11,2,-4.11
 14/12/2018 09:15:00,11.15,11.11,2,-3.56
 14/12/2018 09:30:00,11.17,11.11,2,-3.52
 14/12/2018 09:45:00,11.19,11.11,2,-3.43
 14/12/2018 10:00:00,11.18,11.11,2,-3.55
 14/12/2018 10:15:00,11.18,11.11,2,-3.36
 14/12/2018 10:30:00,11.16,11.11,2,-3.3
 14/12/2018 10:45:00,11.18,11.11,2,-3.0
 14/12/2018 11:00:00,11.15,11.11,2,-2.97
 14/12/2018 11:15:00,11.11,11.11,2,-2.94
 14/12/2018 11:30:00,11.15,11.11,2,-2.76
 14/12/2018 11:45:00,11.13,11.11,2,-2.93
 14/12/2018 12:00:00,11.15,11.11,2,-2.61
 14/12/2018 12:15:00,11.19,11.11,2,-2.42
 14/12/2018 12:30:00,11.16,11.11,2,-2.86
 14/12/2018 12:45:00,11.18,11.11,2,-2.79
 14/12/2018 13:00:00,11.2,11.11,2,-2.82
 14/12/2018 13:15:00,11.2,11.11,2,-2.92
 14/12/2018 13:30:00,11.18,11.11,2,-3.05
 14/12/2018 13:45:00,11.17,11.11,2,-3.0
 14/12/2018 14:00:00,11.16,11.11,2,-3.01
 14/12/2018 14:15:00,11.19,11.11,2,-3.01
 14/12/2018 14:30:00,11.17,11.11,2,-2.98
 14/12/2018 14:45:00,11.18,11.11,2,-2.89
 14/12/2018 15:00:00,11.17,11.11,2,-3.09
 14/12/2018 15:15:00,11.13,11.11,2,-3.25
 14/12/2018 15:30:00,11.14,11.11,2,-3.19
 14/12/2018 15:45:00,11.14,11.11,2,-3.4
 14/12/2018 16:00:00,11.09,11.11,2,-3.72
 14/12/2018 16:15:00,11.12,11.11,2,-3.89
 14/12/2018 16:30:00,11.06,11.11,2,-4.24
 14/12/2018 16:45:00,11.08,11.11,2,-4.2
 14/12/2018 17:00:00,11.05,11.11,2,-4.37
 14/12/2018 17:15:00,11.02,11.12,2,-4.48
 14/12/2018 17:30:00,11.01,11.13,2,-4.66
 14/12/2018 17:45:00,10.99,11.1,2,-4.7
 14/12/2018 18:00:00,11.02,11.12,2,-4.59
 14/12/2018 18:15:00,10.99,11.12,2,-4.59
 14/12/2018 18:30:00,11.03,11.12,2,-4.55
 14/12/2018 18:45:00,11.02,11.12,2,-4.61
 14/12/2018 19:00:00,11.06,11.12,2,-4.55
 14/12/2018 19:15:00,11.06,11.12,2,-4.45
 14/12/2018 19:30:00,11.07,11.12,2,-4.42
 14/12/2018 19:45:00,11.09,11.12,2,-4.15
 14/12/2018 20:00:00,10.98,11.12,2,-4.17
 14/12/2018 20:15:00,11.02,11.12,2,-4.07
 14/12/2018 20:30:00,10.98,11.12,2,-3.99
 14/12/2018 20:45:00,10.97,11.12,2,-3.77
 14/12/2018 21:00:00,11.0,11.12,2,-3.64
 14/12/2018 21:15:00,10.98,11.12,2,-3.63
 14/12/2018 21:30:00,11.0,11.12,2,-3.46
 14/12/2018 21:45:00,11.03,11.12,2,-3.47
 14/12/2018 22:00:00,11.07,11.12,2,-3.39
 14/12/2018 22:15:00,11.13,11.12,2,-3.29
 14/12/2018 22:30:00,11.15,11.12,2,-3.18
 14/12/2018 22:45:00,11.18,11.11,2,-2.95
 14/12/2018 23:00:00,11.18,11.08,2,-2.89
 14/12/2018 23:15:00,11.12,11.08,2,-2.71
 14/12/2018 23:30:00,11.1,11.08,2,-2.8
 14/12/2018 23:45:00,11.1,11.08,2,-2.85
 15/12/2018 00:00:00,11.11,11.08,2,-2.91
 15/12/2018 00:15:00,10.97,11.08,2,-3.53
 15/12/2018 00:30:00,10.96,11.08,2,-3.57
 15/12/2018 00:45:00,10.93,11.08,2,-3.57
 15/12/2018 01:00:00,10.96,11.08,2,-3.45
 15/12/2018 01:15:00,10.99,11.08,2,-3.41
 15/12/2018 01:30:00,11.05,11.08,2,-3.35
 15/12/2018 01:45:00,10.99,11.08,2,-3.27
 15/12/2018 02:00:00,10.96,11.08,2,-3.24
 15/12/2018 02:15:00,10.92,11.08,2,-3.36
 15/12/2018 02:30:00,10.94,11.08,2,-3.4
 15/12/2018 02:45:00,10.94,11.08,2,-3.34
 15/12/2018 03:00:00,10.95,11.08,2,-3.37
 15/12/2018 03:15:00,10.95,11.08,2,-3.31
 15/12/2018 03:30:00,10.98,11.08,2,-3.29
 15/12/2018 03:45:00,10.99,11.08,2,-3.25
 15/12/2018 04:00:00,11.02,11.08,2,-3.13
 15/12/2018 04:15:00,10.97,11.08,2,-3.21
 15/12/2018 04:30:00,11.01,11.08,2,-3.15
 15/12/2018 04:45:00,11.0,11.08,2,-3.11
 15/12/2018 05:00:00,11.02,11.08,2,-3.02
 15/12/2018 05:15:00,11.0,11.09,2,-2.96
 15/12/2018 05:30:00,11.0,11.28,2,-3.0
 15/12/2018 05:45:00,11.0,11.3,2,-3.0
 15/12/2018 06:00:00,11.0,11.3,2,-3.0
 15/12/2018 06:15:00,11.0,11.3,2,-3.0
 15/12/2018 06:30:00,11.0,11.3,2,-3.0
 15/12/2018 06:45:00,11.0,11.3,2,-3.0
 15/12/2018 07:00:00,11.0,11.3,2,-3.0
 15/12/2018 07:15:00,11.0,11.3,2,-3.0
 15/12/2018 07:30:00,11.0,11.3,2,-3.0
 15/12/2018 07:45:00,11.0,11.3,2,-3.0
 15/12/2018 08:00:00,11.0,11.3,2,-3.0
 15/12/2018 08:15:00,11.0,11.3,2,-3.0
 15/12/2018 08:30:00,11.0,11.3,2,-3.0
 15/12/2018 08:45:00,11.0,11.3,2,-3.0
 15/12/2018 09:00:00,11.0,11.3,2,-3.0
 15/12/2018 09:15:00,11.0,11.3,2,-3.0
 15/12/2018 09:30:00,11.0,11.3,2,-3.0
 15/12/2018 09:45:00,11.0,11.3,2,-3.0
 15/12/2018 10:00:00,11.0,11.3,2,-3.0
 15/12/2018 10:15:00,11.0,11.3,2,-3.0
 15/12/2018 10:30:00,11.0,11.3,2,-3.0
 15/12/2018 10:45:00,11.0,11.3,2,-3.0
 15/12/2018 11:00:00,11.0,11.3,2,-3.0
 15/12/2018 11:15:00,11.0,11.3,2,-3.0
 15/12/2018 11:30:00,11.0,11.3,2,-3.0
 15/12/2018 11:45:00,11.0,11.3,2,-3.0
 15/12/2018 12:00:00,11.0,11.3,2,-3.0
 15/12/2018 12:15:00,11.0,11.3,2,-3.0
 15/12/2018 12:30:00,11.0,11.3,2,-3.0
 15/12/2018 12:45:00,11.0,11.3,2,-3.0
 15/12/2018 13:00:00,11.0,11.3,2,-3.0
 15/12/2018 13:15:00,11.0,11.3,2,-3.0
 15/12/2018 13:30:00,11.0,11.3,2,-3.0
 15/12/2018 13:45:00,11.0,11.3,2,-3.0
 15/12/2018 14:00:00,11.0,11.3,2,-3.0
 15/12/2018 14:15:00,11.0,11.3,2,-3.0
 15/12/2018 14:30:00,11.0,11.3,2,-3.0
 15/12/2018 14:45:00,11.0,11.3,2,-3.0
 15/12/2018 15:00:00,11.0,11.3,2,-3.0
 15/12/2018 15:15:00,11.0,11.3,2,-3.0
 15/12/2018 15:30:00,11.0,11.3,2,-3.0
 15/12/2018 15:45:00,11.0,11.3,2,-3.0
 15/12/2018 16:00:00,11.04,11.3,2,-3.06
 15/12/2018 16:15:00,11.35,11.3,2,-4.07
 15/12/2018 16:30:00,11.32,11.3,2,-4.23
 15/12/2018 16:45:00,11.32,11.3,2,-4.2
 15/12/2018 17:00:00,11.34,11.3,2,-4.46
 15/12/2018 17:15:00,11.41,11.3,2,-4.52
 15/12/2018 17:30:00,11.32,11.3,2,-4.57
 15/12/2018 17:45:00,11.33,11.3,2,-4.64
 15/12/2018 18:00:00,11.35,11.3,2,-4.53
 15/12/2018 18:15:00,11.35,11.3,2,-4.58
 15/12/2018 18:30:00,11.38,11.3,2,-4.43
 15/12/2018 18:45:00,11.32,11.3,2,-4.35
 15/12/2018 19:00:00,11.24,11.3,2,-4.19
 15/12/2018 19:15:00,11.28,11.3,2,-4.05
 15/12/2018 19:30:00,11.32,11.3,2,-4.17
 15/12/2018 19:45:00,11.34,11.3,2,-3.93
 15/12/2018 20:00:00,11.28,11.3,2,-3.88
 15/12/2018 20:15:00,11.29,11.3,2,-3.76
 15/12/2018 20:30:00,11.32,11.3,2,-3.66
 15/12/2018 20:45:00,11.34,11.3,2,-3.64
 15/12/2018 21:00:00,11.37,11.3,2,-3.42
 15/12/2018 21:15:00,11.36,11.3,2,-3.48
 15/12/2018 21:30:00,11.4,11.3,2,-3.31
 15/12/2018 21:45:00,11.34,11.3,2,-3.2
 15/12/2018 22:00:00,11.33,11.3,2,-3.07
 15/12/2018 22:15:00,11.34,11.3,2,-2.94
 15/12/2018 22:30:00,11.34,11.3,2,-2.98
 15/12/2018 22:45:00,11.36,11.3,2,-2.87
 15/12/2018 23:00:00,11.37,11.3,2,-2.71
 15/12/2018 23:15:00,11.35,11.3,2,-2.73
 15/12/2018 23:30:00,11.38,11.3,2,-2.73
 15/12/2018 23:45:00,11.26,11.3,2,-2.78
 16/12/2018 00:00:00,11.25,11.3,2,-2.74
 16/12/2018 00:15:00,11.15,11.3,2,-3.56
 16/12/2018 00:30:00,11.14,11.3,2,-3.63
 16/12/2018 00:45:00,11.13,11.3,2,-3.54
 16/12/2018 01:00:00,11.14,11.3,2,-3.53
 16/12/2018 01:15:00,11.2,11.3,2,-3.36
 16/12/2018 01:30:00,11.18,11.3,2,-3.46
 16/12/2018 01:45:00,11.24,11.3,2,-3.32
 16/12/2018 02:00:00,11.25,11.3,2,-3.34
 16/12/2018 02:15:00,11.19,11.3,2,-3.47
 16/12/2018 02:30:00,11.2,11.3,2,-3.37
 16/12/2018 02:45:00,11.21,11.3,2,-3.44
 16/12/2018 03:00:00,11.23,11.3,2,-3.25
 16/12/2018 03:15:00,11.24,11.3,2,-3.24
 16/12/2018 03:30:00,11.29,11.3,2,-3.12
 16/12/2018 03:45:00,11.29,11.3,2,-3.05
 16/12/2018 04:00:00,11.28,11.3,2,-3.05
 16/12/2018 04:15:00,11.29,11.3,2,-2.89
 16/12/2018 04:30:00,11.29,11.3,2,-2.98
 16/12/2018 04:45:00,11.29,11.3,2,-2.88
 16/12/2018 05:00:00,11.28,11.3,2,-2.79
 16/12/2018 05:15:00,11.29,11.3,2,-2.87
 16/12/2018 05:30:00,11.3,11.3,2,-2.85
 16/12/2018 05:45:00,11.29,11.3,2,-2.92
 16/12/2018 06:00:00,11.34,11.3,2,-2.85
 16/12/2018 06:15:00,11.29,11.3,2,-2.86
 16/12/2018 06:30:00,11.36,11.3,2,-2.76
 16/12/2018 06:45:00,11.35,11.3,2,-2.69
 16/12/2018 07:00:00,11.33,11.3,2,-2.68
 16/12/2018 07:15:00,11.32,11.3,2,-2.56
 16/12/2018 07:30:00,11.26,11.3,2,-2.69
 16/12/2018 07:45:00,11.25,11.3,2,-2.78
 16/12/2018 08:00:00,11.23,11.3,2,-2.88
 16/12/2018 08:15:00,11.2,11.3,2,-3.01
 16/12/2018 08:30:00,11.22,11.3,2,-3.13
 16/12/2018 08:45:00,11.22,11.3,2,-3.19
 16/12/2018 09:00:00,11.2,11.3,2,-3.18
 16/12/2018 09:15:00,11.19,11.3,2,-3.35
 16/12/2018 09:30:00,11.16,11.3,2,-3.55
 16/12/2018 09:45:00,11.2,11.3,2,-3.49
 16/12/2018 10:00:00,11.16,11.3,2,-3.74
 16/12/2018 10:15:00,11.15,11.3,2,-3.68
 16/12/2018 10:30:00,11.15,11.3,2,-3.68
 16/12/2018 10:45:00,11.17,11.3,2,-3.61
 16/12/2018 11:00:00,11.16,11.3,2,-3.43
 16/12/2018 11:15:00,11.12,11.3,2,-3.45
 16/12/2018 11:30:00,11.15,11.3,2,-3.33
 16/12/2018 11:45:00,11.15,11.3,2,-3.64
 16/12/2018 12:00:00,11.25,11.3,2,-3.72
 16/12/2018 12:15:00,11.27,11.3,2,-3.77
 16/12/2018 12:30:00,11.24,11.3,2,-3.7
 16/12/2018 12:45:00,11.24,11.3,2,-3.73
 16/12/2018 13:00:00,11.22,11.3,2,-3.8
 16/12/2018 13:15:00,11.26,11.3,2,-3.77
 16/12/2018 13:30:00,11.26,11.3,2,-3.79
 16/12/2018 13:45:00,11.29,11.3,2,-3.83
 16/12/2018 14:00:00,11.35,11.3,2,-3.79
 16/12/2018 14:15:00,11.3,11.3,2,-3.81
 16/12/2018 14:30:00,11.31,11.3,2,-3.75
 16/12/2018 14:45:00,11.31,11.3,2,-3.68
 16/12/2018 15:00:00,11.33,11.3,2,-3.64
 16/12/2018 15:15:00,11.36,11.3,2,-3.56
 16/12/2018 15:30:00,11.32,11.3,2,-3.72
 16/12/2018 15:45:00,11.22,11.3,2,-3.76
 16/12/2018 16:00:00,11.18,11.3,2,-4.11
 16/12/2018 16:15:00,11.2,11.3,2,-4.55
 16/12/2018 16:30:00,11.19,11.3,2,-4.8
 16/12/2018 16:45:00,11.17,11.3,2,-4.94
 16/12/2018 17:00:00,11.14,11.3,2,-4.98
 16/12/2018 17:15:00,11.12,11.3,2,-5.16
 16/12/2018 17:30:00,11.16,11.3,2,-5.09
 16/12/2018 17:45:00,11.23,11.3,2,-5.12
 16/12/2018 18:00:00,11.25,11.3,2,-5.05
 16/12/2018 18:15:00,11.13,11.3,2,-6.1
 16/12/2018 18:30:00,11.18,11.3,2,-6.06
 16/12/2018 18:45:00,11.18,11.3,2,-5.9
 16/12/2018 19:00:00,11.19,11.3,2,-5.95
 16/12/2018 19:15:00,11.22,11.3,2,-5.71
 16/12/2018 19:30:00,11.26,11.3,2,-5.62
 16/12/2018 19:45:00,11.27,11.3,2,-5.57
 16/12/2018 20:00:00,11.27,11.3,2,-5.51
 16/12/2018 20:15:00,11.25,11.3,2,-5.56
 16/12/2018 20:30:00,11.3,11.3,2,-5.31
 16/12/2018 20:45:00,11.31,11.3,2,-5.27
 16/12/2018 21:00:00,11.33,11.3,2,-5.13
 16/12/2018 21:15:00,11.29,11.3,2,-5.14
 16/12/2018 21:30:00,11.32,11.3,2,-5.16
 16/12/2018 21:45:00,11.33,11.3,2,-4.96
 16/12/2018 22:00:00,11.29,11.3,2,-4.82
 16/12/2018 22:15:00,11.29,11.3,2,-4.61
 16/12/2018 22:30:00,11.27,11.3,2,-4.6
 16/12/2018 22:45:00,11.24,11.3,2,-4.48
 16/12/2018 23:00:00,11.28,11.3,2,-4.4
 16/12/2018 23:15:00,11.3,11.3,2,-4.45
 16/12/2018 23:30:00,11.33,11.3,2,-4.34
 16/12/2018 23:45:00,11.28,11.3,2,-4.59
 17/12/2018 00:00:00,11.3,11.3,2,-4.58
 17/12/2018 00:00:00,11.3,11.3,2,-4.58
 17/12/2018 00:15:00,11.15,11.3,2,-5.3
 17/12/2018 00:30:00,11.14,11.3,2,-5.36
 17/12/2018 00:45:00,11.13,11.3,2,-5.34
 17/12/2018 01:00:00,11.13,11.3,2,-5.39
 17/12/2018 01:15:00,11.19,11.3,2,-5.11
 17/12/2018 01:30:00,11.18,11.3,2,-5.21
 17/12/2018 01:45:00,11.21,11.3,2,-5.1
 17/12/2018 02:00:00,11.19,11.3,2,-5.15
 17/12/2018 02:15:00,11.15,11.3,2,-5.24
 17/12/2018 02:30:00,11.18,11.3,2,-5.16
 17/12/2018 02:45:00,11.16,11.3,2,-5.26
 17/12/2018 03:00:00,11.2,11.3,2,-5.15
 17/12/2018 03:15:00,11.21,11.3,2,-5.13
 17/12/2018 03:30:00,11.25,11.3,2,-5.03
 17/12/2018 03:45:00,11.26,11.3,2,-4.91
 17/12/2018 04:00:00,11.26,11.3,2,-4.98
 17/12/2018 04:15:00,11.29,11.3,2,-4.9
 17/12/2018 04:30:00,11.31,11.3,2,-4.98
 17/12/2018 04:45:00,11.32,11.3,2,-4.92
 17/12/2018 05:00:00,11.31,11.3,2,-4.96
 17/12/2018 05:15:00,11.32,11.3,2,-4.94
 17/12/2018 05:30:00,11.34,11.3,2,-4.99
 17/12/2018 05:45:00,11.32,11.3,2,-5.01
 17/12/2018 06:00:00,11.34,11.3,2,-4.91
 17/12/2018 06:15:00,11.25,11.3,2,-5.07
 17/12/2018 06:30:00,11.24,11.3,2,-4.71
 17/12/2018 06:45:00,11.22,11.3,2,-4.6
 17/12/2018 07:00:00,11.22,11.3,2,-4.59
 17/12/2018 07:15:00,11.21,11.3,2,-4.62
 17/12/2018 07:30:00,11.17,11.3,2,-4.72
 17/12/2018 07:45:00,11.23,11.3,2,-4.8
 17/12/2018 08:00:00,11.21,11.3,2,-4.91
 17/12/2018 08:15:00,11.19,11.3,2,-4.82
 17/12/2018 08:30:00,11.28,11.3,2,-3.72
 17/12/2018 08:45:00,11.32,11.3,2,-3.16
 17/12/2018 09:00:00,11.33,11.3,2,-3.03
 17/12/2018 09:15:00,11.33,11.3,2,-2.96
 17/12/2018 09:30:00,11.35,11.3,2,-2.79
 17/12/2018 09:45:00,11.36,11.3,2,-2.9
 17/12/2018 10:00:00,11.4,11.3,2,-2.91
 17/12/2018 10:15:00,11.36,11.3,2,-2.85
 17/12/2018 10:30:00,11.36,11.3,2,-2.51
 17/12/2018 10:45:00,11.37,11.3,2,-2.46
 17/12/2018 11:00:00,11.35,11.3,2,-2.55
 17/12/2018 11:15:00,11.36,11.3,2,-2.52
 17/12/2018 11:30:00,11.33,11.3,2,-2.57
 17/12/2018 11:45:00,11.33,11.3,2,-2.62
 17/12/2018 12:00:00,11.31,11.3,2,-2.52
 17/12/2018 12:15:00,11.31,11.3,2,-2.6
 17/12/2018 12:30:00,11.31,11.3,2,-2.59
 17/12/2018 12:45:00,11.26,11.3,2,-2.91
 17/12/2018 13:00:00,11.26,11.3,2,-2.81
 17/12/2018 13:15:00,11.26,11.3,2,-3.08
 17/12/2018 13:30:00,11.25,11.3,2,-3.19
 17/12/2018 13:45:00,11.26,11.3,2,-2.92
 17/12/2018 14:00:00,11.24,11.3,2,-3.02
 17/12/2018 14:15:00,11.24,11.3,2,-3.0
 17/12/2018 14:30:00,11.2,11.3,2,-3.13
 17/12/2018 14:45:00,11.2,11.3,2,-3.16
 17/12/2018 15:00:00,11.2,11.3,2,-3.13
 17/12/2018 15:15:00,11.16,11.3,2,-3.38
 17/12/2018 15:30:00,11.14,11.3,2,-3.29
 17/12/2018 15:45:00,11.14,11.3,2,-3.44
 17/12/2018 16:00:00,11.13,11.3,2,-3.34
 17/12/2018 16:15:00,11.25,11.3,2,-3.5
 17/12/2018 16:30:00,11.23,11.3,2,-3.75
 17/12/2018 16:45:00,11.3,11.3,2,-3.85
 17/12/2018 17:00:00,11.28,11.3,2,-3.83
 17/12/2018 17:15:00,11.29,11.3,2,-3.91
 17/12/2018 17:30:00,11.27,11.3,2,-4.07
 17/12/2018 17:45:00,11.28,11.3,2,-4.37
 17/12/2018 18:00:00,11.18,11.3,2,-4.4
 17/12/2018 18:15:00,11.19,11.3,2,-4.45
 17/12/2018 18:30:00,11.22,11.3,2,-4.44
 17/12/2018 18:45:00,11.22,11.3,2,-4.39
 17/12/2018 19:00:00,11.26,11.3,2,-4.31
 17/12/2018 19:15:00,11.22,11.3,2,-4.34
 17/12/2018 19:30:00,11.25,11.3,2,-4.1
 17/12/2018 19:45:00,11.36,11.3,2,-4.2
 17/12/2018 20:00:00,11.29,11.3,2,-3.95
 17/12/2018 20:15:00,11.25,11.3,2,-3.9
 17/12/2018 20:30:00,11.25,11.3,2,-3.82
 17/12/2018 20:45:00,11.24,11.3,2,-3.67
 17/12/2018 21:00:00,11.13,11.3,2,-3.58
 17/12/2018 21:15:00,11.17,11.3,2,-3.45
 17/12/2018 21:30:00,11.14,11.3,2,-3.46
 17/12/2018 21:45:00,11.2,11.3,2,-3.27
 17/12/2018 22:00:00,11.26,11.3,2,-3.23
 17/12/2018 22:15:00,11.27,11.3,2,-3.13
 17/12/2018 22:30:00,11.22,11.3,2,-2.88
 17/12/2018 22:45:00,11.25,11.3,2,-2.78
 17/12/2018 23:00:00,11.33,11.3,2,-2.52
 17/12/2018 23:15:00,11.32,11.3,2,-2.58
 17/12/2018 23:30:00,11.36,11.3,2,-2.58
 17/12/2018 23:45:00,11.37,11.3,2,-2.7
 18/12/2018 00:00:00,11.37,11.3,2,-2.73
 18/12/2018 00:15:00,11.2,11.3,2,-3.31
 18/12/2018 00:30:00,11.14,11.3,2,-3.52
 18/12/2018 00:45:00,11.12,11.3,2,-3.45
 18/12/2018 01:00:00,11.13,11.3,2,-3.5
 18/12/2018 01:15:00,11.25,11.3,2,-3.39
 18/12/2018 01:30:00,11.32,11.3,2,-3.34
 18/12/2018 01:45:00,11.33,11.3,2,-3.35
 18/12/2018 02:00:00,11.33,11.3,2,-3.25
 18/12/2018 02:15:00,11.29,11.3,2,-3.4
 18/12/2018 02:30:00,11.34,11.3,2,-3.33
 18/12/2018 02:45:00,11.32,11.3,2,-3.3
 18/12/2018 03:00:00,11.34,11.3,2,-3.28
 18/12/2018 03:15:00,11.33,11.3,2,-3.14
 18/12/2018 03:30:00,11.34,11.3,2,-3.15
 18/12/2018 03:45:00,11.32,11.3,2,-2.94
 18/12/2018 04:00:00,11.28,11.3,2,-2.86
 18/12/2018 04:15:00,11.2,11.3,2,-2.84
 18/12/2018 04:30:00,11.23,11.3,2,-2.71
 18/12/2018 04:45:00,11.2,11.3,2,-2.81
 18/12/2018 05:00:00,11.24,11.3,2,-2.72
 18/12/2018 05:15:00,11.24,11.3,2,-2.86
 18/12/2018 05:30:00,11.23,11.3,2,-2.87
 18/12/2018 05:45:00,11.2,11.3,2,-2.79
 18/12/2018 06:00:00,11.2,11.3,2,-2.97
 18/12/2018 06:15:00,11.2,11.3,2,-3.05
 18/12/2018 06:30:00,11.24,11.3,2,-2.97
 18/12/2018 06:45:00,11.21,11.3,2,-2.97
 18/12/2018 07:00:00,11.2,11.3,2,-3.21
 18/12/2018 07:15:00,11.25,11.3,2,-3.23
 18/12/2018 07:30:00,11.25,11.3,2,-3.19
 18/12/2018 07:45:00,11.24,11.3,2,-3.27
 18/12/2018 08:00:00,11.2,11.3,2,-3.4
 18/12/2018 08:15:00,11.17,11.3,2,-3.37
 18/12/2018 08:30:00,11.16,11.3,2,-3.48
 18/12/2018 08:45:00,11.18,11.3,2,-3.27
 18/12/2018 09:00:00,11.17,11.3,2,-3.36
 18/12/2018 09:15:00,11.15,11.3,2,-3.38
 18/12/2018 09:30:00,11.16,11.3,2,-3.34
 18/12/2018 09:45:00,11.18,11.3,2,-3.55
 18/12/2018 10:00:00,11.19,11.3,2,-3.47
 18/12/2018 10:15:00,11.21,11.3,2,-3.48
 18/12/2018 10:30:00,11.21,11.3,2,-3.5
 18/12/2018 10:45:00,11.23,11.3,2,-3.32
 18/12/2018 11:00:00,11.19,11.3,2,-3.42
 18/12/2018 11:15:00,11.18,11.3,2,-3.46
 18/12/2018 11:30:00,11.17,11.3,2,-3.54
 18/12/2018 11:45:00,11.14,11.3,2,-3.46
 18/12/2018 12:00:00,11.16,11.3,2,-3.42
 18/12/2018 12:15:00,11.16,11.3,2,-3.48
 18/12/2018 12:30:00,11.16,11.3,2,-3.44
 18/12/2018 12:45:00,11.18,11.3,2,-3.53
 18/12/2018 13:00:00,11.19,11.3,2,-3.57
 18/12/2018 13:15:00,11.23,11.3,2,-3.51
 18/12/2018 13:30:00,11.25,11.3,2,-3.53
 18/12/2018 13:45:00,11.25,11.3,2,-3.27
 18/12/2018 14:00:00,11.21,11.3,2,-4.24
 18/12/2018 14:15:00,11.34,11.3,2,-3.7
 18/12/2018 14:30:00,11.39,11.3,2,-3.42
 18/12/2018 14:45:00,11.26,11.3,2,-3.44
 18/12/2018 15:00:00,11.26,11.3,2,-3.48
 18/12/2018 15:15:00,11.25,11.3,2,-3.58
 18/12/2018 15:30:00,11.18,11.3,2,-3.6
 18/12/2018 15:45:00,11.17,11.3,2,-3.59
 18/12/2018 16:00:00,11.15,11.3,2,-3.67
 18/12/2018 16:15:00,11.15,11.3,2,-3.94
 18/12/2018 16:30:00,11.23,11.3,2,-4.06
 18/12/2018 16:45:00,11.17,11.3,2,-4.2
 18/12/2018 17:00:00,11.2,11.3,2,-4.29
 18/12/2018 17:15:00,11.21,11.3,2,-4.42
 18/12/2018 17:30:00,11.19,11.3,2,-4.55
 18/12/2018 17:45:00,11.21,11.3,2,-4.62
 18/12/2018 18:00:00,11.26,11.3,2,-4.48
 18/12/2018 18:15:00,11.21,11.3,2,-4.52
 18/12/2018 18:30:00,11.25,11.3,2,-4.5
 18/12/2018 18:45:00,11.27,11.3,2,-4.45
 18/12/2018 19:00:00,11.3,11.3,2,-4.45
 18/12/2018 19:15:00,11.29,11.3,2,-4.35
 18/12/2018 19:30:00,11.3,11.3,2,-4.36
 18/12/2018 19:45:00,11.23,11.3,2,-4.18
 18/12/2018 20:00:00,11.28,11.3,2,-4.11
 18/12/2018 20:15:00,11.27,11.3,2,-4.18
 18/12/2018 20:30:00,11.32,11.3,2,-3.98
 18/12/2018 20:45:00,11.34,11.3,2,-3.85
 18/12/2018 21:00:00,11.37,11.3,2,-3.72
 18/12/2018 21:15:00,11.35,11.3,2,-3.54
 18/12/2018 21:30:00,11.32,11.3,2,-3.52
 18/12/2018 21:45:00,11.28,11.3,2,-3.29
 18/12/2018 22:00:00,11.24,11.3,2,-3.16
 18/12/2018 22:15:00,11.2,11.3,2,-3.08
 18/12/2018 22:30:00,11.26,11.3,2,-2.8
 18/12/2018 22:45:00,11.31,11.3,2,-2.72
 18/12/2018 23:00:00,11.35,11.3,2,-2.59
 18/12/2018 23:15:00,11.34,11.3,2,-2.68
 18/12/2018 23:30:00,11.35,11.3,2,-2.7
 18/12/2018 23:45:00,11.37,11.3,2,-2.64
 19/12/2018 00:00:00,11.35,11.3,2,-2.77
 19/12/2018 00:15:00,11.23,11.3,2,-3.45
 19/12/2018 00:30:00,11.21,11.3,2,-3.62
 19/12/2018 00:45:00,11.18,11.3,2,-3.45
 19/12/2018 01:00:00,11.2,11.3,2,-3.37
 19/12/2018 01:15:00,11.24,11.3,2,-3.32
 19/12/2018 01:30:00,11.28,11.3,2,-3.25
 19/12/2018 01:45:00,11.31,11.3,2,-3.22
 19/12/2018 02:00:00,11.29,11.3,2,-3.16
 19/12/2018 02:15:00,11.27,11.3,2,-3.28
 19/12/2018 02:30:00,11.28,11.3,2,-3.35
 19/12/2018 02:45:00,11.3,11.3,2,-3.28
 19/12/2018 03:00:00,11.23,11.3,2,-3.2
 19/12/2018 03:15:00,11.2,11.3,2,-3.06
 19/12/2018 03:30:00,11.22,11.3,2,-2.92
 19/12/2018 03:45:00,11.24,11.3,2,-2.9
 19/12/2018 04:00:00,11.27,11.3,2,-2.8
 19/12/2018 04:15:00,11.25,11.3,2,-2.88
 19/12/2018 04:30:00,11.27,11.3,2,-2.82
 19/12/2018 04:45:00,11.26,11.3,2,-2.72
 19/12/2018 05:00:00,11.24,11.3,2,-2.82
 19/12/2018 05:15:00,11.22,11.3,2,-2.73
 19/12/2018 05:30:00,11.23,11.3,2,-2.81
 19/12/2018 05:45:00,11.18,11.3,2,-2.84
 19/12/2018 06:00:00,11.18,11.3,2,-2.83
 19/12/2018 06:15:00,11.18,11.3,2,-2.97
 19/12/2018 06:30:00,11.21,11.3,2,-3.02
 19/12/2018 06:45:00,11.19,11.3,2,-3.1
 19/12/2018 07:00:00,11.2,11.3,2,-3.34
 19/12/2018 07:15:00,11.22,11.3,2,-3.22
 19/12/2018 07:30:00,11.21,11.3,2,-3.41
 19/12/2018 07:45:00,11.24,11.3,2,-3.4
 19/12/2018 08:00:00,11.27,11.3,2,-3.48
 19/12/2018 08:15:00,11.24,11.3,2,-3.56
 19/12/2018 08:30:00,11.25,11.3,2,-3.62
 19/12/2018 08:45:00,11.24,11.3,2,-3.54
 19/12/2018 09:00:00,11.29,11.3,2,-3.31
 19/12/2018 09:15:00,11.26,11.3,2,-3.36
 19/12/2018 09:30:00,11.26,11.3,2,-3.33
 19/12/2018 09:45:00,11.31,11.3,2,-3.09
 19/12/2018 10:00:00,11.31,11.3,2,-3.09
 19/12/2018 10:15:00,11.35,11.3,2,-2.89
 19/12/2018 10:30:00,11.27,11.3,2,-3.93
 19/12/2018 10:45:00,11.28,11.3,2,-2.8
 19/12/2018 11:00:00,11.25,11.3,2,-2.67
 19/12/2018 11:15:00,11.19,11.3,2,-4.13
 19/12/2018 11:30:00,11.33,11.3,2,-3.23
 19/12/2018 11:45:00,11.36,11.3,2,-2.97
 19/12/2018 12:00:00,11.38,11.3,2,-2.85
 19/12/2018 12:15:00,11.38,11.3,2,-2.76
 19/12/2018 12:30:00,11.35,11.3,2,-3.16
 19/12/2018 12:45:00,11.35,11.3,2,-3.22
 19/12/2018 13:00:00,11.38,11.3,2,-2.95
 19/12/2018 13:15:00,11.39,11.3,2,-2.45
 19/12/2018 13:30:00,11.41,11.3,2,-2.05
 19/12/2018 13:45:00,11.3,11.3,2,-2.04
 19/12/2018 14:00:00,11.25,11.3,2,-2.11
 19/12/2018 14:15:00,11.22,11.3,2,-2.04
 19/12/2018 14:30:00,11.2,11.3,2,-2.07
 19/12/2018 14:45:00,11.2,11.3,2,-2.03
 19/12/2018 15:00:00,11.16,11.3,2,-2.32
 19/12/2018 15:15:00,11.15,11.3,2,-2.53
 19/12/2018 15:30:00,11.11,11.3,2,-2.8
 19/12/2018 15:45:00,11.19,11.3,2,-2.81
 19/12/2018 16:00:00,11.26,11.3,2,-2.96
 19/12/2018 16:15:00,11.34,11.3,2,-3.14
 19/12/2018 16:30:00,11.32,11.3,2,-3.2
 19/12/2018 16:45:00,11.22,11.3,2,-3.24
 19/12/2018 17:00:00,11.18,11.3,2,-3.3
 19/12/2018 17:15:00,11.16,11.3,2,-4.47
 19/12/2018 17:30:00,11.24,11.3,2,-4.37
 19/12/2018 17:45:00,11.33,11.3,2,-3.1
 19/12/2018 18:00:00,11.33,11.3,2,-3.3
 19/12/2018 18:15:00,11.28,11.3,2,-3.58
 19/12/2018 18:30:00,11.28,11.3,2,-3.65
 19/12/2018 18:45:00,11.33,11.3,2,-3.57
 19/12/2018 19:00:00,11.26,11.3,2,-3.63
 19/12/2018 19:15:00,11.27,11.3,2,-3.41
 19/12/2018 19:30:00,11.27,11.3,2,-3.46
 19/12/2018 19:45:00,11.32,11.3,2,-3.48
 19/12/2018 20:00:00,11.34,11.3,2,-3.35
 19/12/2018 20:15:00,11.34,11.3,2,-3.32
 19/12/2018 20:30:00,11.33,11.3,2,-2.67
 19/12/2018 20:45:00,11.26,11.3,2,-2.53
 19/12/2018 21:00:00,11.27,11.3,2,-2.33
 19/12/2018 21:15:00,11.23,11.3,2,-2.31
 19/12/2018 21:30:00,11.22,11.3,2,-2.34
 19/12/2018 21:45:00,11.3,11.3,2,-2.14
 19/12/2018 22:00:00,11.32,11.3,2,-2.1
 19/12/2018 22:15:00,11.34,11.3,2,-2.04
 19/12/2018 22:30:00,11.35,11.3,2,-1.96
 19/12/2018 22:45:00,11.38,11.3,2,-1.84
 19/12/2018 23:00:00,11.37,11.3,2,-1.72
 19/12/2018 23:15:00,11.36,11.3,2,-1.77
 19/12/2018 23:30:00,11.39,11.3,2,-1.59
 19/12/2018 23:45:00,11.38,11.3,2,-1.73
 20/12/2018 00:00:00,11.39,11.3,2,-1.79
 20/12/2018 00:15:00,11.25,11.3,2,-2.25
 20/12/2018 00:30:00,11.22,11.3,2,-2.42
 20/12/2018 00:45:00,11.21,11.3,2,-2.29
 20/12/2018 01:00:00,11.19,11.3,2,-2.45
 20/12/2018 01:15:00,11.21,11.3,2,-2.44
 20/12/2018 01:30:00,11.22,11.3,2,-2.4
 20/12/2018 01:45:00,11.27,11.3,2,-2.4
 20/12/2018 02:00:00,11.3,11.3,2,-2.23
 20/12/2018 02:15:00,11.25,11.3,2,-2.47
 20/12/2018 02:30:00,11.27,11.3,2,-2.43
 20/12/2018 02:45:00,11.29,11.3,2,-2.34
 20/12/2018 03:00:00,11.3,11.3,2,-2.38
 20/12/2018 03:15:00,11.32,11.3,2,-2.2
 20/12/2018 03:30:00,11.33,11.3,2,-2.18
 20/12/2018 03:45:00,11.31,11.3,2,-2.02
 20/12/2018 04:00:00,11.27,11.3,2,-1.94
 20/12/2018 04:15:00,11.26,11.3,2,-2.09
 20/12/2018 04:30:00,11.26,11.3,2,-1.98
 20/12/2018 04:45:00,11.27,11.3,2,-1.95
 20/12/2018 05:00:00,11.27,11.3,2,-1.92
 20/12/2018 05:15:00,11.24,11.3,2,-1.85
 20/12/2018 05:30:00,11.21,11.3,2,-1.95
 20/12/2018 05:45:00,11.22,11.3,2,-1.91
 20/12/2018 06:00:00,11.23,11.3,2,-2.08
 20/12/2018 06:15:00,11.21,11.3,2,-2.01
 20/12/2018 06:30:00,11.16,11.3,2,-2.01
 20/12/2018 06:45:00,11.19,11.3,2,-2.17
 20/12/2018 07:00:00,11.21,11.3,2,-2.12
 20/12/2018 07:15:00,11.25,11.3,2,-2.18
 20/12/2018 07:30:00,11.23,11.3,2,-2.14
 20/12/2018 07:45:00,11.21,11.3,2,-2.28
 20/12/2018 08:00:00,11.19,11.3,2,-2.52
 20/12/2018 08:15:00,11.22,11.3,2,-2.35
 20/12/2018 08:30:00,11.21,11.3,2,-2.39
 20/12/2018 08:45:00,11.17,11.3,2,-2.21
 20/12/2018 09:00:00,11.21,11.3,2,-2.28
 20/12/2018 09:15:00,11.18,11.3,2,-2.37
 20/12/2018 09:30:00,11.25,11.3,2,-2.18
 20/12/2018 09:45:00,11.29,11.3,2,-1.89
 20/12/2018 10:00:00,11.32,11.3,2,-1.64
 20/12/2018 10:15:00,11.4,11.3,2,-1.29
 20/12/2018 10:30:00,11.26,11.3,2,-1.32
 20/12/2018 10:45:00,11.28,11.3,2,-1.1
 20/12/2018 11:00:00,11.28,11.3,2,-1.12
 20/12/2018 11:15:00,11.31,11.3,2,-0.65
 20/12/2018 11:30:00,11.29,11.3,2,-0.79
 20/12/2018 11:45:00,11.29,11.3,2,-0.88
 20/12/2018 12:00:00,11.28,11.3,2,-1.03
 20/12/2018 12:15:00,11.21,11.3,1,-2.77
 20/12/2018 12:30:00,11.17,11.29,2,-3.12
 20/12/2018 12:45:00,11.25,11.29,2,-1.22
 20/12/2018 13:00:00,11.26,11.29,1,-1.15
 20/12/2018 13:15:00,11.29,11.3,1,-1.03
 20/12/2018 13:30:00,11.28,11.3,1,-0.95
 20/12/2018 13:45:00,11.28,11.3,1,-1.05
 20/12/2018 14:00:00,11.25,11.3,1,-1.97
 20/12/2018 14:15:00,11.21,11.3,1,-2.07
