DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 20/12/2018 14:30:00,11.21,11.3,1,-1.94
 20/12/2018 14:45:00,11.2,11.3,1,-2.07
 20/12/2018 15:00:00,11.17,11.3,1,-2.22
 20/12/2018 15:15:00,11.18,11.3,1,-2.16
 20/12/2018 15:30:00,11.18,11.3,1,-2.19
 20/12/2018 15:45:00,11.18,11.3,1,-2.26
 20/12/2018 16:00:00,11.21,11.3,1,-2.45
 20/12/2018 16:15:00,11.25,11.3,1,-2.72
 20/12/2018 16:30:00,11.21,11.3,1,-3.05
 20/12/2018 16:45:00,11.17,11.3,1,-3.38
 20/12/2018 17:00:00,11.16,11.3,1,-3.59
 20/12/2018 17:15:00,11.15,11.3,1,-4.01
 20/12/2018 17:30:00,11.14,11.3,1,-4.08
 20/12/2018 17:45:00,11.17,11.3,1,-3.71
 20/12/2018 18:00:00,11.14,11.3,1,-4.21
 20/12/2018 18:15:00,11.15,11.3,1,-4.31
 20/12/2018 18:30:00,11.17,11.3,1,-4.31
 20/12/2018 18:45:00,11.15,11.3,1,-4.24
 20/12/2018 19:00:00,11.17,11.3,1,-4.15
 20/12/2018 19:15:00,11.16,11.3,1,-4.09
 20/12/2018 19:30:00,11.18,11.3,1,-3.99
 20/12/2018 19:45:00,11.2,11.3,1,-3.83
 20/12/2018 20:00:00,11.17,11.3,1,-3.8
 20/12/2018 20:15:00,11.19,11.3,1,-3.56
 20/12/2018 20:30:00,11.2,11.3,1,-3.66
 20/12/2018 20:45:00,11.23,11.3,1,-3.55
 20/12/2018 21:00:00,11.24,11.3,1,-3.42
 20/12/2018 21:15:00,11.28,11.3,1,-3.4
 20/12/2018 21:30:00,11.32,11.3,1,-3.27
 20/12/2018 21:45:00,11.33,11.3,1,-3.23
 20/12/2018 22:00:00,11.32,11.3,1,-3.08
 20/12/2018 22:15:00,11.36,11.3,1,-2.72
 20/12/2018 22:30:00,11.35,11.3,1,-2.62
 20/12/2018 22:45:00,11.31,11.3,1,-2.42
 20/12/2018 23:00:00,11.31,11.3,1,-2.37
 20/12/2018 23:15:00,11.28,11.3,1,-2.37
 20/12/2018 23:30:00,11.33,11.3,1,-2.3
 20/12/2018 23:45:00,11.32,11.3,1,-2.5
 21/12/2018 00:00:00,11.33,11.3,1,-2.48
 21/12/2018 00:15:00,11.2,11.3,1,-3.32
 21/12/2018 00:30:00,11.19,11.3,1,-3.57
 21/12/2018 00:45:00,11.25,11.3,1,-3.37
 21/12/2018 01:00:00,11.27,11.3,1,-3.19
 21/12/2018 01:15:00,11.33,11.3,1,-2.18
 21/12/2018 01:30:00,11.25,11.3,1,-3.49
 21/12/2018 01:45:00,11.35,11.3,1,-2.47
 21/12/2018 02:00:00,11.38,11.3,1,-2.42
 21/12/2018 02:15:00,11.33,11.3,1,-2.64
 21/12/2018 02:30:00,11.34,11.3,1,-2.52
 21/12/2018 02:45:00,11.37,11.3,1,-2.41
 21/12/2018 03:00:00,11.33,11.3,1,-2.38
 21/12/2018 03:15:00,11.23,11.3,1,-2.21
 21/12/2018 03:30:00,11.25,11.3,1,-2.17
 21/12/2018 03:45:00,11.24,11.3,1,-2.12
 21/12/2018 04:00:00,11.29,11.3,1,-1.99
 21/12/2018 04:15:00,11.26,11.3,1,-2.23
 21/12/2018 04:30:00,11.29,11.3,1,-2.01
 21/12/2018 04:45:00,11.23,11.3,1,-2.69
 21/12/2018 05:00:00,11.26,11.3,1,-2.29
 21/12/2018 05:15:00,11.24,11.3,1,-2.14
 21/12/2018 05:30:00,11.24,11.3,1,-2.08
 21/12/2018 05:45:00,11.22,11.3,1,-2.07
 21/12/2018 06:00:00,11.21,11.3,1,-2.1
 21/12/2018 06:15:00,11.26,11.3,1,-2.33
 21/12/2018 06:30:00,11.29,11.3,1,-2.37
 21/12/2018 06:45:00,11.22,11.3,1,-2.53
 21/12/2018 07:00:00,11.18,11.3,1,-2.69
 21/12/2018 07:15:00,11.16,11.3,1,-2.7
 21/12/2018 07:30:00,11.19,11.3,1,-2.76
 21/12/2018 07:45:00,11.33,11.3,1,-2.8
 21/12/2018 08:00:00,11.32,11.3,1,-2.95
 21/12/2018 08:15:00,11.34,11.3,1,-3.13
 21/12/2018 08:30:00,11.36,11.3,1,-2.96
 21/12/2018 08:45:00,11.34,11.3,1,-2.98
 21/12/2018 09:00:00,11.35,11.3,1,-2.85
 21/12/2018 09:15:00,11.35,11.3,1,-2.85
 21/12/2018 09:30:00,11.34,11.3,1,-2.85
 21/12/2018 09:45:00,11.38,11.3,1,-2.72
 21/12/2018 10:00:00,11.37,11.3,1,-2.79
 21/12/2018 10:15:00,11.4,11.3,1,-2.57
 21/12/2018 10:30:00,11.33,11.3,1,-2.52
 21/12/2018 10:45:00,11.34,11.3,1,-2.39
 21/12/2018 11:00:00,11.37,11.3,1,-2.34
 21/12/2018 11:15:00,11.38,11.3,1,-2.29
 21/12/2018 11:30:00,11.38,11.3,1,-2.27
 21/12/2018 11:45:00,11.39,11.3,1,-2.3
 21/12/2018 12:00:00,11.39,11.3,1,-2.37
 21/12/2018 12:15:00,11.38,11.3,1,-2.38
 21/12/2018 12:30:00,11.37,11.3,1,-2.38
 21/12/2018 12:45:00,11.37,11.3,1,-2.41
 21/12/2018 13:00:00,11.37,11.3,1,-2.49
 21/12/2018 13:15:00,11.27,11.3,1,-2.54
 21/12/2018 13:30:00,11.29,11.3,1,-2.56
 21/12/2018 13:45:00,11.28,11.3,1,-2.49
 21/12/2018 14:00:00,11.3,11.3,1,-2.48
 21/12/2018 14:15:00,11.28,11.3,1,-2.4
 21/12/2018 14:30:00,11.26,11.3,1,-2.49
 21/12/2018 14:45:00,11.26,11.3,1,-2.4
 21/12/2018 15:00:00,11.26,11.3,1,-2.55
 21/12/2018 15:15:00,11.23,11.3,1,-2.6
 21/12/2018 15:30:00,11.22,11.3,1,-2.6
 21/12/2018 15:45:00,11.2,11.3,1,-2.54
 21/12/2018 16:00:00,11.18,11.3,1,-2.52
 21/12/2018 16:15:00,11.15,11.3,1,-2.79
 21/12/2018 16:30:00,11.21,11.3,1,-2.98
 21/12/2018 16:45:00,11.3,11.3,1,-3.32
 21/12/2018 17:00:00,11.29,11.3,1,-3.53
 21/12/2018 17:15:00,11.27,11.3,1,-3.53
 21/12/2018 17:30:00,11.27,11.3,1,-3.65
 21/12/2018 17:45:00,11.28,11.3,1,-3.66
 21/12/2018 18:00:00,11.3,11.3,1,-3.66
 21/12/2018 18:15:00,11.31,11.3,1,-3.77
 21/12/2018 18:30:00,11.34,11.3,1,-3.81
 21/12/2018 18:45:00,11.33,11.3,1,-3.74
 21/12/2018 19:00:00,11.36,11.3,1,-3.53
 21/12/2018 19:15:00,11.32,11.3,1,-3.41
 21/12/2018 19:30:00,11.35,11.3,1,-3.31
 21/12/2018 19:45:00,11.39,11.3,1,-3.25
 21/12/2018 20:00:00,11.39,11.3,1,-3.15
 21/12/2018 20:15:00,11.39,11.3,1,-3.08
 21/12/2018 20:30:00,11.34,11.3,1,-3.04
 21/12/2018 20:45:00,11.29,11.3,1,-2.99
 21/12/2018 21:00:00,11.33,11.3,1,-2.76
 21/12/2018 21:15:00,11.34,11.3,1,-2.86
 21/12/2018 21:30:00,11.33,11.3,1,-2.88
 21/12/2018 21:45:00,11.35,11.3,1,-2.75
 21/12/2018 22:00:00,11.35,11.3,1,-2.53
 21/12/2018 22:15:00,11.39,11.3,1,-2.28
 21/12/2018 22:30:00,11.33,11.3,1,-2.21
 21/12/2018 22:45:00,11.35,11.3,1,-2.2
 21/12/2018 23:00:00,11.37,11.3,1,-2.04
 21/12/2018 23:15:00,11.36,11.3,1,-2.16
 21/12/2018 23:30:00,11.37,11.3,1,-2.13
 21/12/2018 23:45:00,11.37,11.3,1,-2.3
 22/12/2018 00:00:00,11.37,11.3,1,-2.24
 22/12/2018 00:15:00,11.21,11.3,1,-2.89
 22/12/2018 00:30:00,11.2,11.3,1,-3.13
 22/12/2018 00:45:00,11.19,11.3,1,-3.0
 22/12/2018 01:00:00,11.18,11.3,1,-2.94
 22/12/2018 01:15:00,11.22,11.3,1,-2.91
 22/12/2018 01:30:00,11.29,11.3,1,-2.72
 22/12/2018 01:45:00,11.31,11.3,1,-2.77
 22/12/2018 02:00:00,11.29,11.3,1,-2.69
 22/12/2018 02:15:00,11.21,11.3,1,-2.71
 22/12/2018 02:30:00,11.22,11.3,1,-2.73
 22/12/2018 02:45:00,11.26,11.3,1,-2.65
 22/12/2018 03:00:00,11.3,11.3,1,-2.68
 22/12/2018 03:15:00,11.31,11.3,1,-2.5
 22/12/2018 03:30:00,11.35,11.3,1,-2.41
 22/12/2018 03:45:00,11.35,11.3,1,-2.36
 22/12/2018 04:00:00,11.41,11.3,1,-2.2
 22/12/2018 04:15:00,11.37,11.3,1,-2.29
 22/12/2018 04:30:00,11.39,11.3,1,-2.19
 22/12/2018 04:45:00,11.39,11.3,1,-2.18
 22/12/2018 05:00:00,11.39,11.3,1,-2.2
 22/12/2018 05:15:00,11.39,11.3,1,-2.11
 22/12/2018 05:30:00,11.38,11.3,1,-2.22
 22/12/2018 05:45:00,11.35,11.3,1,-2.21
 22/12/2018 06:00:00,11.32,11.3,1,-2.22
 22/12/2018 06:15:00,11.27,11.3,1,-2.21
 22/12/2018 06:30:00,11.3,11.3,1,-2.42
 22/12/2018 06:45:00,11.32,11.3,1,-2.85
 22/12/2018 07:00:00,11.3,11.3,1,-3.05
 22/12/2018 07:15:00,11.27,11.3,1,-2.99
 22/12/2018 07:30:00,11.21,11.3,1,-3.11
 22/12/2018 07:45:00,11.19,11.3,1,-3.03
 22/12/2018 08:00:00,11.14,11.3,1,-3.2
 22/12/2018 08:15:00,11.14,11.3,1,-3.06
 22/12/2018 08:30:00,11.21,11.3,1,-3.01
 22/12/2018 08:45:00,11.22,11.3,1,-2.93
 22/12/2018 09:00:00,11.23,11.3,1,-2.82
 22/12/2018 09:15:00,11.21,11.3,1,-2.63
 22/12/2018 09:30:00,11.24,11.3,1,-2.59
 22/12/2018 09:45:00,11.25,11.3,1,-2.53
 22/12/2018 10:00:00,11.25,11.3,1,-2.46
 22/12/2018 10:15:00,11.26,11.3,1,-2.37
 22/12/2018 10:30:00,11.23,11.3,1,-2.46
 22/12/2018 10:45:00,11.28,11.3,1,-2.34
 22/12/2018 11:00:00,11.3,11.3,1,-2.35
 22/12/2018 11:15:00,11.33,11.3,1,-2.36
 22/12/2018 11:30:00,11.28,11.3,1,-3.02
 22/12/2018 11:45:00,11.24,11.3,1,-3.6
 22/12/2018 12:00:00,11.37,11.3,1,-2.23
 22/12/2018 12:15:00,11.34,11.3,1,-2.27
 22/12/2018 12:30:00,11.34,11.3,1,-2.23
 22/12/2018 12:45:00,11.38,11.3,1,-2.32
 22/12/2018 13:00:00,11.35,11.3,1,-2.26
 22/12/2018 13:15:00,11.41,11.3,1,-2.25
 22/12/2018 13:30:00,11.38,11.3,1,-2.44
 22/12/2018 13:45:00,11.27,11.3,1,-3.69
 22/12/2018 14:00:00,11.25,11.3,1,-4.22
 22/12/2018 14:15:00,11.31,11.3,1,-3.41
 22/12/2018 14:30:00,11.37,11.3,1,-2.71
 22/12/2018 14:45:00,11.34,11.3,1,-2.79
 22/12/2018 15:00:00,11.33,11.3,1,-2.81
 22/12/2018 15:15:00,11.34,11.3,1,-2.88
 22/12/2018 15:30:00,11.3,11.3,1,-2.96
 22/12/2018 15:45:00,11.3,11.3,1,-2.87
 22/12/2018 16:00:00,11.22,11.3,1,-2.99
 22/12/2018 16:15:00,11.16,11.3,1,-3.13
 22/12/2018 16:30:00,11.16,11.3,1,-3.33
 22/12/2018 16:45:00,11.26,11.3,1,-3.63
 22/12/2018 17:00:00,11.26,11.3,1,-3.78
 22/12/2018 17:15:00,11.28,11.3,1,-3.93
 22/12/2018 17:30:00,11.29,11.3,1,-3.77
 22/12/2018 17:45:00,11.3,11.3,1,-3.77
 22/12/2018 18:00:00,11.31,11.3,1,-3.52
 22/12/2018 18:15:00,11.3,11.3,1,-3.48
 22/12/2018 18:30:00,11.3,11.3,1,-3.62
 22/12/2018 18:45:00,11.32,11.3,1,-3.49
 22/12/2018 19:00:00,11.34,11.3,1,-3.26
 22/12/2018 19:15:00,11.32,11.3,1,-3.22
 22/12/2018 19:30:00,11.34,11.3,1,-3.12
 22/12/2018 19:45:00,11.33,11.3,1,-3.21
 22/12/2018 20:00:00,11.36,11.3,1,-3.1
 22/12/2018 20:15:00,11.39,11.3,1,-3.05
 22/12/2018 20:30:00,11.41,11.3,1,-2.98
 22/12/2018 20:45:00,11.33,11.3,1,-2.68
 22/12/2018 21:00:00,11.29,11.3,1,-2.8
 22/12/2018 21:15:00,11.31,11.3,1,-2.61
 22/12/2018 21:30:00,11.35,11.3,1,-2.51
 22/12/2018 21:45:00,11.34,11.3,1,-2.49
 22/12/2018 22:00:00,11.38,11.3,1,-2.25
 22/12/2018 22:15:00,11.4,11.3,1,-2.26
 22/12/2018 22:30:00,11.35,11.3,1,-2.09
 22/12/2018 22:45:00,11.34,11.3,1,-2.15
 22/12/2018 23:00:00,11.36,11.3,1,-2.1
 22/12/2018 23:15:00,11.36,11.3,1,-2.02
 22/12/2018 23:30:00,11.38,11.3,1,-2.08
 22/12/2018 23:45:00,11.4,11.3,1,-2.08
 23/12/2018 00:00:00,11.4,11.3,1,-2.17
 23/12/2018 00:15:00,11.25,11.3,1,-2.91
 23/12/2018 00:30:00,11.25,11.3,1,-2.94
 23/12/2018 00:45:00,11.23,11.3,1,-2.92
 23/12/2018 01:00:00,11.24,11.3,1,-2.81
 23/12/2018 01:15:00,11.28,11.3,1,-2.75
 23/12/2018 01:30:00,11.31,11.3,1,-2.62
 23/12/2018 01:45:00,11.36,11.3,1,-2.52
 23/12/2018 02:00:00,11.36,11.3,1,-2.52
 23/12/2018 02:15:00,11.36,11.3,1,-2.52
 23/12/2018 02:30:00,11.37,11.3,1,-2.58
 23/12/2018 02:45:00,11.38,11.3,1,-2.63
 23/12/2018 03:00:00,11.41,11.3,1,-2.47
 23/12/2018 03:15:00,11.4,11.3,1,-2.43
 23/12/2018 03:30:00,11.41,11.3,1,-2.28
 23/12/2018 03:45:00,11.39,11.3,1,-2.18
 23/12/2018 04:00:00,11.39,11.3,1,-2.12
 23/12/2018 04:15:00,11.41,11.3,1,-2.02
 23/12/2018 04:30:00,11.32,11.3,1,-2.03
 23/12/2018 04:45:00,11.24,11.3,1,-1.97
 23/12/2018 05:00:00,11.23,11.3,1,-1.94
 23/12/2018 05:15:00,11.23,11.3,1,-2.0
 23/12/2018 05:30:00,11.25,11.3,1,-1.89
 23/12/2018 05:45:00,11.26,11.3,1,-1.97
 23/12/2018 06:00:00,11.26,11.3,1,-1.95
 23/12/2018 06:15:00,11.25,11.3,1,-1.94
 23/12/2018 06:30:00,11.21,11.3,1,-2.3
 23/12/2018 06:45:00,11.18,11.3,1,-2.48
 23/12/2018 07:00:00,11.18,11.3,1,-2.5
 23/12/2018 07:15:00,11.24,11.3,1,-2.55
 23/12/2018 07:30:00,11.22,11.3,1,-2.56
 23/12/2018 07:45:00,11.2,11.3,1,-2.6
 23/12/2018 08:00:00,11.28,11.3,1,-2.53
 23/12/2018 08:15:00,11.36,11.3,1,-2.5
 23/12/2018 08:30:00,11.31,11.3,1,-2.68
 23/12/2018 08:45:00,11.3,11.3,1,-2.67
 23/12/2018 09:00:00,11.26,11.3,1,-2.65
 23/12/2018 09:15:00,11.27,11.3,1,-2.51
 23/12/2018 09:30:00,11.22,11.3,1,-2.6
 23/12/2018 09:45:00,11.2,11.3,1,-2.54
 23/12/2018 10:00:00,11.33,11.3,1,-2.56
 23/12/2018 10:15:00,11.31,11.3,1,-2.54
 23/12/2018 10:30:00,11.32,11.3,1,-2.55
 23/12/2018 10:45:00,11.32,11.3,1,-2.67
 23/12/2018 11:00:00,11.32,11.3,1,-2.61
 23/12/2018 11:15:00,11.33,11.3,1,-2.53
 23/12/2018 11:30:00,11.34,11.3,1,-2.48
 23/12/2018 11:45:00,11.34,11.3,1,-2.44
 23/12/2018 12:00:00,11.33,11.3,1,-2.57
 23/12/2018 12:15:00,11.37,11.3,1,-2.69
 23/12/2018 12:30:00,11.41,11.3,1,-2.62
 23/12/2018 12:45:00,11.39,11.3,1,-2.71
 23/12/2018 13:00:00,11.39,11.3,1,-2.61
 23/12/2018 13:15:00,11.42,11.3,1,-2.67
 23/12/2018 13:30:00,11.4,11.3,1,-2.78
 23/12/2018 13:45:00,11.32,11.3,1,-2.56
 23/12/2018 14:00:00,11.27,11.3,1,-2.55
 23/12/2018 14:15:00,11.28,11.3,1,-2.62
 23/12/2018 14:30:00,11.3,11.3,1,-2.58
 23/12/2018 14:45:00,11.27,11.3,1,-2.66
 23/12/2018 15:00:00,11.29,11.3,1,-2.48
 23/12/2018 15:15:00,11.27,11.3,1,-2.55
 23/12/2018 15:30:00,11.25,11.3,1,-2.78
 23/12/2018 15:45:00,11.23,11.3,1,-2.77
 23/12/2018 16:00:00,11.18,11.3,1,-2.95
 23/12/2018 16:15:00,11.16,11.3,1,-3.02
 23/12/2018 16:30:00,11.19,11.3,1,-3.29
 23/12/2018 16:45:00,11.33,11.3,1,-3.69
 23/12/2018 17:00:00,11.32,11.3,1,-3.77
 23/12/2018 17:15:00,11.28,11.3,1,-4.03
 23/12/2018 17:30:00,11.28,11.3,1,-4.05
 23/12/2018 17:45:00,11.28,11.3,1,-4.17
 23/12/2018 18:00:00,11.25,11.3,1,-4.55
 23/12/2018 18:15:00,11.27,11.3,1,-4.55
 23/12/2018 18:30:00,11.2,11.3,1,-5.5
 23/12/2018 18:45:00,11.23,11.3,1,-5.45
 23/12/2018 19:00:00,11.27,11.3,1,-5.33
 23/12/2018 19:15:00,11.32,11.3,1,-4.59
 23/12/2018 19:30:00,11.32,11.3,1,-3.34
 23/12/2018 19:45:00,11.3,11.3,1,-3.45
 23/12/2018 20:00:00,11.29,11.3,1,-3.43
 23/12/2018 20:15:00,11.26,11.3,1,-3.72
 23/12/2018 20:30:00,11.28,11.3,1,-3.68
 23/12/2018 20:45:00,11.31,11.3,1,-3.52
 23/12/2018 21:00:00,11.28,11.3,1,-3.55
 23/12/2018 21:15:00,11.28,11.3,1,-3.49
 23/12/2018 21:30:00,11.32,11.3,1,-3.39
 23/12/2018 21:45:00,11.33,11.3,1,-3.25
 23/12/2018 22:00:00,11.29,11.3,1,-2.98
 23/12/2018 22:15:00,11.33,11.3,1,-2.88
 23/12/2018 22:30:00,11.36,11.3,1,-2.67
 23/12/2018 22:45:00,11.37,11.3,1,-2.59
 23/12/2018 23:00:00,11.38,11.3,1,-2.45
 23/12/2018 23:15:00,11.39,11.3,1,-2.23
 23/12/2018 23:30:00,11.39,11.3,1,-2.39
 23/12/2018 23:45:00,11.41,11.3,1,-2.51
 24/12/2018 00:00:00,11.29,11.3,1,-2.52
 24/12/2018 00:00:00,11.29,11.3,1,-2.52
 24/12/2018 00:15:00,11.18,11.3,1,-3.13
 24/12/2018 00:30:00,11.17,11.3,1,-3.16
 24/12/2018 00:45:00,11.17,11.3,1,-3.16
 24/12/2018 01:00:00,11.17,11.3,1,-3.16
 24/12/2018 01:15:00,11.17,11.3,1,-3.16
 24/12/2018 01:30:00,11.17,11.3,1,-3.16
 24/12/2018 01:45:00,11.17,11.3,1,-3.16
 24/12/2018 02:00:00,11.17,11.3,1,-3.16
 24/12/2018 02:15:00,11.17,11.3,1,-3.16
 24/12/2018 02:30:00,11.17,11.3,1,-3.16
 24/12/2018 02:45:00,11.17,11.3,1,-3.16
 24/12/2018 03:00:00,11.17,11.3,1,-3.16
 24/12/2018 03:15:00,11.17,11.3,1,-3.16
 24/12/2018 03:30:00,11.17,11.3,1,-3.16
 24/12/2018 03:45:00,11.17,11.3,1,-3.16
 24/12/2018 04:00:00,11.17,11.3,1,-3.16
 24/12/2018 04:15:00,11.17,11.3,1,-3.16
 24/12/2018 04:30:00,11.17,11.3,1,-3.16
 24/12/2018 04:45:00,11.17,11.3,1,-3.16
 24/12/2018 05:00:00,11.17,11.3,1,-3.16
 24/12/2018 05:15:00,11.17,11.3,1,-3.16
 24/12/2018 05:30:00,11.17,11.3,1,-3.16
 24/12/2018 05:45:00,11.17,11.3,1,-3.16
 24/12/2018 06:00:00,11.17,11.3,1,-3.16
 24/12/2018 06:15:00,11.17,11.3,1,-3.16
 24/12/2018 06:30:00,11.17,11.3,1,-3.16
 24/12/2018 06:45:00,11.17,11.3,1,-3.16
 24/12/2018 07:00:00,11.17,11.3,1,-3.16
 24/12/2018 07:15:00,11.17,11.3,1,-3.16
 24/12/2018 07:30:00,11.17,11.3,1,-3.16
 24/12/2018 07:45:00,11.17,11.3,1,-3.16
 24/12/2018 08:00:00,11.17,11.3,1,-3.16
 24/12/2018 08:15:00,11.17,11.3,1,-3.16
 24/12/2018 08:30:00,11.17,11.3,1,-3.16
 24/12/2018 08:45:00,11.17,11.3,1,-3.16
 24/12/2018 09:00:00,11.17,11.3,1,-3.16
 24/12/2018 09:15:00,11.17,11.3,1,-3.16
 24/12/2018 09:30:00,11.17,11.3,1,-3.16
 24/12/2018 09:45:00,11.17,11.3,1,-3.16
 24/12/2018 10:00:00,11.17,11.3,1,-3.16
 24/12/2018 10:15:00,11.17,11.3,1,-3.16
 24/12/2018 10:30:00,11.17,11.3,1,-3.16
 24/12/2018 10:45:00,11.17,11.3,1,-3.16
 24/12/2018 11:00:00,11.17,11.3,1,-3.16
 24/12/2018 11:15:00,11.17,11.3,1,-3.16
 24/12/2018 11:30:00,11.17,11.3,1,-3.16
 24/12/2018 11:45:00,11.17,11.3,1,-3.16
 24/12/2018 12:00:00,11.17,11.3,1,-3.16
 24/12/2018 12:15:00,11.17,11.3,1,-3.16
 24/12/2018 12:30:00,11.17,11.3,1,-3.16
 24/12/2018 12:45:00,11.17,11.3,1,-3.16
 24/12/2018 13:00:00,11.17,11.3,1,-3.16
 24/12/2018 13:15:00,11.17,11.3,1,-3.16
 24/12/2018 13:30:00,11.17,11.3,1,-3.16
 24/12/2018 13:45:00,11.17,11.3,1,-3.16
 24/12/2018 14:00:00,11.17,11.3,1,-3.16
 24/12/2018 14:15:00,11.17,11.3,1,-3.16
 24/12/2018 14:30:00,11.17,11.3,1,-3.16
 24/12/2018 14:45:00,11.17,11.3,1,-3.16
 24/12/2018 15:00:00,11.17,11.3,1,-3.16
 24/12/2018 15:15:00,11.17,11.3,1,-3.16
 24/12/2018 15:30:00,11.17,11.3,1,-3.16
 24/12/2018 15:45:00,11.17,11.3,1,-3.16
 24/12/2018 16:00:00,11.17,11.3,1,-3.16
 24/12/2018 16:15:00,11.17,11.3,1,-3.16
 24/12/2018 16:30:00,11.17,11.3,1,-3.16
 24/12/2018 16:45:00,11.17,11.3,1,-3.16
 24/12/2018 17:00:00,11.17,11.3,1,-3.16
 24/12/2018 17:15:00,11.17,11.3,1,-3.16
 24/12/2018 17:30:00,11.17,11.3,1,-3.16
 24/12/2018 17:45:00,11.17,11.3,1,-3.16
 24/12/2018 18:00:00,11.17,11.3,1,-3.16
 24/12/2018 18:15:00,11.17,11.3,1,-3.16
 24/12/2018 18:30:00,11.17,11.3,1,-3.16
 24/12/2018 18:45:00,11.17,11.3,1,-3.16
 24/12/2018 19:00:00,11.17,11.3,1,-3.16
 24/12/2018 19:15:00,11.17,11.3,1,-3.16
 24/12/2018 19:30:00,11.17,11.3,1,-3.16
 24/12/2018 19:45:00,11.17,11.3,1,-3.16
 24/12/2018 20:00:00,11.17,11.3,1,-3.16
 24/12/2018 20:15:00,11.17,11.3,1,-3.16
 24/12/2018 20:30:00,11.17,11.3,1,-3.16
 24/12/2018 20:45:00,11.17,11.3,1,-3.16
 24/12/2018 21:00:00,11.17,11.3,1,-3.16
 24/12/2018 21:15:00,11.17,11.3,1,-3.16
 24/12/2018 21:30:00,11.17,11.3,1,-3.16
 24/12/2018 21:45:00,11.17,11.3,1,-3.16
 24/12/2018 22:00:00,11.17,11.3,1,-3.16
 24/12/2018 22:15:00,11.17,11.3,1,-3.16
 24/12/2018 22:30:00,11.17,11.3,1,-3.16
 24/12/2018 22:45:00,11.17,11.3,1,-3.16
 24/12/2018 23:00:00,11.17,11.3,1,-3.16
 24/12/2018 23:15:00,11.17,11.3,1,-3.16
 24/12/2018 23:30:00,11.17,11.3,1,-3.16
 24/12/2018 23:45:00,11.17,11.3,1,-3.16
 25/12/2018 00:00:00,11.17,11.3,1,-3.16
 25/12/2018 00:15:00,11.17,11.3,1,-3.16
 25/12/2018 00:30:00,11.17,11.3,1,-3.16
 25/12/2018 00:45:00,11.17,11.3,1,-3.16
 25/12/2018 01:00:00,11.17,11.3,1,-3.16
 25/12/2018 01:15:00,11.17,11.3,1,-3.16
 25/12/2018 01:30:00,11.17,11.3,1,-3.16
 25/12/2018 01:45:00,11.17,11.3,1,-3.16
 25/12/2018 02:00:00,11.17,11.3,1,-3.16
 25/12/2018 02:15:00,11.17,11.3,1,-3.16
 25/12/2018 02:30:00,11.17,11.3,1,-3.16
 25/12/2018 02:45:00,11.17,11.3,1,-3.16
 25/12/2018 03:00:00,11.17,11.3,1,-3.16
 25/12/2018 03:15:00,11.17,11.3,1,-3.16
 25/12/2018 03:30:00,11.17,11.3,1,-3.16
 25/12/2018 03:45:00,11.17,11.3,1,-3.16
 25/12/2018 04:00:00,11.17,11.3,1,-3.16
 25/12/2018 04:15:00,11.17,11.3,1,-3.16
 25/12/2018 04:30:00,11.17,11.3,1,-3.16
 25/12/2018 04:45:00,11.17,11.3,1,-3.16
 25/12/2018 05:00:00,11.17,11.3,1,-3.16
 25/12/2018 05:15:00,11.17,11.3,1,-3.16
 25/12/2018 05:30:00,11.17,11.3,1,-3.16
 25/12/2018 05:45:00,11.17,11.3,1,-3.16
 25/12/2018 06:00:00,11.17,11.3,1,-3.16
 25/12/2018 06:15:00,11.17,11.3,1,-3.16
 25/12/2018 06:30:00,11.17,11.3,1,-3.16
 25/12/2018 06:45:00,11.17,11.3,1,-3.16
 25/12/2018 07:00:00,11.17,11.3,1,-3.16
 25/12/2018 07:15:00,11.17,11.3,1,-3.16
 25/12/2018 07:30:00,11.17,11.3,1,-3.16
 25/12/2018 07:45:00,11.17,11.3,1,-3.16
 25/12/2018 08:00:00,11.17,11.3,1,-3.16
 25/12/2018 08:15:00,11.17,11.3,1,-3.16
 25/12/2018 08:30:00,11.17,11.3,1,-3.16
 25/12/2018 08:45:00,11.17,11.3,1,-3.16
 25/12/2018 09:00:00,11.17,11.3,1,-3.16
 25/12/2018 09:15:00,11.17,11.3,1,-3.16
 25/12/2018 09:30:00,11.17,11.3,1,-3.16
 25/12/2018 09:45:00,11.17,11.3,1,-3.16
 25/12/2018 10:00:00,11.17,11.3,1,-3.16
 25/12/2018 10:15:00,11.17,11.3,1,-3.16
 25/12/2018 10:30:00,11.17,11.3,1,-3.16
 25/12/2018 10:45:00,11.17,11.3,1,-3.16
 25/12/2018 11:00:00,11.17,11.3,1,-3.16
 25/12/2018 11:15:00,11.17,11.3,1,-3.16
 25/12/2018 11:30:00,11.17,11.3,1,-3.16
 25/12/2018 11:45:00,11.17,11.3,1,-3.16
 25/12/2018 12:00:00,11.17,11.3,1,-3.16
 25/12/2018 12:15:00,11.17,11.3,1,-3.16
 25/12/2018 12:30:00,11.17,11.3,1,-3.16
 25/12/2018 12:45:00,11.17,11.3,1,-3.16
 25/12/2018 13:00:00,11.17,11.3,1,-3.16
 25/12/2018 13:15:00,11.17,11.3,1,-3.16
 25/12/2018 13:30:00,11.17,11.3,1,-3.16
 25/12/2018 13:45:00,11.17,11.3,1,-3.16
 25/12/2018 14:00:00,11.17,11.3,1,-3.16
 25/12/2018 14:15:00,11.17,11.3,1,-3.16
 25/12/2018 14:30:00,11.17,11.3,1,-3.16
 25/12/2018 14:45:00,11.17,11.3,1,-3.16
 25/12/2018 15:00:00,11.17,11.3,1,-3.16
 25/12/2018 15:15:00,11.17,11.3,1,-3.16
 25/12/2018 15:30:00,11.17,11.3,1,-3.16
 25/12/2018 15:45:00,11.17,11.3,1,-3.16
 25/12/2018 16:00:00,11.17,11.3,1,-3.16
 25/12/2018 16:15:00,11.17,11.3,1,-3.16
 25/12/2018 16:30:00,11.17,11.3,1,-3.16
 25/12/2018 16:45:00,11.17,11.3,1,-3.16
 25/12/2018 17:00:00,11.17,11.3,1,-3.16
 25/12/2018 17:15:00,11.17,11.3,1,-3.16
 25/12/2018 17:30:00,11.17,11.3,1,-3.16
 25/12/2018 17:45:00,11.17,11.3,1,-3.16
 25/12/2018 18:00:00,11.17,11.3,1,-3.16
 25/12/2018 18:15:00,11.17,11.3,1,-3.16
 25/12/2018 18:30:00,11.17,11.3,1,-3.16
 25/12/2018 18:45:00,11.17,11.3,1,-3.16
 25/12/2018 19:00:00,11.17,11.3,1,-3.16
 25/12/2018 19:15:00,11.17,11.3,1,-3.16
 25/12/2018 19:30:00,11.17,11.3,1,-3.16
 25/12/2018 19:45:00,11.17,11.3,1,-3.16
 25/12/2018 20:00:00,11.17,11.3,1,-3.16
 25/12/2018 20:15:00,11.17,11.3,1,-3.16
 25/12/2018 20:30:00,11.17,11.3,1,-3.16
 25/12/2018 20:45:00,11.17,11.3,1,-3.16
 25/12/2018 21:00:00,11.17,11.3,1,-3.16
 25/12/2018 21:15:00,11.17,11.3,1,-3.16
 25/12/2018 21:30:00,11.17,11.3,1,-3.16
 25/12/2018 21:45:00,11.17,11.3,1,-3.16
 25/12/2018 22:00:00,11.17,11.3,1,-3.16
 25/12/2018 22:15:00,11.17,11.3,1,-3.16
 25/12/2018 22:30:00,11.17,11.3,1,-3.16
 25/12/2018 22:45:00,11.17,11.3,1,-3.16
 25/12/2018 23:00:00,11.17,11.3,1,-3.16
 25/12/2018 23:15:00,11.17,11.3,1,-3.16
 25/12/2018 23:30:00,11.17,11.3,1,-3.16
 25/12/2018 23:45:00,11.17,11.3,1,-3.16
 26/12/2018 00:00:00,11.17,11.3,1,-3.16
 26/12/2018 00:15:00,11.17,11.3,1,-3.16
 26/12/2018 00:30:00,11.17,11.3,1,-3.16
 26/12/2018 00:45:00,11.17,11.3,1,-3.16
 26/12/2018 01:00:00,11.17,11.3,1,-3.16
 26/12/2018 01:15:00,11.17,11.3,1,-3.16
 26/12/2018 01:30:00,11.17,11.3,1,-3.16
 26/12/2018 01:45:00,11.17,11.3,1,-3.16
 26/12/2018 02:00:00,11.17,11.3,1,-3.16
 26/12/2018 02:15:00,11.17,11.3,1,-3.16
 26/12/2018 02:30:00,11.17,11.3,1,-3.16
 26/12/2018 02:45:00,11.17,11.3,1,-3.16
 26/12/2018 03:00:00,11.17,11.3,1,-3.16
 26/12/2018 03:15:00,11.17,11.3,1,-3.16
 26/12/2018 03:30:00,11.17,11.3,1,-3.16
 26/12/2018 03:45:00,11.17,11.3,1,-3.16
 26/12/2018 04:00:00,11.17,11.3,1,-3.16
 26/12/2018 04:15:00,11.17,11.3,1,-3.16
 26/12/2018 04:30:00,11.17,11.3,1,-3.16
 26/12/2018 04:45:00,11.17,11.3,1,-3.16
 26/12/2018 05:00:00,11.17,11.3,1,-3.16
 26/12/2018 05:15:00,11.17,11.3,1,-3.16
 26/12/2018 05:30:00,11.17,11.3,1,-3.16
 26/12/2018 05:45:00,11.17,11.3,1,-3.16
 26/12/2018 06:00:00,11.17,11.3,1,-3.16
 26/12/2018 06:15:00,11.17,11.3,1,-3.16
 26/12/2018 06:30:00,11.17,11.3,1,-3.16
 26/12/2018 06:45:00,11.17,11.3,1,-3.16
 26/12/2018 07:00:00,11.17,11.3,1,-3.16
 26/12/2018 07:15:00,11.17,11.3,1,-3.16
 26/12/2018 07:30:00,11.17,11.3,1,-3.16
 26/12/2018 07:45:00,11.17,11.3,1,-3.16
 26/12/2018 08:00:00,11.17,11.3,1,-3.16
 26/12/2018 08:15:00,11.17,11.3,1,-3.16
 26/12/2018 08:30:00,11.17,11.3,1,-3.16
 26/12/2018 08:45:00,11.17,11.3,1,-3.16
 26/12/2018 09:00:00,11.17,11.3,1,-3.16
 26/12/2018 09:15:00,11.17,11.3,1,-3.16
 26/12/2018 09:30:00,11.17,11.3,1,-3.16
 26/12/2018 09:45:00,11.17,11.3,1,-3.16
 26/12/2018 10:00:00,11.17,11.3,1,-3.16
 26/12/2018 10:15:00,11.17,11.3,1,-3.16
 26/12/2018 10:30:00,11.17,11.3,1,-3.16
 26/12/2018 10:45:00,11.17,11.3,1,-3.16
 26/12/2018 11:00:00,11.17,11.3,1,-3.16
 26/12/2018 11:15:00,11.17,11.3,1,-3.16
 26/12/2018 11:30:00,11.17,11.3,1,-3.16
 26/12/2018 11:45:00,11.17,11.3,1,-3.16
 26/12/2018 12:00:00,11.17,11.3,1,-3.16
 26/12/2018 12:15:00,11.17,11.3,1,-3.16
 26/12/2018 12:30:00,11.17,11.3,1,-3.16
 26/12/2018 12:45:00,11.17,11.3,1,-3.16
 26/12/2018 13:00:00,11.17,11.3,1,-3.16
 26/12/2018 13:15:00,11.17,11.3,1,-3.16
 26/12/2018 13:30:00,11.17,11.3,1,-3.16
 26/12/2018 13:45:00,11.17,11.3,1,-3.16
 26/12/2018 14:00:00,11.17,11.3,1,-3.16
 26/12/2018 14:15:00,11.17,11.3,1,-3.16
 26/12/2018 14:30:00,11.17,11.3,1,-3.16
 26/12/2018 14:45:00,11.17,11.3,1,-3.16
 26/12/2018 15:00:00,11.17,11.3,1,-3.16
 26/12/2018 15:15:00,11.17,11.3,1,-3.16
 26/12/2018 15:30:00,11.17,11.3,1,-3.16
 26/12/2018 15:45:00,11.17,11.3,1,-3.16
 26/12/2018 16:00:00,11.17,11.3,1,-3.16
 26/12/2018 16:15:00,11.17,11.3,1,-3.16
 26/12/2018 16:30:00,11.17,11.3,1,-3.16
 26/12/2018 16:45:00,11.17,11.3,1,-3.16
 26/12/2018 17:00:00,11.17,11.3,1,-3.16
 26/12/2018 17:15:00,11.17,11.3,1,-3.16
 26/12/2018 17:30:00,11.17,11.3,1,-3.16
 26/12/2018 17:45:00,11.17,11.3,1,-3.16
 26/12/2018 18:00:00,11.17,11.3,1,-3.16
 26/12/2018 18:15:00,11.17,11.3,1,-3.16
 26/12/2018 18:30:00,11.17,11.3,1,-3.16
 26/12/2018 18:45:00,11.17,11.3,1,-3.16
 26/12/2018 19:00:00,11.17,11.3,1,-3.16
 26/12/2018 19:15:00,11.17,11.3,1,-3.16
 26/12/2018 19:30:00,11.17,11.3,1,-3.16
 26/12/2018 19:45:00,11.17,11.3,1,-3.16
 26/12/2018 20:00:00,11.17,11.3,1,-3.16
 26/12/2018 20:15:00,11.17,11.3,1,-3.16
 26/12/2018 20:30:00,11.17,11.3,1,-3.16
 26/12/2018 20:45:00,11.17,11.3,1,-3.16
 26/12/2018 21:00:00,11.17,11.3,1,-3.16
 26/12/2018 21:15:00,11.17,11.3,1,-3.16
 26/12/2018 21:30:00,11.17,11.3,1,-3.16
 26/12/2018 21:45:00,11.17,11.3,1,-3.16
 26/12/2018 22:00:00,11.17,11.3,1,-3.16
 26/12/2018 22:15:00,11.17,11.3,1,-3.16
 26/12/2018 22:30:00,11.17,11.3,1,-3.16
 26/12/2018 22:45:00,11.17,11.3,1,-3.16
 26/12/2018 23:00:00,11.17,11.3,1,-3.16
 26/12/2018 23:15:00,11.17,11.3,1,-3.16
 26/12/2018 23:30:00,11.17,11.3,1,-3.16
 26/12/2018 23:45:00,11.17,11.3,1,-3.16
 27/12/2018 00:00:00,11.17,11.3,1,-3.16
 27/12/2018 00:15:00,11.17,11.3,1,-3.16
 27/12/2018 00:30:00,11.17,11.3,1,-3.16
 27/12/2018 00:45:00,11.17,11.3,1,-3.16
 27/12/2018 01:00:00,11.17,11.3,1,-3.16
 27/12/2018 01:15:00,11.17,11.3,1,-3.16
 27/12/2018 01:30:00,11.17,11.3,1,-3.16
 27/12/2018 01:45:00,11.17,11.3,1,-3.16
 27/12/2018 02:00:00,11.17,11.3,1,-3.16
 27/12/2018 02:15:00,11.17,11.3,1,-3.16
 27/12/2018 02:30:00,11.17,11.3,1,-3.16
 27/12/2018 02:45:00,11.17,11.3,1,-3.16
 27/12/2018 03:00:00,11.17,11.3,1,-3.16
 27/12/2018 03:15:00,11.17,11.3,1,-3.16
 27/12/2018 03:30:00,11.17,11.3,1,-3.16
 27/12/2018 03:45:00,11.17,11.3,1,-3.16
 27/12/2018 04:00:00,11.17,11.3,1,-3.16
 27/12/2018 04:15:00,11.17,11.3,1,-3.16
 27/12/2018 04:30:00,11.17,11.3,1,-3.16
 27/12/2018 04:45:00,11.17,11.3,1,-3.16
 27/12/2018 05:00:00,11.17,11.3,1,-3.16
 27/12/2018 05:15:00,11.17,11.3,1,-3.16
 27/12/2018 05:30:00,11.17,11.3,1,-3.16
 27/12/2018 05:45:00,11.17,11.3,1,-3.16
 27/12/2018 06:00:00,11.17,11.3,1,-3.16
 27/12/2018 06:15:00,11.17,11.3,1,-3.16
 27/12/2018 06:30:00,11.17,11.3,1,-3.16
 27/12/2018 06:45:00,11.17,11.3,1,-3.16
 27/12/2018 07:00:00,11.17,11.3,1,-3.16
 27/12/2018 07:15:00,11.17,11.3,1,-3.16
 27/12/2018 07:30:00,11.17,11.3,1,-3.16
 27/12/2018 07:45:00,11.17,11.3,1,-3.16
 27/12/2018 08:00:00,11.17,11.3,1,-3.16
 27/12/2018 08:15:00,11.17,11.3,1,-3.16
 27/12/2018 08:30:00,11.17,11.3,1,-3.16
 27/12/2018 08:45:00,11.17,11.3,1,-3.16
 27/12/2018 09:00:00,11.17,11.3,1,-3.16
 27/12/2018 09:15:00,11.17,11.3,1,-3.16
 27/12/2018 09:30:00,11.17,11.3,1,-3.16
 27/12/2018 09:45:00,11.17,11.3,1,-3.16
 27/12/2018 10:00:00,11.17,11.3,1,-3.16
 27/12/2018 10:15:00,11.17,11.3,1,-3.16
 27/12/2018 10:30:00,11.17,11.3,1,-3.16
 27/12/2018 10:45:00,11.17,11.3,1,-3.16
 27/12/2018 11:00:00,11.17,11.3,1,-3.16
 27/12/2018 11:15:00,11.17,11.3,1,-3.16
 27/12/2018 11:30:00,11.17,11.3,1,-3.16
 27/12/2018 11:45:00,11.17,11.3,1,-3.16
 27/12/2018 12:00:00,11.17,11.3,1,-3.16
 27/12/2018 12:15:00,11.17,11.3,1,-3.16
 27/12/2018 12:30:00,11.17,11.3,1,-3.16
 27/12/2018 12:45:00,11.17,11.3,1,-3.16
 27/12/2018 13:00:00,11.17,11.3,1,-3.16
 27/12/2018 13:15:00,11.17,11.3,1,-3.16
 27/12/2018 13:30:00,11.17,11.3,1,-3.16
 27/12/2018 13:45:00,11.17,11.3,1,-3.16
 27/12/2018 14:00:00,11.17,11.3,1,-3.16
 27/12/2018 14:15:00,11.17,11.3,1,-3.16
 27/12/2018 14:30:00,11.17,11.3,1,-3.16
 27/12/2018 14:45:00,11.17,11.3,1,-3.16
 27/12/2018 15:00:00,11.17,11.3,1,-3.16
 27/12/2018 15:15:00,11.17,11.3,1,-3.16
 27/12/2018 15:30:00,11.17,11.3,1,-3.16
 27/12/2018 15:45:00,11.17,11.3,1,-3.16
 27/12/2018 16:00:00,11.17,11.3,1,-3.16
 27/12/2018 16:15:00,11.17,11.3,1,-3.16
 27/12/2018 16:30:00,11.17,11.3,1,-3.16
 27/12/2018 16:45:00,11.17,11.3,1,-3.16
 27/12/2018 17:00:00,11.17,11.3,1,-3.16
 27/12/2018 17:15:00,11.17,11.3,1,-3.16
 27/12/2018 17:30:00,11.17,11.3,1,-3.16
 27/12/2018 17:45:00,11.17,11.3,1,-3.16
 27/12/2018 18:00:00,11.17,11.3,1,-3.16
 27/12/2018 18:15:00,11.17,11.3,1,-3.16
 27/12/2018 18:30:00,11.17,11.3,1,-3.16
 27/12/2018 18:45:00,11.17,11.3,1,-3.16
 27/12/2018 19:00:00,11.17,11.3,1,-3.16
 27/12/2018 19:15:00,11.17,11.3,1,-3.16
 27/12/2018 19:30:00,11.17,11.3,1,-3.16
 27/12/2018 19:45:00,11.17,11.3,1,-3.16
 27/12/2018 20:00:00,11.17,11.3,1,-3.16
 27/12/2018 20:15:00,11.17,11.3,1,-3.16
 27/12/2018 20:30:00,11.17,11.3,1,-3.16
 27/12/2018 20:45:00,11.17,11.3,1,-3.16
 27/12/2018 21:00:00,11.17,11.3,1,-3.16
 27/12/2018 21:15:00,11.17,11.3,1,-3.16
 27/12/2018 21:30:00,11.17,11.3,1,-3.16
 27/12/2018 21:45:00,11.17,11.3,1,-3.16
 27/12/2018 22:00:00,11.17,11.3,1,-3.16
 27/12/2018 22:15:00,11.17,11.3,1,-3.16
 27/12/2018 22:30:00,11.17,11.3,1,-3.16
 27/12/2018 22:45:00,11.17,11.3,1,-3.16
 27/12/2018 23:00:00,11.17,11.3,1,-3.16
 27/12/2018 23:15:00,11.17,11.3,1,-3.16
 27/12/2018 23:30:00,11.17,11.3,1,-3.16
 27/12/2018 23:45:00,11.17,11.3,1,-3.16
 28/12/2018 00:00:00,11.17,11.3,1,-3.16
 28/12/2018 00:15:00,11.17,11.3,1,-3.16
 28/12/2018 00:30:00,11.17,11.3,1,-3.16
 28/12/2018 00:45:00,11.17,11.3,1,-3.16
 28/12/2018 01:00:00,11.17,11.3,1,-3.16
 28/12/2018 01:15:00,11.17,11.3,1,-3.16
 28/12/2018 01:30:00,11.17,11.3,1,-3.16
 28/12/2018 01:45:00,11.17,11.3,1,-3.16
 28/12/2018 02:00:00,11.17,11.3,1,-3.16
 28/12/2018 02:15:00,11.17,11.3,1,-3.16
 28/12/2018 02:30:00,11.17,11.3,1,-3.16
 28/12/2018 02:45:00,11.17,11.3,1,-3.16
 28/12/2018 03:00:00,11.17,11.3,1,-3.16
 28/12/2018 03:15:00,11.17,11.3,1,-3.16
 28/12/2018 03:30:00,11.17,11.3,1,-3.16
 28/12/2018 03:45:00,11.17,11.3,1,-3.16
 28/12/2018 04:00:00,11.17,11.3,1,-3.16
 28/12/2018 04:15:00,11.17,11.3,1,-3.16
 28/12/2018 04:30:00,11.17,11.3,1,-3.16
 28/12/2018 04:45:00,11.17,11.3,1,-3.16
 28/12/2018 05:00:00,11.17,11.3,1,-3.16
 28/12/2018 05:15:00,11.17,11.3,1,-3.16
 28/12/2018 05:30:00,11.17,11.3,1,-3.16
 28/12/2018 05:45:00,11.17,11.3,1,-3.16
 28/12/2018 06:00:00,11.17,11.3,1,-3.16
 28/12/2018 06:15:00,11.17,11.3,1,-3.16
 28/12/2018 06:30:00,11.17,11.3,1,-3.16
 28/12/2018 06:45:00,11.17,11.3,1,-3.16
 28/12/2018 07:00:00,11.17,11.3,1,-3.16
 28/12/2018 07:15:00,11.17,11.3,1,-3.16
 28/12/2018 07:30:00,11.17,11.3,1,-3.16
 28/12/2018 07:45:00,11.17,11.3,1,-3.16
 28/12/2018 08:00:00,11.17,11.3,1,-3.16
 28/12/2018 08:15:00,11.17,11.3,1,-3.16
 28/12/2018 08:30:00,11.17,11.3,1,-3.16
 28/12/2018 08:45:00,11.17,11.3,1,-3.16
 28/12/2018 09:00:00,11.17,11.3,1,-3.16
 28/12/2018 09:15:00,11.17,11.3,1,-3.16
 28/12/2018 09:30:00,11.17,11.3,1,-3.16
 28/12/2018 09:45:00,11.17,11.3,1,-3.16
 28/12/2018 10:00:00,11.17,11.3,1,-3.16
 28/12/2018 10:15:00,11.17,11.3,1,-3.16
 28/12/2018 10:30:00,11.17,11.3,1,-3.16
 28/12/2018 10:45:00,11.17,11.3,1,-3.16
 28/12/2018 11:00:00,11.17,11.3,1,-3.16
 28/12/2018 11:15:00,11.17,11.3,1,-3.16
 28/12/2018 11:30:00,11.17,11.3,1,-3.16
 28/12/2018 11:45:00,11.17,11.3,1,-3.16
 28/12/2018 12:00:00,11.17,11.3,1,-3.16
 28/12/2018 12:15:00,11.17,11.3,1,-3.16
 28/12/2018 12:30:00,11.17,11.3,1,-3.16
 28/12/2018 12:45:00,11.17,11.3,1,-3.16
 28/12/2018 13:00:00,11.17,11.3,1,-3.16
 28/12/2018 13:15:00,11.17,11.3,1,-3.16
 28/12/2018 13:30:00,11.17,11.3,1,-3.16
 28/12/2018 13:45:00,11.17,11.3,1,-3.16
 28/12/2018 14:00:00,11.17,11.3,1,-3.16
 28/12/2018 14:15:00,11.17,11.3,1,-3.16
 28/12/2018 14:30:00,11.17,11.3,1,-3.16
 28/12/2018 14:45:00,11.17,11.3,1,-3.16
 28/12/2018 15:00:00,11.17,11.3,1,-3.16
 28/12/2018 15:15:00,11.17,11.3,1,-3.16
 28/12/2018 15:30:00,11.17,11.3,1,-3.16
 28/12/2018 15:45:00,11.17,11.3,1,-3.16
 28/12/2018 16:00:00,11.17,11.3,1,-3.16
 28/12/2018 16:15:00,11.17,11.3,1,-3.16
 28/12/2018 16:30:00,11.17,11.3,1,-3.16
 28/12/2018 16:45:00,11.17,11.3,1,-3.16
 28/12/2018 17:00:00,11.17,11.3,1,-3.16
 28/12/2018 17:15:00,11.17,11.3,1,-3.16
 28/12/2018 17:30:00,11.17,11.3,1,-3.16
 28/12/2018 17:45:00,11.17,11.3,1,-3.16
 28/12/2018 18:00:00,11.17,11.3,1,-3.16
 28/12/2018 18:15:00,11.17,11.3,1,-3.16
 28/12/2018 18:30:00,11.17,11.3,1,-3.16
 28/12/2018 18:45:00,11.17,11.3,1,-3.16
 28/12/2018 19:00:00,11.17,11.3,1,-3.16
 28/12/2018 19:15:00,11.17,11.3,1,-3.16
 28/12/2018 19:30:00,11.17,11.3,1,-3.16
 28/12/2018 19:45:00,11.17,11.3,1,-3.16
 28/12/2018 20:00:00,11.17,11.3,1,-3.16
 28/12/2018 20:15:00,11.17,11.3,1,-3.16
 28/12/2018 20:30:00,11.17,11.3,1,-3.16
 28/12/2018 20:45:00,11.17,11.3,1,-3.16
 28/12/2018 21:00:00,11.17,11.3,1,-3.16
 28/12/2018 21:15:00,11.17,11.3,1,-3.16
 28/12/2018 21:30:00,11.17,11.3,1,-3.16
 28/12/2018 21:45:00,11.17,11.3,1,-3.16
 28/12/2018 22:00:00,11.17,11.3,1,-3.16
 28/12/2018 22:15:00,11.17,11.3,1,-3.16
 28/12/2018 22:30:00,11.17,11.3,1,-3.16
 28/12/2018 22:45:00,11.17,11.3,1,-3.16
 28/12/2018 23:00:00,11.17,11.3,1,-3.16
 28/12/2018 23:15:00,11.17,11.3,1,-3.16
 28/12/2018 23:30:00,11.17,11.3,1,-3.16
 28/12/2018 23:45:00,11.17,11.3,1,-3.16
 29/12/2018 00:00:00,11.17,11.3,1,-3.16
 29/12/2018 00:15:00,11.17,11.3,1,-3.16
 29/12/2018 00:30:00,11.17,11.3,1,-3.16
 29/12/2018 00:45:00,11.17,11.3,1,-3.16
 29/12/2018 01:00:00,11.17,11.3,1,-3.16
 29/12/2018 01:15:00,11.17,11.3,1,-3.16
 29/12/2018 01:30:00,11.17,11.3,1,-3.16
 29/12/2018 01:45:00,11.17,11.3,1,-3.16
 29/12/2018 02:00:00,11.17,11.3,1,-3.16
 29/12/2018 02:15:00,11.17,11.3,1,-3.16
 29/12/2018 02:30:00,11.17,11.3,1,-3.16
 29/12/2018 02:45:00,11.17,11.3,1,-3.16
 29/12/2018 03:00:00,11.17,11.3,1,-3.16
 29/12/2018 03:15:00,11.17,11.3,1,-3.16
 29/12/2018 03:30:00,11.17,11.3,1,-3.16
 29/12/2018 03:45:00,11.17,11.3,1,-3.16
 29/12/2018 04:00:00,11.17,11.3,1,-3.16
 29/12/2018 04:15:00,11.17,11.3,1,-3.16
 29/12/2018 04:30:00,11.17,11.3,1,-3.16
 29/12/2018 04:45:00,11.17,11.3,1,-3.16
 29/12/2018 05:00:00,11.17,11.3,1,-3.16
 29/12/2018 05:15:00,11.17,11.3,1,-3.16
 29/12/2018 05:30:00,11.17,11.3,1,-3.16
 29/12/2018 05:45:00,11.17,11.3,1,-3.16
 29/12/2018 06:00:00,11.17,11.3,1,-3.16
 29/12/2018 06:15:00,11.17,11.3,1,-3.16
 29/12/2018 06:30:00,11.17,11.3,1,-3.16
 29/12/2018 06:45:00,11.17,11.3,1,-3.16
 29/12/2018 07:00:00,11.17,11.3,1,-3.16
 29/12/2018 07:15:00,11.17,11.3,1,-3.16
 29/12/2018 07:30:00,11.17,11.3,1,-3.16
 29/12/2018 07:45:00,11.17,11.3,1,-3.16
 29/12/2018 08:00:00,11.17,11.3,1,-3.16
 29/12/2018 08:15:00,11.17,11.3,1,-3.16
 29/12/2018 08:30:00,11.17,11.3,1,-3.16
 29/12/2018 08:45:00,11.17,11.3,1,-3.16
 29/12/2018 09:00:00,11.17,11.3,1,-3.16
 29/12/2018 09:15:00,11.17,11.3,1,-3.16
 29/12/2018 09:30:00,11.17,11.3,1,-3.16
 29/12/2018 09:45:00,11.17,11.3,1,-3.16
 29/12/2018 10:00:00,11.17,11.3,1,-3.16
 29/12/2018 10:15:00,11.17,11.3,1,-3.16
 29/12/2018 10:30:00,11.17,11.3,1,-3.16
 29/12/2018 10:45:00,11.17,11.3,1,-3.16
 29/12/2018 11:00:00,11.17,1.51,1,-3.16
 29/12/2018 11:15:00,11.17,0.0,1,-3.16
 29/12/2018 11:30:00,11.17,0.0,1,-3.16
 29/12/2018 11:45:00,11.17,0.0,1,-3.16
 29/12/2018 12:00:00,11.17,0.0,1,-3.16
 29/12/2018 12:15:00,11.17,0.0,1,-3.16
 29/12/2018 12:30:00,11.17,0.0,1,-3.16
 29/12/2018 12:45:00,11.17,0.0,1,-3.16
 29/12/2018 13:00:00,11.17,0.0,1,-3.16
 29/12/2018 13:15:00,11.17,0.0,1,-3.16
 29/12/2018 13:30:00,11.17,0.0,1,-3.16
 29/12/2018 13:45:00,11.17,0.0,1,-3.16
 29/12/2018 14:00:00,11.17,0.0,1,-3.16
 29/12/2018 14:15:00,11.17,0.0,1,-3.16
 29/12/2018 14:30:00,11.17,0.0,1,-3.16
 29/12/2018 14:45:00,11.17,0.0,1,-3.16
 29/12/2018 15:00:00,11.17,0.0,1,-3.16
 29/12/2018 15:15:00,11.17,0.0,1,-3.16
 29/12/2018 15:30:00,11.17,0.0,1,-3.16
 29/12/2018 15:45:00,11.17,0.0,1,-3.16
 29/12/2018 16:00:00,11.17,0.0,1,-3.16
 29/12/2018 16:15:00,11.17,0.0,1,-3.16
 29/12/2018 16:30:00,11.17,0.0,1,-3.16
 29/12/2018 16:45:00,11.17,0.0,1,-3.16
 29/12/2018 17:00:00,11.17,0.0,1,-3.16
 29/12/2018 17:15:00,11.17,0.0,1,-3.16
 29/12/2018 17:30:00,11.17,0.0,1,-3.16
 29/12/2018 17:45:00,11.17,0.0,1,-3.16
 29/12/2018 18:00:00,11.17,0.0,1,-3.16
 29/12/2018 18:15:00,11.17,0.0,1,-3.16
 29/12/2018 18:30:00,11.17,0.0,1,-3.16
 29/12/2018 18:45:00,11.17,0.0,1,-3.16
 29/12/2018 19:00:00,11.17,0.0,1,-3.16
 29/12/2018 19:15:00,11.17,0.0,1,-3.16
 29/12/2018 19:30:00,11.17,0.0,1,-3.16
 29/12/2018 19:45:00,11.17,0.0,1,-3.16
 29/12/2018 20:00:00,11.17,0.0,1,-3.16
 29/12/2018 20:15:00,11.17,0.0,1,-3.16
 29/12/2018 20:30:00,11.17,0.0,1,-3.16
 29/12/2018 20:45:00,11.17,0.0,1,-3.16
 29/12/2018 21:00:00,11.17,0.0,1,-3.16
 29/12/2018 21:15:00,11.17,0.0,1,-3.16
 29/12/2018 21:30:00,11.17,0.0,1,-3.16
 29/12/2018 21:45:00,11.17,0.0,1,-3.16
 29/12/2018 22:00:00,11.17,0.0,1,-3.16
 29/12/2018 22:15:00,11.17,0.0,1,-3.16
 29/12/2018 22:30:00,11.17,0.0,1,-3.16
 29/12/2018 22:45:00,11.17,0.0,1,-3.16
 29/12/2018 23:00:00,11.17,0.0,1,-3.16
 29/12/2018 23:15:00,11.17,0.0,1,-3.16
 29/12/2018 23:30:00,11.17,0.0,1,-3.16
 29/12/2018 23:45:00,11.17,0.0,1,-3.16
 30/12/2018 00:00:00,11.17,0.0,1,-3.16
 30/12/2018 00:15:00,11.17,0.0,1,-3.16
 30/12/2018 00:30:00,11.17,0.0,1,-3.16
 30/12/2018 00:45:00,11.17,0.0,1,-3.16
 30/12/2018 01:00:00,11.17,0.0,1,-3.16
 30/12/2018 01:15:00,11.17,0.0,1,-3.16
 30/12/2018 01:30:00,11.17,0.0,1,-3.16
 30/12/2018 01:45:00,11.17,0.0,1,-3.16
 30/12/2018 02:00:00,11.17,0.0,1,-3.16
 30/12/2018 02:15:00,11.17,0.0,1,-3.16
 30/12/2018 02:30:00,11.17,0.0,1,-3.16
 30/12/2018 02:45:00,11.17,0.0,1,-3.16
 30/12/2018 03:00:00,11.17,0.0,1,-3.16
 30/12/2018 03:15:00,11.17,0.0,1,-3.16
 30/12/2018 03:30:00,11.17,0.0,1,-3.16
 30/12/2018 03:45:00,11.17,0.0,1,-3.16
 30/12/2018 04:00:00,11.17,0.0,1,-3.16
 30/12/2018 04:15:00,11.17,0.0,1,-3.16
 30/12/2018 04:30:00,11.17,0.0,1,-3.16
 30/12/2018 04:45:00,11.17,0.0,1,-3.16
 30/12/2018 05:00:00,11.17,0.0,1,-3.16
 30/12/2018 05:15:00,11.17,0.0,1,-3.16
 30/12/2018 05:30:00,11.17,0.0,1,-3.16
 30/12/2018 05:45:00,11.17,0.0,1,-3.16
 30/12/2018 06:00:00,11.17,0.0,1,-3.16
 30/12/2018 06:15:00,11.17,0.0,1,-3.16
 30/12/2018 06:30:00,11.17,0.0,1,-3.16
 30/12/2018 06:45:00,11.17,0.0,1,-3.16
 30/12/2018 07:00:00,11.17,0.0,1,-3.16
 30/12/2018 07:15:00,11.17,0.0,1,-3.16
 30/12/2018 07:30:00,11.17,0.0,1,-3.16
 30/12/2018 07:45:00,11.17,0.0,1,-3.16
 30/12/2018 08:00:00,11.17,0.0,1,-3.16
 30/12/2018 08:15:00,11.17,0.0,1,-3.16
 30/12/2018 08:30:00,11.17,0.0,1,-3.16
 30/12/2018 08:45:00,11.17,0.0,1,-3.16
 30/12/2018 09:00:00,11.17,0.0,1,-3.16
 30/12/2018 09:15:00,11.17,0.0,1,-3.16
 30/12/2018 09:30:00,11.17,0.0,1,-3.16
 30/12/2018 09:45:00,11.17,0.0,1,-3.16
 30/12/2018 10:00:00,11.17,0.0,1,-3.16
 30/12/2018 10:15:00,11.17,0.0,1,-3.16
 30/12/2018 10:30:00,11.17,0.0,1,-3.16
 30/12/2018 10:45:00,11.17,0.0,1,-3.16
 30/12/2018 11:00:00,11.17,0.0,1,-3.16
 30/12/2018 11:15:00,11.17,0.0,1,-3.16
 30/12/2018 11:30:00,11.17,0.0,1,-3.16
 30/12/2018 11:45:00,11.17,0.0,1,-3.16
 30/12/2018 12:00:00,11.17,0.0,1,-3.16
 30/12/2018 12:15:00,11.17,0.0,1,-3.16
 30/12/2018 12:30:00,11.17,0.0,1,-3.16
 30/12/2018 12:45:00,11.17,0.0,1,-3.16
 30/12/2018 13:00:00,11.17,0.0,1,-3.16
 30/12/2018 13:15:00,11.17,0.0,1,-3.16
 30/12/2018 13:30:00,11.17,0.0,1,-3.16
 30/12/2018 13:45:00,11.17,0.0,1,-3.16
 30/12/2018 14:00:00,11.17,0.0,1,-3.16
 30/12/2018 14:15:00,11.17,0.0,1,-3.16
 30/12/2018 14:30:00,11.17,0.0,1,-3.16
 30/12/2018 14:45:00,11.17,0.0,1,-3.16
 30/12/2018 15:00:00,11.17,0.0,1,-3.16
 30/12/2018 15:15:00,11.17,0.0,1,-3.16
 30/12/2018 15:30:00,11.17,0.0,1,-3.16
 30/12/2018 15:45:00,11.17,0.0,1,-3.16
 30/12/2018 16:00:00,11.17,0.0,1,-3.16
 30/12/2018 16:15:00,11.17,0.0,1,-3.16
 30/12/2018 16:30:00,11.17,0.0,1,-3.16
 30/12/2018 16:45:00,11.17,0.0,1,-3.16
 30/12/2018 17:00:00,11.17,0.0,1,-3.16
 30/12/2018 17:15:00,11.17,0.0,1,-3.16
 30/12/2018 17:30:00,11.17,0.0,1,-3.16
 30/12/2018 17:45:00,11.17,0.0,1,-3.16
 30/12/2018 18:00:00,11.17,0.0,1,-3.16
 30/12/2018 18:15:00,11.17,0.0,1,-3.16
 30/12/2018 18:30:00,11.17,0.0,1,-3.16
 30/12/2018 18:45:00,11.17,0.0,1,-3.16
 30/12/2018 19:00:00,11.17,0.0,1,-3.16
 30/12/2018 19:15:00,11.17,0.0,1,-3.16
 30/12/2018 19:30:00,11.17,0.0,1,-3.16
 30/12/2018 19:45:00,11.17,0.0,1,-3.16
 30/12/2018 20:00:00,11.17,0.0,1,-3.16
 30/12/2018 20:15:00,11.17,0.0,1,-3.16
 30/12/2018 20:30:00,11.17,0.0,1,-3.16
 30/12/2018 20:45:00,11.17,0.0,1,-3.16
 30/12/2018 21:00:00,11.17,0.0,1,-3.16
 30/12/2018 21:15:00,11.17,0.0,1,-3.16
 30/12/2018 21:30:00,11.17,0.0,1,-3.16
 30/12/2018 21:45:00,11.17,0.0,1,-3.16
 30/12/2018 22:00:00,11.17,0.0,1,-3.16
 30/12/2018 22:15:00,11.17,0.0,1,-3.16
 30/12/2018 22:30:00,11.17,0.0,1,-3.16
 30/12/2018 22:45:00,11.17,0.0,1,-3.16
 30/12/2018 23:00:00,11.17,0.0,1,-3.16
 30/12/2018 23:15:00,11.17,0.0,1,-3.16
 30/12/2018 23:30:00,11.17,0.0,1,-3.16
 30/12/2018 23:45:00,11.17,0.0,1,-3.16
 31/12/2018 00:00:00,11.17,0.0,1,-3.16
 31/12/2018 00:00:00,11.17,0.0,1,-3.16
 31/12/2018 00:15:00,11.17,0.0,1,-3.16
 31/12/2018 00:30:00,11.17,0.0,1,-3.16
 31/12/2018 00:45:00,11.17,0.0,1,-3.16
 31/12/2018 01:00:00,11.17,0.0,1,-3.16
 31/12/2018 01:15:00,11.17,0.0,1,-3.16
 31/12/2018 01:30:00,11.17,0.0,1,-3.16
 31/12/2018 01:45:00,11.17,0.0,1,-3.16
 31/12/2018 02:00:00,11.17,0.0,1,-3.16
 31/12/2018 02:15:00,11.17,0.0,1,-3.16
 31/12/2018 02:30:00,11.17,0.0,1,-3.16
 31/12/2018 02:45:00,11.17,0.0,1,-3.16
 31/12/2018 03:00:00,11.17,0.0,1,-3.16
 31/12/2018 03:15:00,11.17,0.0,1,-3.16
 31/12/2018 03:30:00,11.17,0.0,1,-3.16
 31/12/2018 03:45:00,11.17,0.0,1,-3.16
 31/12/2018 04:00:00,11.17,0.0,1,-3.16
 31/12/2018 04:15:00,11.17,0.0,1,-3.16
 31/12/2018 04:30:00,11.17,0.0,1,-3.16
 31/12/2018 04:45:00,11.17,0.0,1,-3.16
 31/12/2018 05:00:00,11.17,0.0,1,-3.16
 31/12/2018 05:15:00,11.17,0.0,1,-3.16
 31/12/2018 05:30:00,11.17,0.0,1,-3.16
 31/12/2018 05:45:00,11.17,0.0,1,-3.16
 31/12/2018 06:00:00,11.17,0.0,1,-3.16
 31/12/2018 06:15:00,11.17,0.0,1,-3.16
 31/12/2018 06:30:00,11.17,0.0,1,-3.16
 31/12/2018 06:45:00,11.17,0.0,1,-3.16
 31/12/2018 07:00:00,11.17,0.0,1,-3.16
 31/12/2018 07:15:00,11.17,0.0,1,-3.16
 31/12/2018 07:30:00,11.17,0.0,1,-3.16
 31/12/2018 07:45:00,11.17,0.0,1,-3.16
 31/12/2018 08:00:00,11.17,0.0,1,-3.16
 31/12/2018 08:15:00,11.17,0.0,1,-3.16
 31/12/2018 08:30:00,11.17,0.0,1,-3.16
 31/12/2018 08:45:00,11.17,0.0,1,-3.16
 31/12/2018 09:00:00,11.17,0.0,1,-3.16
 31/12/2018 09:15:00,11.17,0.0,1,-3.16
 31/12/2018 09:30:00,11.17,0.0,1,-3.16
 31/12/2018 09:45:00,11.17,0.0,1,-3.16
 31/12/2018 10:00:00,11.17,0.0,1,-3.16
 31/12/2018 10:15:00,11.17,0.0,1,-3.16
 31/12/2018 10:30:00,11.17,0.0,1,-3.16
 31/12/2018 10:45:00,11.17,0.0,1,-3.16
 31/12/2018 11:00:00,11.17,0.0,1,-3.16
 31/12/2018 11:15:00,11.17,0.0,1,-3.16
 31/12/2018 11:30:00,11.17,0.0,1,-3.16
 31/12/2018 11:45:00,11.17,0.0,1,-3.16
 31/12/2018 12:00:00,11.17,0.0,1,-3.16
 31/12/2018 12:15:00,11.17,0.0,1,-3.16
 31/12/2018 12:30:00,11.17,0.0,1,-3.16
 31/12/2018 12:45:00,11.17,0.0,1,-3.16
 31/12/2018 13:00:00,11.17,0.0,1,-3.16
 31/12/2018 13:15:00,11.17,0.0,1,-3.16
 31/12/2018 13:30:00,11.17,0.0,1,-3.16
 31/12/2018 13:45:00,11.17,0.0,1,-3.16
 31/12/2018 14:00:00,11.17,0.0,1,-3.16
 31/12/2018 14:15:00,11.17,0.0,1,-3.16
 31/12/2018 14:30:00,11.17,0.0,1,-3.16
 31/12/2018 14:45:00,11.17,0.0,1,-3.16
 31/12/2018 15:00:00,11.17,0.0,1,-3.16
 31/12/2018 15:15:00,11.17,0.0,1,-3.16
 31/12/2018 15:30:00,11.17,0.0,1,-3.16
 31/12/2018 15:45:00,11.17,0.0,1,-3.16
 31/12/2018 16:00:00,11.17,0.0,1,-3.16
 31/12/2018 16:15:00,11.17,0.0,1,-3.16
 31/12/2018 16:30:00,11.17,0.0,1,-3.16
 31/12/2018 16:45:00,11.17,0.0,1,-3.16
 31/12/2018 17:00:00,11.17,0.0,1,-3.16
 31/12/2018 17:15:00,11.17,0.0,1,-3.16
 31/12/2018 17:30:00,11.17,0.0,1,-3.16
 31/12/2018 17:45:00,11.17,0.0,1,-3.16
 31/12/2018 18:00:00,11.17,0.0,1,-3.16
 31/12/2018 18:15:00,11.17,0.0,1,-3.16
 31/12/2018 18:30:00,11.17,0.0,1,-3.16
 31/12/2018 18:45:00,11.17,0.0,1,-3.16
 31/12/2018 19:00:00,11.17,0.0,1,-3.16
 31/12/2018 19:15:00,11.17,0.0,1,-3.16
 31/12/2018 19:30:00,11.17,0.0,1,-3.16
 31/12/2018 19:45:00,11.17,0.0,1,-3.16
 31/12/2018 20:00:00,11.17,0.0,1,-3.16
 31/12/2018 20:15:00,11.17,0.0,1,-3.16
 31/12/2018 20:30:00,11.17,0.0,1,-3.16
 31/12/2018 20:45:00,11.17,0.0,1,-3.16
 31/12/2018 21:00:00,11.17,0.0,1,-3.16
 31/12/2018 21:15:00,11.17,0.0,1,-3.16
 31/12/2018 21:30:00,11.17,0.0,1,-3.16
 31/12/2018 21:45:00,11.17,0.0,1,-3.16
 31/12/2018 22:00:00,11.17,0.0,1,-3.16
 31/12/2018 22:15:00,11.17,0.0,1,-3.16
 31/12/2018 22:30:00,11.17,0.0,1,-3.16
 31/12/2018 22:45:00,11.17,0.0,1,-3.16
 31/12/2018 23:00:00,11.17,0.0,1,-3.16
 31/12/2018 23:15:00,11.17,0.0,1,-3.16
 31/12/2018 23:30:00,11.17,0.0,1,-3.16
 31/12/2018 23:45:00,11.17,0.0,1,-3.16
 01/01/2019 00:00:00,11.17,0.0,1,-3.16
 01/01/2019 00:15:00,11.17,0.0,1,-3.16
 01/01/2019 00:30:00,11.17,0.0,1,-3.16
 01/01/2019 00:45:00,11.17,0.0,1,-3.16
 01/01/2019 01:00:00,11.17,0.0,1,-3.16
 01/01/2019 01:15:00,11.17,0.0,1,-3.16
 01/01/2019 01:30:00,11.17,0.0,1,-3.16
 01/01/2019 01:45:00,11.17,0.0,1,-3.16
 01/01/2019 02:00:00,11.17,0.0,1,-3.16
 01/01/2019 02:15:00,11.17,0.0,1,-3.16
 01/01/2019 02:30:00,11.17,0.0,1,-3.16
 01/01/2019 02:45:00,11.17,0.0,1,-3.16
 01/01/2019 03:00:00,11.17,0.0,1,-3.16
 01/01/2019 03:15:00,11.17,0.0,1,-3.16
 01/01/2019 03:30:00,11.17,0.0,1,-3.16
 01/01/2019 03:45:00,11.17,0.0,1,-3.16
 01/01/2019 04:00:00,11.17,0.0,1,-3.16
 01/01/2019 04:15:00,11.17,0.0,1,-3.16
 01/01/2019 04:30:00,11.17,0.0,1,-3.16
 01/01/2019 04:45:00,11.17,0.0,1,-3.16
 01/01/2019 05:00:00,11.17,0.0,1,-3.16
 01/01/2019 05:15:00,11.17,0.0,1,-3.16
 01/01/2019 05:30:00,11.17,0.0,1,-3.16
 01/01/2019 05:45:00,11.17,0.0,1,-3.16
 01/01/2019 06:00:00,11.17,0.0,1,-3.16
 01/01/2019 06:15:00,11.17,0.0,1,-3.16
 01/01/2019 06:30:00,11.17,0.0,1,-3.16
 01/01/2019 06:45:00,11.17,0.0,1,-3.16
 01/01/2019 07:00:00,11.17,0.0,1,-3.16
 01/01/2019 07:15:00,11.17,0.0,1,-3.16
 01/01/2019 07:30:00,11.17,0.0,1,-3.16
 01/01/2019 07:45:00,11.17,0.0,1,-3.16
 01/01/2019 08:00:00,11.17,0.0,1,-3.16
 01/01/2019 08:15:00,11.17,0.0,1,-3.16
 01/01/2019 08:30:00,11.17,0.0,1,-3.16
 01/01/2019 08:45:00,11.17,0.0,1,-3.16
 01/01/2019 09:00:00,11.17,0.0,1,-3.16
 01/01/2019 09:15:00,11.17,0.0,1,-3.16
 01/01/2019 09:30:00,11.17,0.0,1,-3.16
 01/01/2019 09:45:00,11.17,0.0,1,-3.16
 01/01/2019 10:00:00,11.17,0.0,1,-3.16
 01/01/2019 10:15:00,11.17,0.0,1,-3.16
 01/01/2019 10:30:00,11.17,0.0,1,-3.16
 01/01/2019 10:45:00,11.17,0.0,1,-3.16
 01/01/2019 11:00:00,11.17,0.0,1,-3.16
 01/01/2019 11:15:00,11.17,0.0,1,-3.16
 01/01/2019 11:30:00,11.17,0.0,1,-3.16
 01/01/2019 11:45:00,11.17,0.0,1,-3.16
 01/01/2019 12:00:00,11.17,0.0,1,-3.16
 01/01/2019 12:15:00,11.17,0.0,1,-3.16
 01/01/2019 12:30:00,11.17,0.0,1,-3.16
 01/01/2019 12:45:00,11.17,0.0,1,-3.16
 01/01/2019 13:00:00,11.17,0.0,1,-3.16
 01/01/2019 13:15:00,11.17,0.0,1,-3.16
 01/01/2019 13:30:00,11.17,0.0,1,-3.16
 01/01/2019 13:45:00,11.17,0.0,1,-3.16
 01/01/2019 14:00:00,11.17,0.0,1,-3.16
 01/01/2019 14:15:00,11.17,0.0,1,-3.16
 01/01/2019 14:30:00,11.17,0.0,1,-3.16
 01/01/2019 14:45:00,11.17,0.0,1,-3.16
 01/01/2019 15:00:00,11.17,0.0,1,-3.16
 01/01/2019 15:15:00,11.17,0.0,1,-3.16
 01/01/2019 15:30:00,11.17,0.0,1,-3.16
 01/01/2019 15:45:00,11.17,0.0,1,-3.16
 01/01/2019 16:00:00,11.17,0.0,1,-3.16
 01/01/2019 16:15:00,11.17,0.0,1,-3.16
 01/01/2019 16:30:00,11.17,0.0,1,-3.16
 01/01/2019 16:45:00,11.17,0.0,1,-3.16
 01/01/2019 17:00:00,11.17,0.0,1,-3.16
 01/01/2019 17:15:00,11.17,0.0,1,-3.16
 01/01/2019 17:30:00,11.17,0.0,1,-3.16
 01/01/2019 17:45:00,11.17,0.0,1,-3.16
 01/01/2019 18:00:00,11.17,0.0,1,-3.16
 01/01/2019 18:15:00,11.17,0.0,1,-3.16
 01/01/2019 18:30:00,11.17,0.0,1,-3.16
 01/01/2019 18:45:00,11.17,0.0,1,-3.16
 01/01/2019 19:00:00,11.17,0.0,1,-3.16
 01/01/2019 19:15:00,11.17,0.0,1,-3.16
 01/01/2019 19:30:00,11.17,0.0,1,-3.16
 01/01/2019 19:45:00,11.17,0.0,1,-3.16
 01/01/2019 20:00:00,11.17,0.0,1,-3.16
 01/01/2019 20:15:00,11.17,0.0,1,-3.16
 01/01/2019 20:30:00,11.17,0.0,1,-3.16
 01/01/2019 20:45:00,11.17,0.0,1,-3.16
