DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 01/01/2019 21:00:00,11.17,0.0,1,-3.16
 01/01/2019 21:15:00,11.17,0.0,1,-3.16
 01/01/2019 21:30:00,11.17,0.0,1,-3.16
 01/01/2019 21:45:00,11.17,0.0,1,-3.16
 01/01/2019 22:00:00,11.17,0.0,1,-3.16
 01/01/2019 22:15:00,11.17,0.0,1,-3.16
 01/01/2019 22:30:00,11.17,0.0,1,-3.16
 01/01/2019 22:45:00,11.17,0.0,1,-3.16
 01/01/2019 23:00:00,11.17,0.0,1,-3.16
 01/01/2019 23:15:00,11.17,0.0,1,-3.16
 01/01/2019 23:30:00,11.17,0.0,1,-3.16
 01/01/2019 23:45:00,11.17,0.0,1,-3.16
 02/01/2019 00:00:00,11.17,0.0,1,-3.16
 02/01/2019 00:15:00,11.17,0.0,1,-3.16
 02/01/2019 00:30:00,11.17,0.0,1,-3.16
 02/01/2019 00:45:00,11.17,0.0,1,-3.16
 02/01/2019 01:00:00,11.17,0.0,1,-3.16
 02/01/2019 01:15:00,11.17,0.0,1,-3.16
 02/01/2019 01:30:00,11.17,0.0,1,-3.16
 02/01/2019 01:45:00,11.17,0.0,1,-3.16
 02/01/2019 02:00:00,11.17,0.0,1,-3.16
 02/01/2019 02:15:00,11.17,0.0,1,-3.16
 02/01/2019 02:30:00,11.17,0.0,1,-3.16
 02/01/2019 02:45:00,11.17,0.0,1,-3.16
 02/01/2019 03:00:00,11.17,0.0,1,-3.16
 02/01/2019 03:15:00,11.17,0.0,1,-3.16
 02/01/2019 03:30:00,11.17,0.0,1,-3.16
 02/01/2019 03:45:00,11.17,0.0,1,-3.16
 02/01/2019 04:00:00,11.17,0.0,1,-3.16
 02/01/2019 04:15:00,11.17,0.0,1,-3.16
 02/01/2019 04:30:00,11.17,0.0,1,-3.16
 02/01/2019 04:45:00,11.17,0.0,1,-3.16
 02/01/2019 05:00:00,11.17,0.0,1,-3.16
 02/01/2019 05:15:00,11.17,0.0,1,-3.16
 02/01/2019 05:30:00,11.17,0.0,1,-3.16
 02/01/2019 05:45:00,11.17,0.0,1,-3.16
 02/01/2019 06:00:00,11.17,0.0,1,-3.16
 02/01/2019 06:15:00,11.17,0.0,1,-3.16
 02/01/2019 06:30:00,11.17,0.0,1,-3.16
 02/01/2019 06:45:00,11.17,0.0,1,-3.16
 02/01/2019 07:00:00,11.17,0.0,1,-3.16
 02/01/2019 07:15:00,11.17,0.0,1,-3.16
 02/01/2019 07:30:00,11.17,0.0,1,-3.16
 02/01/2019 07:45:00,11.17,0.0,1,-3.16
 02/01/2019 08:00:00,11.17,0.0,1,-3.16
 02/01/2019 08:15:00,11.17,0.0,1,-3.16
 02/01/2019 08:30:00,11.17,0.0,1,-3.16
 02/01/2019 08:45:00,11.17,0.0,1,-3.16
 02/01/2019 09:00:00,11.17,0.0,1,-3.16
 02/01/2019 09:15:00,11.17,0.0,1,-3.16
 02/01/2019 09:30:00,11.17,0.0,1,-3.16
 02/01/2019 09:45:00,11.17,0.0,1,-3.16
 02/01/2019 10:00:00,11.17,0.0,1,-3.16
 02/01/2019 10:15:00,11.17,0.0,1,-3.16
 02/01/2019 10:30:00,11.17,0.0,1,-3.16
 02/01/2019 10:45:00,11.17,0.0,1,-3.16
 02/01/2019 11:00:00,11.17,0.0,1,-3.16
 02/01/2019 11:15:00,11.17,0.0,1,-3.16
 02/01/2019 11:30:00,11.17,0.0,1,-3.16
 02/01/2019 11:45:00,11.17,0.0,1,-3.16
 02/01/2019 12:00:00,11.17,0.0,1,-3.16
 02/01/2019 12:15:00,11.17,0.0,1,-3.16
 02/01/2019 12:30:00,11.17,0.0,1,-3.16
 02/01/2019 12:45:00,11.17,0.0,1,-3.16
 02/01/2019 13:00:00,11.17,0.0,1,-3.16
 02/01/2019 13:15:00,11.17,0.0,1,-3.16
 02/01/2019 13:30:00,11.17,0.0,1,-3.16
 02/01/2019 13:45:00,11.17,0.0,1,-3.16
 02/01/2019 14:00:00,11.17,0.0,1,-3.16
 02/01/2019 14:15:00,11.17,0.0,1,-3.16
 02/01/2019 14:30:00,11.17,0.0,1,-3.16
 02/01/2019 14:45:00,11.17,0.0,1,-3.16
 02/01/2019 15:00:00,11.17,0.0,1,-3.16
 02/01/2019 15:15:00,11.17,0.0,1,-3.16
 02/01/2019 15:30:00,11.17,0.0,1,-3.16
 02/01/2019 15:45:00,11.17,0.0,1,-3.16
 02/01/2019 16:00:00,11.17,0.0,1,-3.16
 02/01/2019 16:15:00,11.17,0.0,1,-3.16
 02/01/2019 16:30:00,11.17,0.0,1,-3.16
 02/01/2019 16:45:00,11.17,0.0,1,-3.16
 02/01/2019 17:00:00,11.17,0.0,1,-3.16
 02/01/2019 17:15:00,11.17,0.0,1,-3.16
 02/01/2019 17:30:00,11.17,0.0,1,-3.16
 02/01/2019 17:45:00,11.17,0.0,1,-3.16
 02/01/2019 18:00:00,11.17,0.0,1,-3.16
 02/01/2019 18:15:00,11.17,0.0,1,-3.16
 02/01/2019 18:30:00,11.17,0.0,1,-3.16
 02/01/2019 18:45:00,11.17,0.0,1,-3.16
 02/01/2019 19:00:00,11.17,0.0,1,-3.16
 02/01/2019 19:15:00,11.17,0.0,1,-3.16
 02/01/2019 19:30:00,11.17,0.0,1,-3.16
 02/01/2019 19:45:00,11.17,0.0,1,-3.16
 02/01/2019 20:00:00,11.17,0.0,1,-3.16
 02/01/2019 20:15:00,11.17,0.0,1,-3.16
 02/01/2019 20:30:00,11.17,0.0,1,-3.16
 02/01/2019 20:45:00,11.17,0.0,1,-3.16
 02/01/2019 21:00:00,11.17,0.0,1,-3.16
 02/01/2019 21:15:00,11.17,0.0,1,-3.16
 02/01/2019 21:30:00,11.17,0.0,1,-3.16
 02/01/2019 21:45:00,11.17,0.0,1,-3.16
 02/01/2019 22:00:00,11.17,0.0,1,-3.16
 02/01/2019 22:15:00,11.17,0.0,1,-3.16
 02/01/2019 22:30:00,11.17,0.0,1,-3.16
 02/01/2019 22:45:00,11.17,0.0,1,-3.16
 02/01/2019 23:00:00,11.17,0.0,1,-3.16
 02/01/2019 23:15:00,11.17,0.0,1,-3.16
 02/01/2019 23:30:00,11.17,0.0,1,-3.16
 02/01/2019 23:45:00,11.17,0.0,1,-3.16
 03/01/2019 00:00:00,11.17,0.0,1,-3.16
 03/01/2019 00:15:00,11.17,0.0,1,-3.16
 03/01/2019 00:30:00,11.17,0.0,1,-3.16
 03/01/2019 00:45:00,11.17,0.0,1,-3.16
 03/01/2019 01:00:00,11.17,0.0,1,-3.16
 03/01/2019 01:15:00,11.17,0.0,1,-3.16
 03/01/2019 01:30:00,11.17,0.0,1,-3.16
 03/01/2019 01:45:00,11.17,0.0,1,-3.16
 03/01/2019 02:00:00,11.17,0.0,1,-3.16
 03/01/2019 02:15:00,11.17,0.0,1,-3.16
 03/01/2019 02:30:00,11.17,0.0,1,-3.16
 03/01/2019 02:45:00,11.17,0.0,1,-3.16
 03/01/2019 03:00:00,11.17,0.0,1,-3.16
 03/01/2019 03:15:00,11.17,0.0,1,-3.16
 03/01/2019 03:30:00,11.17,0.0,1,-3.16
 03/01/2019 03:45:00,11.17,0.0,1,-3.16
 03/01/2019 04:00:00,11.17,0.0,1,-3.16
 03/01/2019 04:15:00,11.17,0.0,1,-3.16
 03/01/2019 04:30:00,11.17,0.0,1,-3.16
 03/01/2019 04:45:00,11.17,0.0,1,-3.16
 03/01/2019 05:00:00,11.17,0.0,1,-3.16
 03/01/2019 05:15:00,11.17,0.0,1,-3.16
 03/01/2019 05:30:00,11.17,0.0,1,-3.16
 03/01/2019 05:45:00,11.17,0.0,1,-3.16
 03/01/2019 06:00:00,11.17,0.0,1,-3.16
 03/01/2019 06:15:00,11.17,0.0,1,-3.16
 03/01/2019 06:30:00,11.17,0.0,1,-3.16
 03/01/2019 06:45:00,11.17,0.0,1,-3.16
 03/01/2019 07:00:00,11.17,0.0,1,-3.16
 03/01/2019 07:15:00,11.17,0.0,1,-3.16
 03/01/2019 07:30:00,11.17,0.0,1,-3.16
 03/01/2019 07:45:00,11.17,0.0,1,-3.16
 03/01/2019 08:00:00,11.17,0.0,1,-3.16
 03/01/2019 08:15:00,11.17,0.0,1,-3.16
 03/01/2019 08:30:00,11.17,0.0,1,-3.16
 03/01/2019 08:45:00,11.17,0.0,1,-3.16
 03/01/2019 09:00:00,11.17,0.0,1,-3.16
 03/01/2019 09:15:00,11.17,0.0,1,-3.16
 03/01/2019 09:30:00,11.17,0.0,1,-3.16
 03/01/2019 09:45:00,11.17,0.0,1,-3.16
 03/01/2019 10:00:00,11.17,0.0,1,-3.16
 03/01/2019 10:15:00,11.17,0.0,1,-3.16
 03/01/2019 10:30:00,11.17,0.0,1,-3.16
 03/01/2019 10:45:00,11.17,0.0,1,-3.16
 03/01/2019 11:00:00,11.17,0.0,1,-3.16
 03/01/2019 11:15:00,11.17,0.0,1,-3.16
 03/01/2019 11:30:00,11.17,0.0,1,-3.16
 03/01/2019 11:45:00,11.17,0.0,1,-3.16
 03/01/2019 12:00:00,11.17,0.0,1,-3.16
 03/01/2019 12:15:00,11.22,0.0,1,-2.94
 03/01/2019 12:30:00,11.38,0.0,1,-2.34
 03/01/2019 12:45:00,11.38,0.0,1,-2.61
 03/01/2019 13:00:00,11.33,0.0,1,-3.26
 03/01/2019 13:15:00,11.31,0.0,1,-3.91
 03/01/2019 13:30:00,11.21,0.0,1,-5.04
 03/01/2019 13:45:00,11.2,0.0,1,-5.2
 03/01/2019 14:00:00,11.27,0.0,1,-4.87
 03/01/2019 14:15:00,11.29,0.0,1,-4.73
 03/01/2019 14:30:00,11.27,0.0,1,-4.65
 03/01/2019 14:45:00,11.25,0.0,1,-4.82
 03/01/2019 15:00:00,11.23,0.0,1,-5.13
 03/01/2019 15:15:00,11.2,0.0,1,-5.37
 03/01/2019 15:30:00,11.19,0.0,1,-5.36
 03/01/2019 15:45:00,11.19,0.0,1,-5.34
 03/01/2019 16:00:00,11.15,0.0,1,-5.5
 03/01/2019 16:15:00,11.17,0.0,1,-5.51
 03/01/2019 16:30:00,11.26,0.0,1,-4.28
 03/01/2019 16:45:00,11.3,0.0,1,-4.18
 03/01/2019 17:00:00,11.25,0.0,1,-4.51
 03/01/2019 17:15:00,11.24,0.0,1,-4.59
 03/01/2019 17:30:00,11.23,0.0,1,-4.71
 03/01/2019 17:45:00,11.26,0.0,1,-4.8
 03/01/2019 18:00:00,11.16,0.0,1,-5.96
 03/01/2019 18:15:00,11.22,0.0,1,-5.39
 03/01/2019 18:30:00,11.27,0.0,1,-4.97
 03/01/2019 18:45:00,11.26,0.0,1,-5.07
 03/01/2019 19:00:00,11.28,0.0,1,-5.21
 03/01/2019 19:15:00,11.29,0.0,1,-5.22
 03/01/2019 19:30:00,11.22,0.0,1,-6.09
 03/01/2019 19:45:00,11.23,0.0,1,-6.26
 03/01/2019 20:00:00,11.28,0.0,1,-5.91
 03/01/2019 20:15:00,11.23,0.0,1,-5.82
 03/01/2019 20:30:00,11.26,0.0,1,-5.78
 03/01/2019 20:45:00,11.28,0.0,1,-5.69
 03/01/2019 21:00:00,11.3,0.0,1,-5.68
 03/01/2019 21:15:00,11.29,0.0,1,-5.62
 03/01/2019 21:30:00,11.28,0.0,1,-5.48
 03/01/2019 21:45:00,11.3,0.0,1,-5.26
 03/01/2019 22:00:00,11.3,0.0,1,-5.27
 03/01/2019 22:15:00,11.34,0.0,1,-4.99
 03/01/2019 22:30:00,11.31,0.0,1,-4.97
 03/01/2019 22:45:00,11.32,0.0,1,-4.77
 03/01/2019 23:00:00,11.36,0.0,1,-4.66
 03/01/2019 23:15:00,11.35,0.0,1,-4.7
 03/01/2019 23:30:00,11.41,0.0,1,-4.6
 03/01/2019 23:45:00,11.32,0.0,1,-4.82
 04/01/2019 00:00:00,11.38,0.0,1,-3.56
 04/01/2019 00:15:00,11.23,0.0,1,-3.69
 04/01/2019 00:30:00,11.2,0.0,1,-3.93
 04/01/2019 00:45:00,11.19,0.0,1,-3.78
 04/01/2019 01:00:00,11.17,0.0,1,-3.83
 04/01/2019 01:15:00,11.22,0.0,1,-3.63
 04/01/2019 01:30:00,11.24,0.0,1,-3.63
 04/01/2019 01:45:00,11.27,0.0,1,-3.53
 04/01/2019 02:00:00,11.29,0.0,1,-3.49
 04/01/2019 02:15:00,11.23,0.0,1,-3.76
 04/01/2019 02:30:00,11.25,0.0,1,-3.75
 04/01/2019 02:45:00,11.24,0.0,1,-3.8
 04/01/2019 03:00:00,11.28,0.0,1,-3.66
 04/01/2019 03:15:00,11.29,0.0,1,-3.65
 04/01/2019 03:30:00,11.31,0.0,1,-3.56
 04/01/2019 03:45:00,11.35,0.0,1,-3.44
 04/01/2019 04:00:00,11.25,0.0,1,-3.45
 04/01/2019 04:15:00,11.23,0.0,1,-3.3
 04/01/2019 04:30:00,11.24,0.0,1,-3.41
 04/01/2019 04:45:00,11.25,0.0,1,-3.42
 04/01/2019 05:00:00,11.24,0.0,1,-3.28
 04/01/2019 05:15:00,11.22,0.0,1,-3.25
 04/01/2019 05:30:00,11.2,0.0,1,-3.22
 04/01/2019 05:45:00,11.16,0.0,1,-3.27
 04/01/2019 06:00:00,11.17,0.0,1,-3.36
 04/01/2019 06:15:00,11.16,0.0,1,-3.49
 04/01/2019 06:30:00,11.23,0.0,1,-3.3
 04/01/2019 06:45:00,11.22,0.0,1,-3.39
 04/01/2019 07:00:00,11.19,0.0,1,-3.43
 04/01/2019 07:15:00,11.27,0.0,1,-3.47
 04/01/2019 07:30:00,11.28,0.0,1,-3.46
 04/01/2019 07:45:00,11.26,0.0,1,-3.57
 04/01/2019 08:00:00,11.26,0.0,1,-3.52
 04/01/2019 08:15:00,11.25,0.0,1,-3.43
 04/01/2019 08:30:00,11.2,0.0,1,-3.63
 04/01/2019 08:45:00,11.18,0.0,1,-3.61
 04/01/2019 09:00:00,11.14,0.0,1,-3.89
 04/01/2019 09:15:00,11.14,0.0,1,-3.96
 04/01/2019 09:30:00,11.12,0.0,1,-4.02
 04/01/2019 09:45:00,11.15,0.0,1,-3.81
 04/01/2019 10:00:00,11.13,0.0,1,-3.95
 04/01/2019 10:15:00,11.15,0.0,1,-3.93
 04/01/2019 10:30:00,11.19,0.0,1,-3.84
 04/01/2019 10:45:00,11.2,0.0,1,-3.74
 04/01/2019 11:00:00,11.21,0.0,1,-3.7
 04/01/2019 11:15:00,11.19,0.0,1,-3.82
 04/01/2019 11:30:00,11.22,0.0,1,-3.72
 04/01/2019 11:45:00,11.22,0.0,1,-3.9
 04/01/2019 12:00:00,11.25,0.0,1,-3.74
 04/01/2019 12:15:00,11.25,0.0,1,-3.63
 04/01/2019 12:30:00,11.26,0.0,1,-3.73
 04/01/2019 12:45:00,11.27,0.0,1,-3.72
 04/01/2019 13:00:00,11.28,0.0,1,-3.73
 04/01/2019 13:15:00,11.26,0.0,1,-3.66
 04/01/2019 13:30:00,11.26,0.0,1,-3.81
 04/01/2019 13:45:00,11.29,0.0,1,-3.66
 04/01/2019 14:00:00,11.27,0.0,1,-3.74
 04/01/2019 14:15:00,11.28,0.0,1,-3.58
 04/01/2019 14:30:00,11.27,0.0,1,-3.64
 04/01/2019 14:45:00,11.25,0.0,1,-3.77
 04/01/2019 15:00:00,11.25,0.0,1,-3.58
 04/01/2019 15:15:00,11.22,0.0,1,-3.84
 04/01/2019 15:30:00,11.21,0.0,1,-3.9
 04/01/2019 15:45:00,11.17,0.0,1,-4.04
 04/01/2019 16:00:00,11.16,0.0,1,-3.99
 04/01/2019 16:15:00,11.16,0.0,1,-4.1
 04/01/2019 16:30:00,11.14,0.0,1,-4.25
 04/01/2019 16:45:00,11.14,0.0,1,-4.46
 04/01/2019 17:00:00,11.24,0.0,1,-4.78
 04/01/2019 17:15:00,11.25,0.0,1,-4.76
 04/01/2019 17:30:00,11.24,0.0,1,-4.89
 04/01/2019 17:45:00,11.24,0.0,1,-5.08
 04/01/2019 18:00:00,11.26,0.0,1,-4.98
 04/01/2019 18:15:00,11.27,0.0,1,-5.06
 04/01/2019 18:30:00,11.31,0.0,1,-5.0
 04/01/2019 18:45:00,11.3,0.0,1,-4.93
 04/01/2019 19:00:00,11.27,0.0,1,-4.72
 04/01/2019 19:15:00,11.24,0.0,1,-4.85
 04/01/2019 19:30:00,11.32,0.0,1,-4.66
 04/01/2019 19:45:00,11.34,0.0,1,-4.65
 04/01/2019 20:00:00,11.39,0.0,1,-4.35
 04/01/2019 20:15:00,11.41,0.0,1,-4.35
 04/01/2019 20:30:00,11.4,0.0,1,-4.28
 04/01/2019 20:45:00,11.37,0.0,1,-4.24
 04/01/2019 21:00:00,11.37,0.0,1,-4.23
 04/01/2019 21:15:00,11.41,0.0,1,-4.06
 04/01/2019 21:30:00,11.31,0.0,1,-3.95
 04/01/2019 21:45:00,11.31,0.0,1,-3.67
 04/01/2019 22:00:00,11.33,0.0,1,-3.63
 04/01/2019 22:15:00,11.27,0.0,1,-3.47
 04/01/2019 22:30:00,11.3,0.0,1,-3.32
 04/01/2019 22:45:00,11.23,0.0,1,-3.24
 04/01/2019 23:00:00,11.22,0.0,1,-3.06
 04/01/2019 23:15:00,11.26,0.0,1,-3.03
 04/01/2019 23:30:00,11.29,0.0,1,-3.06
 04/01/2019 23:45:00,11.33,0.0,1,-3.18
 05/01/2019 00:00:00,11.33,0.0,1,-3.24
 05/01/2019 00:15:00,11.26,0.0,1,-3.57
 05/01/2019 00:30:00,11.26,0.0,1,-3.58
 05/01/2019 00:45:00,11.26,0.0,1,-3.58
 05/01/2019 01:00:00,11.26,0.0,1,-3.58
 05/01/2019 01:15:00,11.26,0.0,1,-3.58
 05/01/2019 01:30:00,11.26,0.0,1,-3.58
 05/01/2019 01:45:00,11.26,0.0,1,-3.58
 05/01/2019 02:00:00,11.26,0.0,1,-3.58
 05/01/2019 02:15:00,11.26,0.0,1,-3.58
 05/01/2019 02:30:00,11.26,0.0,1,-3.58
 05/01/2019 02:45:00,11.26,0.0,1,-3.58
 05/01/2019 03:00:00,11.26,0.0,1,-3.58
 05/01/2019 03:15:00,11.26,0.0,1,-3.58
 05/01/2019 03:30:00,11.26,0.0,1,-3.58
 05/01/2019 03:45:00,11.26,0.0,1,-3.58
 05/01/2019 04:00:00,11.26,0.0,1,-3.58
 05/01/2019 04:15:00,11.26,0.0,1,-3.58
 05/01/2019 04:30:00,11.26,0.0,1,-3.58
 05/01/2019 04:45:00,11.26,0.0,1,-3.58
 05/01/2019 05:00:00,11.26,0.0,1,-3.58
 05/01/2019 05:15:00,11.26,0.0,1,-3.58
 05/01/2019 05:30:00,11.26,0.0,1,-3.58
 05/01/2019 05:45:00,11.26,0.0,1,-3.58
 05/01/2019 06:00:00,11.26,0.0,1,-3.58
 05/01/2019 06:15:00,11.26,0.0,1,-3.58
 05/01/2019 06:30:00,11.26,0.0,1,-3.58
 05/01/2019 06:45:00,11.26,0.0,1,-3.58
 05/01/2019 07:00:00,11.26,0.0,1,-3.58
 05/01/2019 07:15:00,11.26,0.0,1,-3.58
 05/01/2019 07:30:00,11.26,0.0,1,-3.58
 05/01/2019 07:45:00,11.26,0.0,1,-3.58
 05/01/2019 08:00:00,11.26,0.0,1,-3.58
 05/01/2019 08:15:00,11.26,0.0,1,-3.58
 05/01/2019 08:30:00,11.26,0.0,1,-3.58
 05/01/2019 08:45:00,11.26,0.0,1,-3.58
 05/01/2019 09:00:00,11.26,0.0,1,-3.58
 05/01/2019 09:15:00,11.26,0.0,1,-3.58
 05/01/2019 09:30:00,11.26,0.0,1,-3.58
 05/01/2019 09:45:00,11.26,0.0,1,-3.58
 05/01/2019 10:00:00,11.26,0.0,1,-3.58
 05/01/2019 10:15:00,11.26,0.0,1,-3.58
 05/01/2019 10:30:00,11.26,0.0,1,-3.58
 05/01/2019 10:45:00,11.26,0.0,1,-3.58
 05/01/2019 11:00:00,11.25,0.0,1,-3.81
 05/01/2019 11:15:00,11.25,0.0,1,-3.94
 05/01/2019 11:30:00,11.27,0.0,1,-3.78
 05/01/2019 11:45:00,11.21,0.0,1,-4.61
 05/01/2019 12:00:00,11.21,0.0,1,-4.47
 05/01/2019 12:15:00,11.26,0.0,1,-3.68
 05/01/2019 12:30:00,11.29,0.0,1,-3.48
 05/01/2019 12:45:00,11.3,0.0,1,-3.54
 05/01/2019 13:00:00,11.29,0.0,1,-3.62
 05/01/2019 13:15:00,11.27,0.0,1,-3.53
 05/01/2019 13:30:00,11.26,0.0,1,-3.5
 05/01/2019 13:45:00,11.27,0.0,1,-3.3
 05/01/2019 14:00:00,11.28,0.0,1,-3.27
 05/01/2019 14:15:00,11.29,0.0,1,-3.24
 05/01/2019 14:30:00,11.29,0.0,1,-3.28
 05/01/2019 14:45:00,11.27,0.0,1,-3.34
 05/01/2019 15:00:00,11.3,0.0,1,-3.19
 05/01/2019 15:15:00,11.28,0.0,1,-3.28
 05/01/2019 15:30:00,11.29,0.0,1,-3.11
 05/01/2019 15:45:00,11.26,0.0,1,-3.36
 05/01/2019 16:00:00,11.25,0.0,1,-3.46
 05/01/2019 16:15:00,11.2,0.0,1,-3.77
 05/01/2019 16:30:00,11.14,0.0,1,-4.04
 05/01/2019 16:45:00,11.12,0.0,1,-4.15
 05/01/2019 17:00:00,11.22,0.0,1,-4.33
 05/01/2019 17:15:00,11.25,0.0,1,-4.24
 05/01/2019 17:30:00,11.21,0.0,1,-4.47
 05/01/2019 17:45:00,11.23,0.0,1,-4.57
 05/01/2019 18:00:00,11.29,0.0,1,-4.71
 05/01/2019 18:15:00,11.38,0.0,1,-4.67
 05/01/2019 18:30:00,11.37,0.0,1,-4.59
 05/01/2019 18:45:00,11.37,0.0,1,-4.48
 05/01/2019 19:00:00,11.29,0.0,1,-4.24
 05/01/2019 19:15:00,11.21,0.0,1,-4.28
 05/01/2019 19:30:00,11.27,0.0,1,-3.97
 05/01/2019 19:45:00,11.25,0.0,1,-3.9
 05/01/2019 20:00:00,11.3,0.0,1,-3.66
 05/01/2019 20:15:00,11.3,0.0,1,-3.62
 05/01/2019 20:30:00,11.37,0.0,1,-3.54
 05/01/2019 20:45:00,11.37,0.0,1,-3.46
 05/01/2019 21:00:00,11.38,0.0,1,-3.44
 05/01/2019 21:15:00,11.37,0.0,1,-3.43
 05/01/2019 21:30:00,11.38,0.0,1,-3.31
 05/01/2019 21:45:00,11.4,0.0,1,-3.14
 05/01/2019 22:00:00,11.4,0.0,1,-3.14
 05/01/2019 22:15:00,11.35,0.0,1,-3.05
 05/01/2019 22:30:00,11.26,0.0,1,-2.88
 05/01/2019 22:45:00,11.28,0.0,1,-2.86
 05/01/2019 23:00:00,11.28,0.0,1,-2.74
 05/01/2019 23:15:00,11.28,0.0,1,-2.82
 05/01/2019 23:30:00,11.33,0.0,1,-2.76
 05/01/2019 23:45:00,11.3,0.0,1,-2.88
 06/01/2019 00:00:00,11.33,0.0,1,-2.68
 06/01/2019 00:15:00,11.2,0.0,1,-3.43
 06/01/2019 00:30:00,11.19,0.0,1,-3.56
 06/01/2019 00:45:00,11.18,0.0,1,-3.45
 06/01/2019 01:00:00,11.19,0.0,1,-3.38
 06/01/2019 01:15:00,11.22,0.0,1,-3.26
 06/01/2019 01:30:00,11.25,0.0,1,-3.33
 06/01/2019 01:45:00,11.29,0.0,1,-3.14
 06/01/2019 02:00:00,11.3,0.0,1,-3.31
 06/01/2019 02:15:00,11.28,0.0,1,-3.34
 06/01/2019 02:30:00,11.27,0.0,1,-3.43
 06/01/2019 02:45:00,11.28,0.0,1,-3.46
 06/01/2019 03:00:00,11.32,0.0,1,-3.4
 06/01/2019 03:15:00,11.34,0.0,1,-3.31
 06/01/2019 03:30:00,11.35,0.0,1,-3.11
 06/01/2019 03:45:00,11.37,0.0,1,-3.05
 06/01/2019 04:00:00,11.37,0.0,1,-2.9
 06/01/2019 04:15:00,11.29,0.0,1,-2.99
 06/01/2019 04:30:00,11.33,0.0,1,-2.81
 06/01/2019 04:45:00,11.31,0.0,1,-2.73
 06/01/2019 05:00:00,11.34,0.0,1,-2.58
 06/01/2019 05:15:00,11.33,0.0,1,-2.61
 06/01/2019 05:30:00,11.33,0.0,1,-2.67
 06/01/2019 05:45:00,11.32,0.0,1,-2.69
 06/01/2019 06:00:00,11.33,0.0,1,-2.68
 06/01/2019 06:15:00,11.3,0.0,1,-2.71
 06/01/2019 06:30:00,11.29,0.0,1,-2.72
 06/01/2019 06:45:00,11.28,0.0,1,-2.73
 06/01/2019 07:00:00,11.25,0.0,1,-2.97
 06/01/2019 07:15:00,11.27,0.0,1,-2.87
 06/01/2019 07:30:00,11.27,0.0,1,-2.99
 06/01/2019 07:45:00,11.21,0.0,1,-2.97
 06/01/2019 08:00:00,11.18,0.0,1,-3.18
 06/01/2019 08:15:00,11.2,0.0,1,-3.15
 06/01/2019 08:30:00,11.17,0.0,1,-3.14
 06/01/2019 08:45:00,11.15,0.0,1,-3.31
 06/01/2019 09:00:00,11.13,0.0,1,-3.27
 06/01/2019 09:15:00,11.26,0.0,1,-3.53
 06/01/2019 09:30:00,11.28,0.0,1,-3.53
 06/01/2019 09:45:00,11.28,0.0,1,-3.61
 06/01/2019 10:00:00,11.28,0.0,1,-3.78
 06/01/2019 10:15:00,11.26,0.0,1,-3.78
 06/01/2019 10:30:00,11.28,0.0,1,-3.64
 06/01/2019 10:45:00,11.27,0.0,1,-3.59
 06/01/2019 11:00:00,11.28,0.0,1,-3.74
 06/01/2019 11:15:00,11.3,0.0,1,-3.66
 06/01/2019 11:30:00,11.26,0.0,1,-3.78
 06/01/2019 11:45:00,11.25,0.0,1,-3.52
 06/01/2019 12:00:00,11.25,0.0,1,-3.65
 06/01/2019 12:15:00,11.27,0.0,1,-3.57
 06/01/2019 12:30:00,11.29,0.0,1,-3.52
 06/01/2019 12:45:00,11.27,0.0,1,-3.62
 06/01/2019 13:00:00,11.31,0.0,1,-3.55
 06/01/2019 13:15:00,11.33,0.0,1,-3.54
 06/01/2019 13:30:00,11.33,0.0,1,-3.32
 06/01/2019 13:45:00,11.31,0.0,1,-3.35
 06/01/2019 14:00:00,11.35,0.0,1,-3.24
 06/01/2019 14:15:00,11.33,0.0,1,-3.27
 06/01/2019 14:30:00,11.26,0.0,1,-3.21
 06/01/2019 14:45:00,11.25,0.0,1,-3.33
 06/01/2019 15:00:00,11.24,0.0,1,-3.33
 06/01/2019 15:15:00,11.24,0.0,1,-3.33
 06/01/2019 15:30:00,11.21,0.0,1,-3.38
 06/01/2019 15:45:00,11.21,0.0,1,-3.27
 06/01/2019 16:00:00,11.16,0.0,1,-3.46
 06/01/2019 16:15:00,11.14,0.0,1,-3.56
 06/01/2019 16:30:00,11.18,0.0,1,-4.06
 06/01/2019 16:45:00,11.22,0.0,1,-4.14
 06/01/2019 17:00:00,11.2,0.0,1,-4.26
 06/01/2019 17:15:00,11.25,0.0,1,-4.33
 06/01/2019 17:30:00,11.24,0.0,1,-4.38
 06/01/2019 17:45:00,11.24,0.0,1,-4.51
 06/01/2019 18:00:00,11.28,0.0,1,-4.38
 06/01/2019 18:15:00,11.26,0.0,1,-4.51
 06/01/2019 18:30:00,11.25,0.0,1,-4.34
 06/01/2019 18:45:00,11.26,0.0,1,-4.29
 06/01/2019 19:00:00,11.32,0.0,1,-4.24
 06/01/2019 19:15:00,11.33,0.0,1,-4.44
 06/01/2019 19:30:00,11.38,0.0,1,-4.31
 06/01/2019 19:45:00,11.41,0.0,1,-4.32
 06/01/2019 20:00:00,11.36,0.0,1,-4.07
 06/01/2019 20:15:00,11.24,0.0,1,-3.94
 06/01/2019 20:30:00,11.27,0.0,1,-3.83
 06/01/2019 20:45:00,11.28,0.0,1,-3.64
 06/01/2019 21:00:00,11.31,0.0,1,-3.47
 06/01/2019 21:15:00,11.3,0.0,1,-3.41
 06/01/2019 21:30:00,11.27,0.0,1,-3.41
 06/01/2019 21:45:00,11.3,0.0,1,-3.21
 06/01/2019 22:00:00,11.31,0.0,1,-3.31
 06/01/2019 22:15:00,11.35,0.0,1,-3.23
 06/01/2019 22:30:00,11.33,0.0,1,-3.19
 06/01/2019 22:45:00,11.23,0.0,1,-3.01
 06/01/2019 23:00:00,11.27,0.0,1,-2.89
 06/01/2019 23:15:00,11.3,0.0,1,-2.86
 06/01/2019 23:30:00,11.34,0.0,1,-2.87
 06/01/2019 23:45:00,11.34,0.0,1,-3.01
 07/01/2019 00:00:00,11.37,0.0,1,-3.0
 07/01/2019 00:00:00,11.37,0.0,1,-3.0
 07/01/2019 00:15:00,11.2,0.0,1,-3.87
 07/01/2019 00:30:00,11.18,0.0,1,-4.02
 07/01/2019 00:45:00,11.13,0.0,1,-4.11
 07/01/2019 01:00:00,11.15,0.0,1,-3.94
 07/01/2019 01:15:00,11.16,0.0,1,-3.86
 07/01/2019 01:30:00,11.21,0.0,1,-3.7
 07/01/2019 01:45:00,11.22,0.0,1,-3.73
 07/01/2019 02:00:00,11.25,0.0,1,-3.7
 07/01/2019 02:15:00,11.19,0.0,1,-4.39
 07/01/2019 02:30:00,11.11,0.0,1,-5.02
 07/01/2019 02:45:00,11.12,0.0,1,-5.01
 07/01/2019 03:00:00,11.17,0.0,1,-4.88
 07/01/2019 03:15:00,11.28,0.0,1,-4.01
 07/01/2019 03:30:00,11.29,0.0,1,-4.0
 07/01/2019 03:45:00,11.32,0.0,1,-3.8
 07/01/2019 04:00:00,11.31,0.0,1,-3.87
 07/01/2019 04:15:00,11.29,0.0,1,-3.75
 07/01/2019 04:30:00,11.3,0.0,1,-3.77
 07/01/2019 04:45:00,11.29,0.0,1,-3.73
 07/01/2019 05:00:00,11.28,0.0,1,-3.71
 07/01/2019 05:15:00,11.22,0.0,1,-3.81
 07/01/2019 05:30:00,11.19,0.0,1,-3.74
 07/01/2019 05:45:00,11.16,0.0,1,-3.88
 07/01/2019 06:00:00,11.17,0.0,1,-3.79
 07/01/2019 06:15:00,11.14,0.0,1,-3.91
 07/01/2019 06:30:00,11.23,0.0,1,-3.84
 07/01/2019 06:45:00,11.16,0.0,1,-3.8
 07/01/2019 07:00:00,11.18,0.0,1,-3.02
 07/01/2019 07:15:00,11.18,0.0,1,-2.9
 07/01/2019 07:30:00,11.13,0.0,1,-3.0
 07/01/2019 07:45:00,11.16,0.0,1,-3.07
 07/01/2019 08:00:00,11.15,0.0,1,-3.39
 07/01/2019 08:15:00,11.18,0.0,1,-3.33
 07/01/2019 08:30:00,11.15,0.0,1,-3.48
 07/01/2019 08:45:00,11.17,0.0,1,-3.59
 07/01/2019 09:00:00,11.14,0.0,1,-3.75
 07/01/2019 09:15:00,11.13,0.0,1,-3.78
 07/01/2019 09:30:00,11.13,0.0,1,-3.78
 07/01/2019 09:45:00,11.13,0.0,1,-3.78
 07/01/2019 10:00:00,11.13,0.0,1,-3.78
 07/01/2019 10:15:00,11.13,0.0,1,-3.78
 07/01/2019 10:30:00,11.13,0.0,1,-3.78
 07/01/2019 10:45:00,11.13,0.0,1,-3.78
 07/01/2019 11:00:00,11.13,0.0,1,-3.78
 07/01/2019 11:15:00,11.13,0.0,1,-3.78
 07/01/2019 11:30:00,11.13,0.0,1,-3.78
 07/01/2019 11:45:00,11.13,0.0,1,-3.78
 07/01/2019 12:00:00,11.13,0.0,1,-3.78
 07/01/2019 12:15:00,11.13,0.0,1,-3.78
 07/01/2019 12:30:00,11.13,0.0,1,-3.78
 07/01/2019 12:45:00,11.13,0.0,1,-3.78
 07/01/2019 13:00:00,11.13,0.0,1,-3.78
 07/01/2019 13:15:00,11.13,0.0,1,-3.78
 07/01/2019 13:30:00,11.13,0.0,1,-3.78
 07/01/2019 13:45:00,11.13,0.0,1,-3.78
 07/01/2019 14:00:00,11.13,0.0,1,-3.78
 07/01/2019 14:15:00,11.13,0.0,1,-3.78
 07/01/2019 14:30:00,11.13,6.05,1,-3.78
 07/01/2019 14:45:00,11.13,11.3,1,-3.78
 07/01/2019 15:00:00,11.13,11.3,1,-3.78
 07/01/2019 15:15:00,11.13,11.3,1,-3.78
 07/01/2019 15:30:00,11.13,11.3,1,-3.78
 07/01/2019 15:45:00,11.13,11.3,1,-3.78
 07/01/2019 16:00:00,11.13,11.3,1,-3.78
 07/01/2019 16:15:00,11.13,11.3,1,-3.78
 07/01/2019 16:30:00,11.13,11.3,1,-3.78
 07/01/2019 16:45:00,11.13,11.3,1,-3.78
 07/01/2019 17:00:00,11.15,11.3,1,-4.36
 07/01/2019 17:15:00,11.17,11.3,1,-4.82
 07/01/2019 17:30:00,11.17,11.3,1,-4.68
 07/01/2019 17:45:00,11.15,11.3,1,-4.84
 07/01/2019 18:00:00,11.21,11.3,1,-4.73
 07/01/2019 18:15:00,11.21,11.3,1,-4.86
 07/01/2019 18:30:00,11.26,11.3,1,-4.82
 07/01/2019 18:45:00,11.27,11.3,1,-4.82
 07/01/2019 19:00:00,11.31,11.3,1,-4.65
 07/01/2019 19:15:00,11.32,11.3,1,-4.53
 07/01/2019 19:30:00,11.35,11.3,1,-4.56
 07/01/2019 19:45:00,11.36,11.3,1,-4.5
 07/01/2019 20:00:00,11.38,11.3,1,-4.4
 07/01/2019 20:15:00,11.39,11.3,1,-4.27
 07/01/2019 20:30:00,11.39,11.3,1,-4.27
 07/01/2019 20:45:00,11.37,11.3,1,-4.21
 07/01/2019 21:00:00,11.38,11.3,1,-4.05
 07/01/2019 21:15:00,11.4,11.3,1,-3.97
 07/01/2019 21:30:00,11.31,11.3,1,-3.74
 07/01/2019 21:45:00,11.26,11.3,1,-3.66
 07/01/2019 22:00:00,11.28,11.3,1,-3.4
 07/01/2019 22:15:00,11.3,11.3,1,-3.38
 07/01/2019 22:30:00,11.33,11.3,1,-3.19
 07/01/2019 22:45:00,11.33,11.3,1,-3.01
 07/01/2019 23:00:00,11.23,11.3,1,-2.79
 07/01/2019 23:15:00,11.23,11.3,1,-2.74
 07/01/2019 23:30:00,11.25,11.3,1,-2.83
 07/01/2019 23:45:00,11.27,11.3,1,-2.74
 08/01/2019 00:00:00,11.29,11.3,1,-2.77
 08/01/2019 00:15:00,11.27,11.3,1,-3.45
 08/01/2019 00:30:00,11.32,11.3,1,-3.72
 08/01/2019 00:45:00,11.34,11.3,1,-3.58
 08/01/2019 01:00:00,11.36,11.3,1,-3.58
 08/01/2019 01:15:00,11.37,11.3,1,-3.5
 08/01/2019 01:30:00,11.38,11.3,1,-3.45
 08/01/2019 01:45:00,11.3,11.3,1,-3.57
 08/01/2019 02:00:00,11.35,11.3,1,-3.36
 08/01/2019 02:15:00,11.3,11.3,1,-3.46
 08/01/2019 02:30:00,11.32,11.3,1,-3.43
 08/01/2019 02:45:00,11.32,11.3,1,-3.41
 08/01/2019 03:00:00,11.3,11.3,1,-3.38
 08/01/2019 03:15:00,11.24,11.3,1,-3.28
 08/01/2019 03:30:00,11.26,11.3,1,-3.25
 08/01/2019 03:45:00,11.3,11.3,1,-3.17
 08/01/2019 04:00:00,11.31,11.3,1,-3.16
 08/01/2019 04:15:00,11.3,11.3,1,-3.13
 08/01/2019 04:30:00,11.33,11.3,1,-3.04
 08/01/2019 04:45:00,11.3,11.3,1,-3.09
 08/01/2019 05:00:00,11.31,11.3,1,-2.99
 08/01/2019 05:15:00,11.25,11.3,1,-3.43
 08/01/2019 05:30:00,11.21,11.3,1,-3.66
 08/01/2019 05:45:00,11.2,11.3,1,-3.87
 08/01/2019 06:00:00,11.23,11.3,1,-3.85
 08/01/2019 06:15:00,11.16,11.3,1,-5.05
 08/01/2019 06:30:00,11.17,11.3,1,-5.12
 08/01/2019 06:45:00,11.17,11.3,1,-5.04
 08/01/2019 07:00:00,11.16,11.3,1,-5.31
 08/01/2019 07:15:00,11.25,11.3,1,-5.3
 08/01/2019 07:30:00,11.25,11.3,1,-5.56
 08/01/2019 07:45:00,11.32,11.3,1,-5.49
 08/01/2019 08:00:00,11.32,11.3,1,-5.6
 08/01/2019 08:15:00,11.32,11.3,1,-5.61
 08/01/2019 08:30:00,11.31,11.3,1,-5.59
 08/01/2019 08:45:00,11.31,11.3,1,-5.59
 08/01/2019 09:00:00,11.34,11.3,1,-5.26
 08/01/2019 09:15:00,11.31,11.3,1,-5.48
 08/01/2019 09:30:00,11.34,11.3,1,-5.33
 08/01/2019 09:45:00,11.34,11.3,1,-5.29
 08/01/2019 10:00:00,11.37,11.3,1,-4.49
 08/01/2019 10:15:00,11.39,11.3,1,-3.27
 08/01/2019 10:30:00,11.4,11.3,1,-3.11
 08/01/2019 10:45:00,11.31,11.3,1,-3.07
 08/01/2019 11:00:00,11.23,11.3,1,-3.17
 08/01/2019 11:15:00,11.24,11.3,1,-3.16
 08/01/2019 11:30:00,11.22,11.3,1,-3.25
 08/01/2019 11:45:00,11.26,11.29,2,-3.12
 08/01/2019 12:00:00,11.22,11.29,2,-3.98
 08/01/2019 12:15:00,11.23,11.29,1,-3.9
 08/01/2019 12:30:00,11.27,11.29,2,-3.75
 08/01/2019 12:45:00,11.3,11.29,2,-2.66
 08/01/2019 13:00:00,11.31,11.29,2,-2.63
 08/01/2019 13:15:00,11.29,11.29,2,-3.22
 08/01/2019 13:30:00,11.29,11.29,2,-3.15
 08/01/2019 13:45:00,11.27,11.29,2,-3.11
 08/01/2019 14:00:00,11.27,11.29,2,-3.04
 08/01/2019 14:15:00,11.26,11.29,2,-3.29
 08/01/2019 14:30:00,11.22,11.29,2,-3.38
 08/01/2019 14:45:00,11.2,11.29,2,-3.62
 08/01/2019 15:00:00,11.18,11.29,2,-3.92
 08/01/2019 15:15:00,11.21,11.29,2,-3.75
 08/01/2019 15:30:00,11.2,11.29,2,-3.87
 08/01/2019 15:45:00,11.17,11.29,2,-3.85
 08/01/2019 16:00:00,11.15,11.29,2,-4.08
 08/01/2019 16:15:00,11.11,11.29,2,-5.28
 08/01/2019 16:30:00,11.15,11.29,2,-5.34
 08/01/2019 16:45:00,11.25,11.29,2,-4.57
 08/01/2019 17:00:00,11.28,11.29,2,-3.96
 08/01/2019 17:15:00,11.26,11.29,2,-4.13
 08/01/2019 17:30:00,11.26,11.29,2,-4.19
 08/01/2019 17:45:00,11.25,11.29,2,-4.48
 08/01/2019 18:00:00,11.28,11.29,2,-4.52
 08/01/2019 18:15:00,11.29,11.29,1,-4.67
 08/01/2019 18:30:00,11.28,11.3,1,-4.81
 08/01/2019 18:45:00,11.3,11.3,1,-4.58
 08/01/2019 19:00:00,11.31,11.3,1,-4.62
 08/01/2019 19:15:00,11.34,11.29,2,-4.47
 08/01/2019 19:30:00,11.35,11.29,2,-4.45
 08/01/2019 19:45:00,11.35,11.29,2,-4.16
 08/01/2019 20:00:00,11.29,11.29,2,-4.15
 08/01/2019 20:15:00,11.29,11.29,2,-4.1
 08/01/2019 20:30:00,11.29,11.29,2,-3.85
 08/01/2019 20:45:00,11.27,11.29,2,-3.84
 08/01/2019 21:00:00,11.27,11.29,2,-3.88
 08/01/2019 21:15:00,11.31,11.29,2,-3.69
 08/01/2019 21:30:00,11.33,11.29,2,-3.37
 08/01/2019 21:45:00,11.3,11.29,1,-3.25
 08/01/2019 22:00:00,11.3,11.3,1,-3.19
 08/01/2019 22:15:00,11.34,11.3,1,-3.09
 08/01/2019 22:30:00,11.36,11.3,1,-2.88
 08/01/2019 22:45:00,11.33,11.29,2,-2.7
 08/01/2019 23:00:00,11.36,11.29,2,-2.59
 08/01/2019 23:15:00,11.37,11.29,2,-2.55
 08/01/2019 23:30:00,11.3,11.29,2,-2.65
 08/01/2019 23:45:00,11.33,11.29,1,-2.72
 09/01/2019 00:00:00,11.31,11.3,1,-2.71
 09/01/2019 00:15:00,11.2,11.3,1,-3.31
 09/01/2019 00:30:00,11.18,11.3,1,-3.52
 09/01/2019 00:45:00,11.18,11.29,2,-3.49
 09/01/2019 01:00:00,11.18,11.29,2,-3.47
 09/01/2019 01:15:00,11.21,11.29,2,-3.38
 09/01/2019 01:30:00,11.24,11.29,2,-3.18
 09/01/2019 01:45:00,11.26,11.29,2,-3.14
 09/01/2019 02:00:00,11.29,11.29,2,-3.12
 09/01/2019 02:15:00,11.26,11.29,2,-3.31
 09/01/2019 02:30:00,11.27,11.29,2,-3.28
 09/01/2019 02:45:00,11.26,11.29,2,-3.41
 09/01/2019 03:00:00,11.32,11.29,2,-3.21
 09/01/2019 03:15:00,11.31,11.29,2,-3.13
 09/01/2019 03:30:00,11.34,11.29,2,-3.05
 09/01/2019 03:45:00,11.33,11.3,1,-2.99
 09/01/2019 04:00:00,11.35,11.3,1,-2.91
 09/01/2019 04:15:00,11.35,11.3,1,-2.87
 09/01/2019 04:30:00,11.36,11.3,1,-2.91
 09/01/2019 04:45:00,11.38,11.29,2,-2.81
 09/01/2019 05:00:00,11.35,11.29,2,-2.94
 09/01/2019 05:15:00,11.33,11.29,2,-2.91
 09/01/2019 05:30:00,11.31,11.29,2,-2.96
 09/01/2019 05:45:00,11.34,11.29,2,-2.94
 09/01/2019 06:00:00,11.31,11.29,2,-2.97
 09/01/2019 06:15:00,11.3,11.29,2,-3.07
 09/01/2019 06:30:00,11.27,11.29,2,-2.91
 09/01/2019 06:45:00,11.25,11.29,2,-2.94
 09/01/2019 07:00:00,11.22,11.29,2,-3.01
 09/01/2019 07:15:00,11.18,11.29,2,-3.02
 09/01/2019 07:30:00,11.23,11.29,1,-3.04
 09/01/2019 07:45:00,11.21,11.3,1,-3.08
 09/01/2019 08:00:00,11.2,11.3,1,-3.27
 09/01/2019 08:15:00,11.2,11.3,1,-3.16
 09/01/2019 08:30:00,11.21,11.29,2,-3.25
 09/01/2019 08:45:00,11.23,11.29,2,-3.03
 09/01/2019 09:00:00,11.2,11.29,2,-2.95
 09/01/2019 09:15:00,11.22,11.29,2,-2.91
 09/01/2019 09:30:00,11.24,11.29,1,-2.95
 09/01/2019 09:45:00,11.31,11.3,1,-2.84
 09/01/2019 10:00:00,11.33,11.3,1,-2.79
 09/01/2019 10:15:00,11.34,11.3,1,-2.84
 09/01/2019 10:30:00,11.36,11.29,2,-2.49
 09/01/2019 10:45:00,11.27,11.29,2,-2.52
 09/01/2019 11:00:00,11.27,11.29,2,-2.42
 09/01/2019 11:15:00,11.28,11.29,2,-2.39
 09/01/2019 11:30:00,11.3,11.29,2,-2.45
 09/01/2019 11:45:00,11.31,11.29,1,-2.54
 09/01/2019 12:00:00,11.3,11.3,1,-2.46
 09/01/2019 12:15:00,11.31,11.3,1,-2.51
 09/01/2019 12:30:00,11.29,11.3,1,-2.51
 09/01/2019 12:45:00,11.33,11.3,2,-2.42
 09/01/2019 13:00:00,11.3,11.29,2,-2.5
 09/01/2019 13:15:00,11.33,11.29,2,-2.47
 09/01/2019 13:30:00,11.34,11.29,2,-2.38
 09/01/2019 13:45:00,11.32,11.29,2,-2.5
 09/01/2019 14:00:00,11.3,11.29,2,-2.66
 09/01/2019 14:15:00,11.3,11.29,2,-2.49
 09/01/2019 14:30:00,11.29,11.29,2,-2.47
 09/01/2019 14:45:00,11.25,11.29,2,-2.56
 09/01/2019 15:00:00,11.25,11.29,2,-2.51
 09/01/2019 15:15:00,11.22,11.29,2,-2.71
 09/01/2019 15:30:00,11.22,11.29,2,-2.68
 09/01/2019 15:45:00,11.16,11.29,2,-2.79
 09/01/2019 16:00:00,11.13,11.29,2,-2.92
 09/01/2019 16:15:00,11.15,11.29,2,-2.95
 09/01/2019 16:30:00,11.21,11.29,2,-3.29
 09/01/2019 16:45:00,11.22,11.29,2,-3.42
 09/01/2019 17:00:00,11.14,11.29,2,-3.58
 09/01/2019 17:15:00,11.13,11.29,1,-3.91
 09/01/2019 17:30:00,11.25,11.3,1,-4.44
 09/01/2019 17:45:00,11.28,11.3,1,-4.52
 09/01/2019 18:00:00,11.3,11.3,1,-4.41
 09/01/2019 18:15:00,11.3,11.29,2,-4.59
 09/01/2019 18:30:00,11.33,11.29,2,-4.5
 09/01/2019 18:45:00,11.29,11.29,2,-4.59
 09/01/2019 19:00:00,11.32,11.29,2,-4.36
 09/01/2019 19:15:00,11.34,11.29,2,-4.38
 09/01/2019 19:30:00,11.37,11.3,1,-4.23
 09/01/2019 19:45:00,11.23,11.3,1,-4.08
 09/01/2019 20:00:00,11.29,11.3,1,-3.93
 09/01/2019 20:15:00,11.28,11.3,1,-4.02
 09/01/2019 20:30:00,11.26,11.29,2,-3.92
 09/01/2019 20:45:00,11.29,11.29,2,-3.82
 09/01/2019 21:00:00,11.29,11.29,2,-3.64
 09/01/2019 21:15:00,11.31,11.29,2,-3.35
 09/01/2019 21:30:00,11.3,11.29,1,-3.29
 09/01/2019 21:45:00,11.31,11.3,1,-3.05
 09/01/2019 22:00:00,11.35,11.3,1,-2.93
 09/01/2019 22:15:00,11.36,11.3,1,-2.7
 09/01/2019 22:30:00,11.39,11.29,2,-2.41
 09/01/2019 22:45:00,11.3,11.29,2,-2.5
 09/01/2019 23:00:00,11.32,11.29,2,-2.26
 09/01/2019 23:15:00,11.34,11.29,2,-2.18
 09/01/2019 23:30:00,11.38,11.29,2,-2.08
 09/01/2019 23:45:00,11.38,11.29,1,-2.22
 10/01/2019 00:00:00,11.42,11.3,1,-2.14
 10/01/2019 00:15:00,11.27,11.3,1,-2.92
 10/01/2019 00:30:00,11.24,11.3,1,-3.01
 10/01/2019 00:45:00,11.22,11.29,2,-3.2
 10/01/2019 01:00:00,11.19,11.29,2,-3.42
 10/01/2019 01:15:00,11.22,11.29,2,-3.26
 10/01/2019 01:30:00,11.24,11.29,2,-3.2
 10/01/2019 01:45:00,11.29,11.29,2,-3.08
 10/01/2019 02:00:00,11.28,11.29,2,-3.18
 10/01/2019 02:15:00,11.26,11.29,2,-3.2
 10/01/2019 02:30:00,11.25,11.29,2,-3.36
 10/01/2019 02:45:00,11.26,11.29,2,-3.33
 10/01/2019 03:00:00,11.29,11.29,2,-3.29
 10/01/2019 03:15:00,11.29,11.29,2,-3.23
 10/01/2019 03:30:00,11.31,11.29,2,-3.1
 10/01/2019 03:45:00,11.32,11.29,2,-3.02
 10/01/2019 04:00:00,11.37,11.29,1,-2.98
 10/01/2019 04:15:00,11.2,11.3,1,-3.1
 10/01/2019 04:30:00,11.24,11.3,1,-3.03
 10/01/2019 04:45:00,11.21,11.3,1,-3.0
 10/01/2019 05:00:00,11.22,11.29,2,-2.89
 10/01/2019 05:15:00,11.17,11.29,2,-2.97
 10/01/2019 05:30:00,11.17,11.29,2,-2.94
 10/01/2019 05:45:00,11.18,11.29,2,-2.86
 10/01/2019 06:00:00,11.18,11.29,2,-2.96
 10/01/2019 06:15:00,11.24,11.3,1,-2.88
 10/01/2019 06:30:00,11.24,11.3,1,-2.64
 10/01/2019 06:45:00,11.32,11.3,1,-2.8
 10/01/2019 07:00:00,11.34,11.3,1,-2.93
 10/01/2019 07:15:00,11.35,11.29,2,-2.99
 10/01/2019 07:30:00,11.34,11.29,2,-3.09
 10/01/2019 07:45:00,11.29,11.29,2,-3.15
 10/01/2019 08:00:00,11.25,11.29,2,-3.28
 10/01/2019 08:15:00,11.28,11.29,1,-3.17
 10/01/2019 08:30:00,11.24,11.3,1,-4.09
 10/01/2019 08:45:00,11.18,11.3,1,-4.7
 10/01/2019 09:00:00,11.2,11.3,1,-4.59
 10/01/2019 09:15:00,11.25,11.3,2,-4.3
 10/01/2019 09:30:00,11.24,11.29,2,-4.28
 10/01/2019 09:45:00,11.28,11.29,2,-3.9
 10/01/2019 10:00:00,11.3,11.29,2,-3.85
 10/01/2019 10:15:00,11.32,11.29,2,-3.87
 10/01/2019 10:30:00,11.32,11.29,2,-3.03
 10/01/2019 10:45:00,11.36,11.29,2,-2.66
 10/01/2019 11:00:00,11.34,11.29,2,-3.06
 10/01/2019 11:15:00,11.32,11.29,2,-3.44
 10/01/2019 11:30:00,11.3,11.3,1,-3.14
 10/01/2019 11:45:00,11.29,11.3,1,-3.05
 10/01/2019 12:00:00,11.31,11.3,1,-2.83
 10/01/2019 12:15:00,11.27,11.3,1,-2.94
 10/01/2019 12:30:00,11.25,11.3,1,-2.96
 10/01/2019 12:45:00,11.25,11.3,1,-2.96
 10/01/2019 13:00:00,11.25,11.3,1,-2.96
 10/01/2019 13:15:00,11.25,11.3,1,-2.96
 10/01/2019 13:30:00,11.25,11.3,1,-2.96
 10/01/2019 13:45:00,11.25,11.3,1,-2.96
 10/01/2019 14:00:00,11.25,11.3,1,-2.96
 10/01/2019 14:15:00,11.23,11.3,1,-2.75
 10/01/2019 14:30:00,11.21,11.3,1,-2.57
 10/01/2019 14:45:00,11.2,11.3,1,-2.61
 10/01/2019 15:00:00,11.18,11.3,1,-2.59
 10/01/2019 15:15:00,11.17,11.3,1,-2.66
 10/01/2019 15:30:00,11.18,11.3,1,-2.54
 10/01/2019 15:45:00,11.2,11.3,1,-2.74
 10/01/2019 16:00:00,11.18,11.3,1,-2.76
 10/01/2019 16:15:00,11.16,11.3,1,-3.0
 10/01/2019 16:30:00,11.24,11.3,1,-3.3
 10/01/2019 16:45:00,11.32,11.3,1,-3.4
 10/01/2019 17:00:00,11.29,11.3,1,-3.32
 10/01/2019 17:15:00,11.26,11.3,1,-3.69
 10/01/2019 17:30:00,11.26,11.3,1,-3.88
 10/01/2019 17:45:00,11.26,11.3,1,-3.91
 10/01/2019 18:00:00,11.26,11.3,1,-4.13
 10/01/2019 18:15:00,11.27,11.3,1,-4.14
 10/01/2019 18:30:00,11.28,11.3,1,-4.17
 10/01/2019 18:45:00,11.28,11.3,1,-4.14
 10/01/2019 19:00:00,11.32,11.3,1,-4.12
 10/01/2019 19:15:00,11.34,11.3,1,-4.11
 10/01/2019 19:30:00,11.36,11.3,1,-3.9
 10/01/2019 19:45:00,11.37,11.3,1,-3.86
 10/01/2019 20:00:00,11.41,11.3,1,-3.65
 10/01/2019 20:15:00,11.34,11.3,1,-3.53
 10/01/2019 20:30:00,11.32,11.3,1,-3.33
 10/01/2019 20:45:00,11.32,11.3,1,-3.27
 10/01/2019 21:00:00,11.32,11.3,1,-3.22
 10/01/2019 21:15:00,11.35,11.3,1,-2.97
 10/01/2019 21:30:00,11.36,11.3,1,-2.83
 10/01/2019 21:45:00,11.38,11.3,1,-2.62
 10/01/2019 22:00:00,11.35,11.3,1,-2.59
 10/01/2019 22:15:00,11.38,11.3,1,-2.45
 10/01/2019 22:30:00,11.4,11.3,1,-2.22
 10/01/2019 22:45:00,11.39,11.3,1,-2.11
 10/01/2019 23:00:00,11.42,11.3,1,-1.92
 10/01/2019 23:15:00,11.42,11.3,1,-1.91
 10/01/2019 23:30:00,11.31,11.3,1,-1.75
 10/01/2019 23:45:00,11.29,11.3,1,-1.89
 11/01/2019 00:00:00,11.31,11.3,1,-1.88
 11/01/2019 00:15:00,11.21,11.3,1,-2.76
 11/01/2019 00:30:00,11.24,11.3,1,-2.79
 11/01/2019 00:45:00,11.23,11.3,1,-2.91
 11/01/2019 01:00:00,11.25,11.3,1,-2.9
 11/01/2019 01:15:00,11.27,11.3,1,-2.89
 11/01/2019 01:30:00,11.31,11.3,1,-2.82
 11/01/2019 01:45:00,11.34,11.3,1,-2.71
 11/01/2019 02:00:00,11.34,11.3,1,-2.72
 11/01/2019 02:15:00,11.32,11.3,1,-2.75
 11/01/2019 02:30:00,11.34,11.3,1,-2.81
 11/01/2019 02:45:00,11.37,11.3,1,-2.77
 11/01/2019 03:00:00,11.36,11.3,1,-2.79
 11/01/2019 03:15:00,11.37,11.3,1,-2.7
 11/01/2019 03:30:00,11.4,11.3,1,-2.63
 11/01/2019 03:45:00,11.4,11.3,1,-2.53
 11/01/2019 04:00:00,11.39,11.3,1,-2.39
 11/01/2019 04:15:00,11.4,11.3,1,-2.43
 11/01/2019 04:30:00,11.39,11.3,1,-2.44
 11/01/2019 04:45:00,11.36,11.3,1,-2.61
 11/01/2019 05:00:00,11.35,11.3,1,-2.67
 11/01/2019 05:15:00,11.29,11.3,1,-2.88
 11/01/2019 05:30:00,11.26,11.3,1,-2.96
 11/01/2019 05:45:00,11.23,11.3,1,-3.13
 11/01/2019 06:00:00,11.22,11.3,1,-3.23
 11/01/2019 06:15:00,11.21,11.3,1,-3.34
 11/01/2019 06:30:00,11.19,11.3,1,-3.29
 11/01/2019 06:45:00,11.25,11.3,1,-3.47
 11/01/2019 07:00:00,11.27,11.3,1,-3.74
 11/01/2019 07:15:00,11.21,11.3,1,-3.73
 11/01/2019 07:30:00,11.15,11.3,1,-3.84
 11/01/2019 07:45:00,11.15,11.3,1,-3.97
 11/01/2019 08:00:00,11.17,11.3,1,-4.08
 11/01/2019 08:15:00,11.27,11.3,1,-4.13
 11/01/2019 08:30:00,11.24,11.3,1,-4.16
 11/01/2019 08:45:00,11.24,11.3,1,-4.11
 11/01/2019 09:00:00,11.28,11.3,1,-3.93
 11/01/2019 09:15:00,11.27,11.3,1,-3.96
 11/01/2019 09:30:00,11.32,11.3,1,-3.86
 11/01/2019 09:45:00,11.33,11.3,1,-3.96
 11/01/2019 10:00:00,11.35,11.3,1,-3.76
 11/01/2019 10:15:00,11.37,11.3,1,-3.74
 11/01/2019 10:30:00,11.4,11.3,1,-3.45
 11/01/2019 10:45:00,11.29,11.3,1,-3.31
 11/01/2019 11:00:00,11.28,11.3,1,-3.32
 11/01/2019 11:15:00,11.32,11.3,1,-2.98
 11/01/2019 11:30:00,11.32,11.3,1,-2.97
 11/01/2019 11:45:00,11.34,11.3,1,-2.91
 11/01/2019 12:00:00,11.33,11.3,1,-3.13
 11/01/2019 12:15:00,11.31,11.3,1,-2.97
 11/01/2019 12:30:00,11.3,11.3,1,-2.99
 11/01/2019 12:45:00,11.29,11.3,1,-3.05
 11/01/2019 13:00:00,11.29,11.3,1,-3.06
 11/01/2019 13:15:00,11.34,11.3,1,-2.9
 11/01/2019 13:30:00,11.37,11.3,1,-2.71
 11/01/2019 13:45:00,11.33,11.3,1,-2.8
 11/01/2019 14:00:00,11.32,11.3,1,-2.78
 11/01/2019 14:15:00,11.27,11.3,1,-2.86
 11/01/2019 14:30:00,11.28,11.3,1,-2.84
 11/01/2019 14:45:00,11.26,11.3,1,-2.99
 11/01/2019 15:00:00,11.26,11.3,1,-2.89
 11/01/2019 15:15:00,11.26,11.3,1,-2.98
 11/01/2019 15:30:00,11.24,11.3,1,-2.92
 11/01/2019 15:45:00,11.21,11.3,1,-3.01
 11/01/2019 16:00:00,11.18,11.3,1,-3.13
 11/01/2019 16:15:00,11.17,11.3,1,-3.2
 11/01/2019 16:30:00,11.16,11.3,1,-3.39
 11/01/2019 16:45:00,11.18,11.3,1,-3.53
 11/01/2019 17:00:00,11.17,11.3,1,-3.77
 11/01/2019 17:15:00,11.21,11.3,1,-3.6
 11/01/2019 17:30:00,11.21,11.3,1,-3.61
 11/01/2019 17:45:00,11.19,11.3,1,-3.81
 11/01/2019 18:00:00,11.22,11.3,1,-3.67
 11/01/2019 18:15:00,11.21,11.3,1,-3.86
 11/01/2019 18:30:00,11.25,11.3,1,-3.71
 11/01/2019 18:45:00,11.25,11.3,1,-3.73
 11/01/2019 19:00:00,11.29,11.3,1,-3.55
 11/01/2019 19:15:00,11.27,11.3,1,-3.53
 11/01/2019 19:30:00,11.29,11.3,1,-3.33
 11/01/2019 19:45:00,11.3,11.3,1,-3.34
 11/01/2019 20:00:00,11.32,11.3,1,-3.3
 11/01/2019 20:15:00,11.35,11.3,1,-3.1
 11/01/2019 20:30:00,11.36,11.3,1,-3.02
 11/01/2019 20:45:00,11.34,11.3,1,-2.9
 11/01/2019 21:00:00,11.33,11.3,1,-2.91
 11/01/2019 21:15:00,11.33,11.3,1,-2.65
 11/01/2019 21:30:00,11.31,11.3,1,-2.47
 11/01/2019 21:45:00,11.33,11.3,1,-2.34
 11/01/2019 22:00:00,11.37,11.3,1,-2.36
 11/01/2019 22:15:00,11.39,11.3,1,-2.33
 11/01/2019 22:30:00,11.3,11.3,1,-2.06
 11/01/2019 22:45:00,11.24,11.3,1,-1.99
 11/01/2019 23:00:00,11.28,11.3,1,-1.81
 11/01/2019 23:15:00,11.28,11.3,1,-1.89
 11/01/2019 23:30:00,11.28,11.3,1,-1.78
 11/01/2019 23:45:00,11.25,11.3,1,-2.35
 12/01/2019 00:00:00,11.14,11.3,1,-4.16
 12/01/2019 00:15:00,11.12,11.3,1,-3.39
 12/01/2019 00:30:00,11.18,11.3,1,-3.34
 12/01/2019 00:45:00,11.15,11.3,1,-3.23
 12/01/2019 01:00:00,11.12,11.3,1,-3.31
 12/01/2019 01:15:00,11.17,11.3,1,-3.07
 12/01/2019 01:30:00,11.18,11.3,1,-3.12
 12/01/2019 01:45:00,11.23,11.3,1,-2.99
 12/01/2019 02:00:00,11.23,11.3,1,-3.02
 12/01/2019 02:15:00,11.18,11.3,1,-3.14
 12/01/2019 02:30:00,11.18,11.3,1,-3.17
 12/01/2019 02:45:00,11.2,11.3,1,-3.19
 12/01/2019 03:00:00,11.2,11.3,1,-3.12
 12/01/2019 03:15:00,11.21,11.3,1,-3.08
 12/01/2019 03:30:00,11.24,11.3,1,-2.87
 12/01/2019 03:45:00,11.26,11.3,1,-2.87
 12/01/2019 04:00:00,11.3,11.3,1,-2.72
 12/01/2019 04:15:00,11.31,11.3,1,-2.9
 12/01/2019 04:30:00,11.35,11.3,1,-2.75
 12/01/2019 04:45:00,11.34,11.3,1,-2.73
 12/01/2019 05:00:00,11.35,11.3,1,-2.58
 12/01/2019 05:15:00,11.34,11.3,1,-2.57
 12/01/2019 05:30:00,11.34,11.3,1,-2.61
 12/01/2019 05:45:00,11.32,11.3,1,-2.47
 12/01/2019 06:00:00,11.32,11.3,1,-2.39
 12/01/2019 06:15:00,11.27,11.3,1,-2.34
 12/01/2019 06:30:00,11.23,11.3,1,-2.33
 12/01/2019 06:45:00,11.2,11.3,1,-2.16
 12/01/2019 07:00:00,11.18,11.3,1,-2.29
 12/01/2019 07:15:00,11.2,11.3,1,-2.3
 12/01/2019 07:30:00,11.23,11.3,1,-2.33
 12/01/2019 07:45:00,11.23,11.3,1,-2.31
 12/01/2019 08:00:00,11.23,11.3,1,-2.39
 12/01/2019 08:15:00,11.25,11.3,1,-2.5
 12/01/2019 08:30:00,11.32,11.3,1,-2.67
 12/01/2019 08:45:00,11.27,11.3,1,-2.72
 12/01/2019 09:00:00,11.29,11.3,1,-2.61
 12/01/2019 09:15:00,11.26,11.3,1,-2.83
 12/01/2019 09:30:00,11.27,11.3,1,-2.75
 12/01/2019 09:45:00,11.24,11.3,1,-2.91
 12/01/2019 10:00:00,11.22,11.3,1,-3.05
 12/01/2019 10:15:00,11.24,11.3,1,-3.14
 12/01/2019 10:30:00,11.23,11.3,1,-3.25
 12/01/2019 10:45:00,11.18,11.3,1,-4.52
 12/01/2019 11:00:00,11.25,11.3,1,-3.97
 12/01/2019 11:15:00,11.28,11.3,1,-3.82
 12/01/2019 11:30:00,11.32,11.3,1,-3.35
 12/01/2019 11:45:00,11.33,11.3,1,-3.26
 12/01/2019 12:00:00,11.33,11.3,1,-3.31
 12/01/2019 12:15:00,11.21,11.3,1,-3.5
 12/01/2019 12:30:00,11.25,11.3,1,-3.37
 12/01/2019 12:45:00,11.23,11.3,1,-3.38
 12/01/2019 13:00:00,11.26,11.3,1,-3.32
 12/01/2019 13:15:00,11.27,11.3,1,-3.37
 12/01/2019 13:30:00,11.27,11.3,1,-3.21
 12/01/2019 13:45:00,11.26,11.3,1,-3.29
 12/01/2019 14:00:00,11.29,11.3,1,-3.15
 12/01/2019 14:15:00,11.32,11.3,1,-3.03
 12/01/2019 14:30:00,11.33,11.3,1,-3.07
 12/01/2019 14:45:00,11.31,11.3,1,-3.12
 12/01/2019 15:00:00,11.29,11.3,1,-3.06
 12/01/2019 15:15:00,11.29,11.3,1,-2.94
 12/01/2019 15:30:00,11.27,11.3,1,-3.03
 12/01/2019 15:45:00,11.25,11.3,1,-3.11
 12/01/2019 16:00:00,11.2,11.3,1,-3.36
 12/01/2019 16:15:00,11.18,11.3,1,-3.48
 12/01/2019 16:30:00,11.18,11.3,1,-3.83
 12/01/2019 16:45:00,11.12,11.3,1,-4.16
 12/01/2019 17:00:00,11.12,11.3,1,-4.09
 12/01/2019 17:15:00,11.2,11.3,1,-4.27
 12/01/2019 17:30:00,11.31,11.3,1,-4.37
 12/01/2019 17:45:00,11.33,11.3,1,-4.57
 12/01/2019 18:00:00,11.34,11.3,1,-4.44
 12/01/2019 18:15:00,11.35,11.3,1,-4.35
 12/01/2019 18:30:00,11.36,11.3,1,-4.42
 12/01/2019 18:45:00,11.32,11.3,1,-4.38
 12/01/2019 19:00:00,11.33,11.3,1,-4.51
 12/01/2019 19:15:00,11.38,11.3,1,-4.48
 12/01/2019 19:30:00,11.31,11.3,1,-4.49
 12/01/2019 19:45:00,11.32,11.3,1,-4.12
 12/01/2019 20:00:00,11.31,11.3,1,-4.03
 12/01/2019 20:15:00,11.35,11.3,1,-3.7
 12/01/2019 20:30:00,11.32,11.3,1,-3.58
 12/01/2019 20:45:00,11.34,11.3,1,-3.47
 12/01/2019 21:00:00,11.37,11.3,1,-3.39
 12/01/2019 21:15:00,11.39,11.3,1,-3.4
 12/01/2019 21:30:00,11.3,11.3,1,-3.19
 12/01/2019 21:45:00,11.3,11.3,1,-3.08
 12/01/2019 22:00:00,11.36,11.3,1,-2.72
 12/01/2019 22:15:00,11.31,11.3,1,-2.74
 12/01/2019 22:30:00,11.33,11.3,1,-2.62
 12/01/2019 22:45:00,11.35,11.3,1,-2.65
 12/01/2019 23:00:00,11.32,11.3,1,-2.42
 12/01/2019 23:15:00,11.24,11.3,1,-2.4
 12/01/2019 23:30:00,11.2,11.3,1,-2.59
 12/01/2019 23:45:00,11.33,11.3,1,-2.6
 13/01/2019 00:00:00,11.3,11.3,1,-2.7
 13/01/2019 00:15:00,11.15,11.3,1,-3.47
 13/01/2019 00:30:00,11.14,11.3,1,-3.61
 13/01/2019 00:45:00,11.14,11.3,1,-3.45
 13/01/2019 01:00:00,11.15,11.3,1,-3.33
 13/01/2019 01:15:00,11.16,11.3,1,-3.3
 13/01/2019 01:30:00,11.22,11.3,1,-3.3
 13/01/2019 01:45:00,11.26,11.3,1,-3.38
 13/01/2019 02:00:00,11.3,11.3,1,-3.34
 13/01/2019 02:15:00,11.26,11.3,1,-3.44
 13/01/2019 02:30:00,11.29,11.3,1,-3.31
 13/01/2019 02:45:00,11.29,11.3,1,-3.1
 13/01/2019 03:00:00,11.33,11.3,1,-2.94
 13/01/2019 03:15:00,11.35,11.3,1,-2.88
 13/01/2019 03:30:00,11.36,11.3,1,-2.73
 13/01/2019 03:45:00,11.39,11.3,1,-2.55
 13/01/2019 04:00:00,11.39,11.3,1,-2.58
 13/01/2019 04:15:00,11.4,11.3,1,-2.49
 13/01/2019 04:30:00,11.26,11.3,1,-2.45
 13/01/2019 04:45:00,11.29,11.3,1,-2.27
 13/01/2019 05:00:00,11.26,11.3,1,-2.34
 13/01/2019 05:15:00,11.24,11.3,1,-2.38
 13/01/2019 05:30:00,11.25,11.3,1,-2.47
 13/01/2019 05:45:00,11.23,11.3,1,-2.5
 13/01/2019 06:00:00,11.22,11.3,1,-2.53
 13/01/2019 06:15:00,11.21,11.3,1,-2.67
 13/01/2019 06:30:00,11.23,11.3,1,-2.6
 13/01/2019 06:45:00,11.16,11.3,1,-2.76
 13/01/2019 07:00:00,11.2,11.3,1,-2.79
 13/01/2019 07:15:00,11.19,11.3,1,-2.79
 13/01/2019 07:30:00,11.19,11.3,1,-2.72
 13/01/2019 07:45:00,11.16,11.3,1,-2.77
 13/01/2019 08:00:00,11.14,11.3,1,-2.83
 13/01/2019 08:15:00,11.2,11.3,1,-2.92
 13/01/2019 08:30:00,11.3,11.3,1,-3.02
 13/01/2019 08:45:00,11.25,11.3,1,-3.0
 13/01/2019 09:00:00,11.2,11.3,1,-3.15
 13/01/2019 09:15:00,11.22,11.3,1,-3.1
 13/01/2019 09:30:00,11.21,11.3,1,-3.21
 13/01/2019 09:45:00,11.2,11.3,1,-3.17
 13/01/2019 10:00:00,11.18,11.3,1,-3.24
 13/01/2019 10:15:00,11.15,11.3,1,-3.29
 13/01/2019 10:30:00,11.19,11.3,1,-2.98
 13/01/2019 10:45:00,11.19,11.3,1,-2.91
 13/01/2019 11:00:00,11.22,11.3,1,-2.68
 13/01/2019 11:15:00,11.19,11.3,1,-2.93
 13/01/2019 11:30:00,11.24,11.3,1,-2.92
 13/01/2019 11:45:00,11.22,11.3,1,-3.11
 13/01/2019 12:00:00,11.22,11.3,1,-3.01
 13/01/2019 12:15:00,11.23,11.3,1,-2.81
 13/01/2019 12:30:00,11.23,11.3,1,-2.88
 13/01/2019 12:45:00,11.23,11.3,1,-2.85
 13/01/2019 13:00:00,11.19,11.3,1,-3.06
 13/01/2019 13:15:00,11.23,11.3,1,-3.03
 13/01/2019 13:30:00,11.24,11.3,1,-3.01
 13/01/2019 13:45:00,11.2,11.3,1,-3.17
 13/01/2019 14:00:00,11.17,11.3,1,-3.24
 13/01/2019 14:15:00,11.16,11.3,1,-3.35
 13/01/2019 14:30:00,11.19,11.3,1,-3.33
 13/01/2019 14:45:00,11.16,11.3,1,-3.34
 13/01/2019 15:00:00,11.19,11.3,1,-3.21
 13/01/2019 15:15:00,11.12,11.3,1,-4.71
 13/01/2019 15:30:00,11.17,11.3,1,-4.88
 13/01/2019 15:45:00,11.25,11.3,1,-3.88
 13/01/2019 16:00:00,11.22,11.3,1,-3.86
 13/01/2019 16:15:00,11.19,11.3,1,-3.96
 13/01/2019 16:30:00,11.16,11.3,1,-5.66
 13/01/2019 16:45:00,11.32,11.3,1,-4.65
 13/01/2019 17:00:00,11.35,11.3,1,-4.71
 13/01/2019 17:15:00,11.34,11.3,1,-4.66
 13/01/2019 17:30:00,11.27,11.3,1,-5.06
 13/01/2019 17:45:00,11.24,11.3,1,-5.42
 13/01/2019 18:00:00,11.28,11.3,1,-5.31
 13/01/2019 18:15:00,11.19,11.3,1,-6.26
 13/01/2019 18:30:00,11.14,11.3,1,-6.44
 13/01/2019 18:45:00,11.11,11.3,1,-6.44
 13/01/2019 19:00:00,11.15,11.3,1,-6.46
 13/01/2019 19:15:00,11.26,11.3,1,-5.79
 13/01/2019 19:30:00,11.36,11.3,1,-4.42
 13/01/2019 19:45:00,11.36,11.3,1,-4.23
 13/01/2019 20:00:00,11.32,11.3,1,-4.28
 13/01/2019 20:15:00,11.36,11.3,1,-4.03
 13/01/2019 20:30:00,11.26,11.3,1,-3.84
 13/01/2019 20:45:00,11.29,11.3,1,-3.68
 13/01/2019 21:00:00,11.28,11.3,1,-3.57
 13/01/2019 21:15:00,11.3,11.3,1,-3.57
 13/01/2019 21:30:00,11.32,11.3,1,-3.27
 13/01/2019 21:45:00,11.26,11.3,1,-3.28
 13/01/2019 22:00:00,11.33,11.3,1,-3.08
 13/01/2019 22:15:00,11.35,11.3,1,-3.04
 13/01/2019 22:30:00,11.34,11.3,1,-2.97
 13/01/2019 22:45:00,11.35,11.3,1,-2.78
 13/01/2019 23:00:00,11.37,11.3,1,-2.6
 13/01/2019 23:15:00,11.39,11.3,1,-2.56
 13/01/2019 23:30:00,11.21,11.3,1,-2.7
 13/01/2019 23:45:00,11.26,11.3,1,-2.73
 14/01/2019 00:00:00,11.29,11.3,1,-2.23
 14/01/2019 00:00:00,11.29,11.3,1,-2.23
 14/01/2019 00:15:00,11.22,11.3,1,-2.85
 14/01/2019 00:30:00,11.17,11.3,1,-3.11
 14/01/2019 00:45:00,11.14,11.3,1,-3.02
 14/01/2019 01:00:00,11.18,11.3,1,-3.07
 14/01/2019 01:15:00,11.27,11.3,1,-2.97
 14/01/2019 01:30:00,11.3,11.3,1,-2.96
 14/01/2019 01:45:00,11.33,11.3,1,-2.83
 14/01/2019 02:00:00,11.31,11.3,1,-2.87
 14/01/2019 02:15:00,11.31,11.3,1,-2.94
 14/01/2019 02:30:00,11.3,11.3,1,-3.0
 14/01/2019 02:45:00,11.29,11.3,1,-2.98
 14/01/2019 03:00:00,11.32,11.3,1,-2.88
 14/01/2019 03:15:00,11.35,11.3,1,-2.75
 14/01/2019 03:30:00,11.37,11.3,1,-2.74
 14/01/2019 03:45:00,11.38,11.3,1,-2.64
 14/01/2019 04:00:00,11.4,11.3,1,-2.52
 14/01/2019 04:15:00,11.39,11.3,1,-2.52
 14/01/2019 04:30:00,11.41,11.3,1,-2.44
