DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/01/2019 04:45:00,11.4,11.3,1,-2.43
 14/01/2019 05:00:00,11.39,11.3,1,-2.39
 14/01/2019 05:15:00,11.37,11.3,1,-2.5
 14/01/2019 05:30:00,11.37,11.3,1,-2.4
 14/01/2019 05:45:00,11.32,11.3,1,-2.45
 14/01/2019 06:00:00,11.32,11.3,1,-2.35
 14/01/2019 06:15:00,11.27,11.3,1,-2.45
 14/01/2019 06:30:00,11.25,11.3,1,-2.55
 14/01/2019 06:45:00,11.3,11.3,1,-2.35
 14/01/2019 07:00:00,11.36,11.3,1,-2.58
 14/01/2019 07:15:00,11.32,11.3,1,-2.47
 14/01/2019 07:30:00,11.27,11.3,1,-2.62
 14/01/2019 07:45:00,11.22,11.3,1,-2.73
 14/01/2019 08:00:00,11.24,11.3,1,-2.63
 14/01/2019 08:15:00,11.23,11.3,1,-2.64
 14/01/2019 08:30:00,11.22,11.3,1,-2.79
 14/01/2019 08:45:00,11.24,11.3,1,-2.7
 14/01/2019 09:00:00,11.25,11.3,1,-2.66
 14/01/2019 09:15:00,11.25,11.3,1,-2.45
 14/01/2019 09:30:00,11.22,11.3,1,-3.61
 14/01/2019 09:45:00,11.29,11.3,1,-4.15
 14/01/2019 10:00:00,11.4,11.3,1,-2.6
 14/01/2019 10:15:00,11.41,11.3,1,-2.53
 14/01/2019 10:30:00,11.32,11.3,1,-2.44
 14/01/2019 10:45:00,11.33,11.3,1,-2.48
 14/01/2019 11:00:00,11.31,11.3,1,-2.7
 14/01/2019 11:15:00,11.3,11.3,1,-2.85
 14/01/2019 11:30:00,11.29,11.3,1,-2.99
 14/01/2019 11:45:00,11.28,11.3,1,-3.12
 14/01/2019 12:00:00,11.24,11.3,1,-3.31
 14/01/2019 12:15:00,11.23,11.3,1,-3.63
 14/01/2019 12:30:00,11.23,11.3,1,-3.57
 14/01/2019 12:45:00,11.23,11.3,1,-3.52
 14/01/2019 13:00:00,11.24,11.3,1,-3.44
 14/01/2019 13:15:00,11.23,11.3,1,-3.61
 14/01/2019 13:30:00,11.25,11.3,1,-3.62
 14/01/2019 13:45:00,11.23,11.3,1,-3.65
 14/01/2019 14:00:00,11.23,11.3,1,-3.66
 14/01/2019 14:15:00,11.21,11.3,1,-3.59
 14/01/2019 14:30:00,11.21,11.3,1,-3.75
 14/01/2019 14:45:00,11.19,11.3,1,-3.84
 14/01/2019 15:00:00,11.19,11.3,1,-3.7
 14/01/2019 15:15:00,11.2,11.3,1,-3.58
 14/01/2019 15:30:00,11.23,11.3,1,-3.42
 14/01/2019 15:45:00,11.23,11.3,1,-3.55
 14/01/2019 16:00:00,11.2,11.3,1,-3.65
 14/01/2019 16:15:00,11.2,11.3,1,-3.74
 14/01/2019 16:30:00,11.18,11.3,1,-3.94
 14/01/2019 16:45:00,11.17,11.3,1,-4.06
 14/01/2019 17:00:00,11.13,11.3,1,-4.37
 14/01/2019 17:15:00,11.14,11.3,1,-4.36
 14/01/2019 17:30:00,11.19,11.3,1,-4.56
 14/01/2019 17:45:00,11.27,11.3,1,-4.63
 14/01/2019 18:00:00,11.27,11.3,1,-4.54
 14/01/2019 18:15:00,11.27,11.3,1,-4.66
 14/01/2019 18:30:00,11.27,11.3,1,-4.57
 14/01/2019 18:45:00,11.22,11.3,1,-4.61
 14/01/2019 19:00:00,11.26,11.3,1,-4.49
 14/01/2019 19:15:00,11.29,11.3,1,-4.46
 14/01/2019 19:30:00,11.33,11.3,1,-4.28
 14/01/2019 19:45:00,11.32,11.3,1,-4.19
 14/01/2019 20:00:00,11.35,11.3,1,-4.09
 14/01/2019 20:15:00,11.38,11.3,1,-4.2
 14/01/2019 20:30:00,11.31,11.3,1,-3.94
 14/01/2019 20:45:00,11.28,11.3,1,-3.88
 14/01/2019 21:00:00,11.32,11.3,1,-3.65
 14/01/2019 21:15:00,11.3,11.3,1,-3.72
 14/01/2019 21:30:00,11.29,11.3,1,-3.6
 14/01/2019 21:45:00,11.26,11.3,1,-3.43
 14/01/2019 22:00:00,11.32,11.3,1,-3.37
 14/01/2019 22:15:00,11.35,11.3,1,-3.25
 14/01/2019 22:30:00,11.33,11.3,1,-3.13
 14/01/2019 22:45:00,11.32,11.3,1,-2.74
 14/01/2019 23:00:00,11.35,11.3,1,-2.55
 14/01/2019 23:15:00,11.38,11.3,1,-2.6
 14/01/2019 23:30:00,11.39,11.3,1,-2.64
 14/01/2019 23:45:00,11.35,11.3,1,-2.89
 15/01/2019 00:00:00,11.38,11.3,1,-2.67
 15/01/2019 00:15:00,11.25,11.3,1,-3.43
 15/01/2019 00:30:00,11.22,11.3,1,-3.57
 15/01/2019 00:45:00,11.2,11.3,1,-3.41
 15/01/2019 01:00:00,11.19,11.3,1,-3.47
 15/01/2019 01:15:00,11.23,11.3,1,-3.31
 15/01/2019 01:30:00,11.28,11.3,1,-3.34
 15/01/2019 01:45:00,11.31,11.3,1,-3.19
 15/01/2019 02:00:00,11.32,11.3,1,-3.16
 15/01/2019 02:15:00,11.29,11.3,1,-3.3
 15/01/2019 02:30:00,11.3,11.3,1,-3.26
 15/01/2019 02:45:00,11.3,11.3,1,-3.29
 15/01/2019 03:00:00,11.35,11.3,1,-3.12
 15/01/2019 03:15:00,11.36,11.3,1,-3.07
 15/01/2019 03:30:00,11.3,11.3,1,-2.84
 15/01/2019 03:45:00,11.26,11.3,1,-2.74
 15/01/2019 04:00:00,11.28,11.3,1,-2.58
 15/01/2019 04:15:00,11.28,11.3,1,-2.61
 15/01/2019 04:30:00,11.3,11.3,1,-2.66
 15/01/2019 04:45:00,11.3,11.3,1,-2.61
 15/01/2019 05:00:00,11.28,11.3,1,-2.66
 15/01/2019 05:15:00,11.26,11.3,1,-2.63
 15/01/2019 05:30:00,11.21,11.3,1,-2.78
 15/01/2019 05:45:00,11.19,11.3,1,-2.77
 15/01/2019 06:00:00,11.17,11.3,1,-2.89
 15/01/2019 06:15:00,11.2,11.3,1,-3.06
 15/01/2019 06:30:00,11.22,11.3,1,-3.11
 15/01/2019 06:45:00,11.17,11.3,1,-3.33
 15/01/2019 07:00:00,11.28,11.3,1,-3.53
 15/01/2019 07:15:00,11.26,11.3,1,-3.69
 15/01/2019 07:30:00,11.2,11.3,1,-3.94
 15/01/2019 07:45:00,11.22,11.3,1,-3.97
 15/01/2019 08:00:00,11.19,11.3,1,-3.97
 15/01/2019 08:15:00,11.17,11.3,1,-3.86
 15/01/2019 08:30:00,11.14,11.3,1,-3.95
 15/01/2019 08:45:00,11.17,11.3,1,-3.81
 15/01/2019 09:00:00,11.18,11.3,1,-3.76
 15/01/2019 09:15:00,11.18,11.3,1,-3.71
 15/01/2019 09:30:00,11.19,11.3,1,-3.58
 15/01/2019 09:45:00,11.24,11.3,1,-3.5
 15/01/2019 10:00:00,11.28,11.3,1,-3.53
 15/01/2019 10:15:00,11.32,11.3,1,-3.25
 15/01/2019 10:30:00,11.31,11.3,1,-2.98
 15/01/2019 10:45:00,11.26,11.3,1,-3.22
 15/01/2019 11:00:00,11.23,11.3,1,-3.13
 15/01/2019 11:15:00,11.18,11.3,1,-3.28
 15/01/2019 11:30:00,11.22,11.3,1,-3.18
 15/01/2019 11:45:00,11.22,11.3,1,-3.31
 15/01/2019 12:00:00,11.2,11.3,1,-3.37
 15/01/2019 12:15:00,11.2,11.3,1,-3.34
 15/01/2019 12:30:00,11.19,11.3,1,-3.37
 15/01/2019 12:45:00,11.26,11.3,1,-3.22
 15/01/2019 13:00:00,11.24,11.3,1,-3.33
 15/01/2019 13:15:00,11.27,11.3,1,-3.2
 15/01/2019 13:30:00,11.29,11.3,1,-3.25
 15/01/2019 13:45:00,11.27,11.3,1,-3.29
 15/01/2019 14:00:00,11.28,11.3,1,-3.26
 15/01/2019 14:15:00,11.25,11.3,1,-3.22
 15/01/2019 14:30:00,11.26,11.3,1,-3.13
 15/01/2019 14:45:00,11.25,11.3,1,-3.16
 15/01/2019 15:00:00,11.24,11.3,1,-3.15
 15/01/2019 15:15:00,11.24,11.3,1,-3.12
 15/01/2019 15:30:00,11.23,11.3,1,-3.08
 15/01/2019 15:45:00,11.22,11.3,1,-3.03
 15/01/2019 16:00:00,11.16,11.3,1,-3.22
 15/01/2019 16:15:00,11.17,11.3,1,-3.25
 15/01/2019 16:30:00,11.14,11.3,1,-3.37
 15/01/2019 16:45:00,11.13,11.3,1,-3.51
 15/01/2019 17:00:00,11.11,11.3,1,-3.8
 15/01/2019 17:15:00,11.14,11.3,1,-3.93
 15/01/2019 17:30:00,11.14,11.3,1,-4.13
 15/01/2019 17:45:00,11.14,11.3,1,-4.27
 15/01/2019 18:00:00,11.2,11.3,1,-4.19
 15/01/2019 18:15:00,11.13,11.3,1,-4.41
 15/01/2019 18:30:00,11.19,11.3,1,-4.34
 15/01/2019 18:45:00,11.18,11.3,1,-4.35
 15/01/2019 19:00:00,11.21,11.3,1,-4.24
 15/01/2019 19:15:00,11.19,11.3,1,-4.23
 15/01/2019 19:30:00,11.24,11.3,1,-3.99
 15/01/2019 19:45:00,11.28,11.3,1,-3.93
 15/01/2019 20:00:00,11.28,11.3,1,-3.76
 15/01/2019 20:15:00,11.28,11.3,1,-3.82
 15/01/2019 20:30:00,11.31,11.3,1,-3.66
 15/01/2019 20:45:00,11.28,11.3,1,-3.55
 15/01/2019 21:00:00,11.28,11.3,1,-3.43
 15/01/2019 21:15:00,11.29,11.3,1,-3.35
 15/01/2019 21:30:00,11.18,11.3,1,-3.24
 15/01/2019 21:45:00,11.25,11.3,1,-3.06
 15/01/2019 22:00:00,11.27,11.3,1,-3.03
 15/01/2019 22:15:00,11.34,11.3,1,-2.76
 15/01/2019 22:30:00,11.35,11.3,1,-2.58
 15/01/2019 22:45:00,11.3,11.3,1,-2.36
 15/01/2019 23:00:00,11.32,11.3,1,-2.26
 15/01/2019 23:15:00,11.33,11.3,1,-2.3
 15/01/2019 23:30:00,11.35,11.3,1,-2.17
 15/01/2019 23:45:00,11.35,11.3,1,-2.28
 16/01/2019 00:00:00,11.36,11.3,1,-2.17
 16/01/2019 00:15:00,11.22,11.3,1,-3.03
 16/01/2019 00:30:00,11.23,11.3,1,-3.19
 16/01/2019 00:45:00,11.18,11.3,1,-3.11
 16/01/2019 01:00:00,11.17,11.3,1,-3.07
 16/01/2019 01:15:00,11.2,11.3,1,-2.98
 16/01/2019 01:30:00,11.22,11.3,1,-3.0
 16/01/2019 01:45:00,11.28,11.3,1,-2.86
 16/01/2019 02:00:00,11.28,11.3,1,-2.93
 16/01/2019 02:15:00,11.27,11.3,1,-2.97
 16/01/2019 02:30:00,11.28,11.3,1,-2.94
 16/01/2019 02:45:00,11.3,11.3,1,-2.97
 16/01/2019 03:00:00,11.33,11.3,1,-2.83
 16/01/2019 03:15:00,11.32,11.3,1,-2.85
 16/01/2019 03:30:00,11.37,11.3,1,-2.66
 16/01/2019 03:45:00,11.37,11.3,1,-2.65
 16/01/2019 04:00:00,11.4,11.3,1,-2.54
 16/01/2019 04:15:00,11.39,11.3,1,-2.53
 16/01/2019 04:30:00,11.36,11.3,1,-2.43
 16/01/2019 04:45:00,11.35,11.3,1,-2.37
 16/01/2019 05:00:00,11.33,11.3,1,-2.41
 16/01/2019 05:15:00,11.3,11.3,1,-2.38
 16/01/2019 05:30:00,11.3,11.3,1,-2.57
 16/01/2019 05:45:00,11.33,11.3,1,-2.46
 16/01/2019 06:00:00,11.31,11.3,1,-2.65
 16/01/2019 06:15:00,11.28,11.3,1,-2.74
 16/01/2019 06:30:00,11.28,11.3,1,-2.36
 16/01/2019 06:45:00,11.23,11.3,1,-2.51
 16/01/2019 07:00:00,11.21,11.3,1,-2.61
 16/01/2019 07:15:00,11.17,11.3,1,-2.77
 16/01/2019 07:30:00,11.21,11.3,1,-2.82
 16/01/2019 07:45:00,11.22,11.3,1,-3.06
 16/01/2019 08:00:00,11.23,11.3,1,-3.07
 16/01/2019 08:15:00,11.23,11.3,1,-3.0
 16/01/2019 08:30:00,11.2,11.3,1,-3.1
 16/01/2019 08:45:00,11.21,11.3,1,-3.08
 16/01/2019 09:00:00,11.19,11.3,1,-2.94
 16/01/2019 09:15:00,11.2,11.3,1,-2.75
 16/01/2019 09:30:00,11.16,11.3,1,-2.97
 16/01/2019 09:45:00,11.22,11.3,1,-3.01
 16/01/2019 10:00:00,11.23,11.3,1,-3.4
 16/01/2019 10:15:00,11.26,11.3,1,-3.33
 16/01/2019 10:30:00,11.29,11.3,1,-3.13
 16/01/2019 10:45:00,11.32,11.3,1,-3.08
 16/01/2019 11:00:00,11.33,11.3,1,-2.94
 16/01/2019 11:15:00,11.34,11.3,1,-2.72
 16/01/2019 11:30:00,11.36,11.3,1,-2.56
 16/01/2019 11:45:00,11.3,11.3,1,-2.8
 16/01/2019 12:00:00,11.28,11.3,1,-2.79
 16/01/2019 12:15:00,11.2,11.3,1,-3.24
 16/01/2019 12:30:00,11.19,11.3,1,-3.19
 16/01/2019 12:45:00,11.21,11.3,1,-3.07
 16/01/2019 13:00:00,11.21,11.3,1,-3.17
 16/01/2019 13:15:00,11.24,11.3,1,-3.05
 16/01/2019 13:30:00,11.26,11.3,1,-3.1
 16/01/2019 13:45:00,11.27,11.3,1,-3.01
 16/01/2019 14:00:00,11.26,11.3,1,-2.99
 16/01/2019 14:15:00,11.21,11.3,1,-3.06
 16/01/2019 14:30:00,11.24,11.3,1,-2.84
 16/01/2019 14:45:00,11.23,11.3,1,-2.97
 16/01/2019 15:00:00,11.27,11.3,1,-2.87
 16/01/2019 15:15:00,11.28,11.3,1,-2.98
 16/01/2019 15:30:00,11.25,11.3,1,-3.0
 16/01/2019 15:45:00,11.22,11.3,1,-2.89
 16/01/2019 16:00:00,11.18,11.3,1,-3.07
 16/01/2019 16:15:00,11.2,11.3,1,-3.12
 16/01/2019 16:30:00,11.17,11.3,1,-3.28
 16/01/2019 16:45:00,11.17,11.3,1,-3.28
 16/01/2019 17:00:00,11.16,11.3,1,-3.57
 16/01/2019 17:15:00,11.2,11.3,1,-3.79
 16/01/2019 17:30:00,11.16,11.3,1,-4.08
 16/01/2019 17:45:00,11.13,11.3,1,-4.3
 16/01/2019 18:00:00,11.16,11.3,1,-4.17
 16/01/2019 18:15:00,11.14,11.3,1,-4.41
 16/01/2019 18:30:00,11.26,11.3,1,-4.44
 16/01/2019 18:45:00,11.26,11.3,1,-4.5
 16/01/2019 19:00:00,11.33,11.3,1,-4.4
 16/01/2019 19:15:00,11.34,11.3,1,-4.28
 16/01/2019 19:30:00,11.39,11.3,1,-4.15
 16/01/2019 19:45:00,11.39,11.3,1,-3.98
 16/01/2019 20:00:00,11.34,11.3,1,-3.92
 16/01/2019 20:15:00,11.32,11.3,1,-3.71
 16/01/2019 20:30:00,11.29,11.3,1,-3.69
 16/01/2019 20:45:00,11.24,11.3,1,-3.6
 16/01/2019 21:00:00,11.26,11.3,1,-3.53
 16/01/2019 21:15:00,11.28,11.3,1,-3.52
 16/01/2019 21:30:00,11.32,11.3,1,-3.18
 16/01/2019 21:45:00,11.29,11.3,1,-2.95
 16/01/2019 22:00:00,11.34,11.3,1,-2.7
 16/01/2019 22:15:00,11.36,11.3,1,-2.67
 16/01/2019 22:30:00,11.37,11.3,1,-2.57
 16/01/2019 22:45:00,11.38,11.3,1,-2.5
 16/01/2019 23:00:00,11.37,11.3,1,-2.37
 16/01/2019 23:15:00,11.4,11.3,1,-2.35
 16/01/2019 23:30:00,11.38,11.3,1,-2.38
 16/01/2019 23:45:00,11.34,11.3,1,-2.31
 17/01/2019 00:00:00,11.32,11.3,1,-2.39
 17/01/2019 00:15:00,11.19,11.3,1,-3.11
 17/01/2019 00:30:00,11.18,11.3,1,-3.27
 17/01/2019 00:45:00,11.16,11.3,1,-3.37
 17/01/2019 01:00:00,11.16,11.3,1,-3.37
 17/01/2019 01:15:00,11.16,11.3,1,-3.37
 17/01/2019 01:30:00,11.16,11.3,1,-3.37
 17/01/2019 01:45:00,11.16,11.3,1,-3.37
 17/01/2019 02:00:00,11.16,11.3,1,-3.37
 17/01/2019 02:15:00,11.16,11.3,1,-3.37
 17/01/2019 02:30:00,11.16,11.3,1,-3.37
 17/01/2019 02:45:00,11.21,11.3,1,-3.29
 17/01/2019 03:00:00,11.25,11.3,1,-3.23
 17/01/2019 03:15:00,11.25,11.3,1,-3.23
 17/01/2019 03:30:00,11.25,11.3,1,-3.23
 17/01/2019 03:45:00,11.25,11.3,1,-3.23
 17/01/2019 04:00:00,11.25,11.3,1,-3.21
 17/01/2019 04:15:00,11.35,11.3,1,-2.75
 17/01/2019 04:30:00,11.34,11.3,1,-2.83
 17/01/2019 04:45:00,11.34,11.3,1,-2.76
 17/01/2019 05:00:00,11.33,11.3,1,-2.75
 17/01/2019 05:15:00,11.32,11.3,1,-2.72
 17/01/2019 05:30:00,11.32,11.3,1,-2.7
 17/01/2019 05:45:00,11.3,11.3,1,-2.72
 17/01/2019 06:00:00,11.25,11.3,1,-2.76
 17/01/2019 06:15:00,11.25,11.3,1,-2.9
 17/01/2019 06:30:00,11.35,11.3,1,-2.9
 17/01/2019 06:45:00,11.34,11.3,1,-2.88
 17/01/2019 07:00:00,11.25,11.3,1,-2.61
 17/01/2019 07:15:00,11.25,11.3,1,-2.61
 17/01/2019 07:30:00,11.25,11.3,1,-2.61
 17/01/2019 07:45:00,11.25,11.3,1,-2.61
 17/01/2019 08:00:00,11.25,11.3,1,-2.61
 17/01/2019 08:15:00,11.25,11.3,1,-2.61
 17/01/2019 08:30:00,11.25,11.3,1,-2.61
 17/01/2019 08:45:00,11.25,11.3,1,-2.61
 17/01/2019 09:00:00,11.25,11.3,1,-2.61
 17/01/2019 09:15:00,11.3,11.3,1,-2.69
 17/01/2019 09:30:00,11.38,11.3,1,-2.62
 17/01/2019 09:45:00,11.37,11.3,1,-2.51
 17/01/2019 10:00:00,11.31,11.3,1,-2.45
 17/01/2019 10:15:00,11.32,11.3,1,-2.31
 17/01/2019 10:30:00,11.29,11.3,1,-2.12
 17/01/2019 10:45:00,11.3,11.3,1,-2.22
 17/01/2019 11:00:00,11.32,11.3,1,-2.1
 17/01/2019 11:15:00,11.3,11.3,1,-2.14
 17/01/2019 11:30:00,11.31,11.3,1,-1.94
 17/01/2019 11:45:00,11.3,11.3,1,-2.12
 17/01/2019 12:00:00,11.3,11.3,1,-2.1
 17/01/2019 12:15:00,11.3,11.3,1,-2.02
 17/01/2019 12:30:00,11.28,11.3,1,-2.45
 17/01/2019 12:45:00,11.32,11.3,1,-2.32
 17/01/2019 13:00:00,11.34,11.3,1,-1.94
 17/01/2019 13:15:00,11.36,11.3,1,-1.96
 17/01/2019 13:30:00,11.36,11.3,1,-2.16
 17/01/2019 13:45:00,11.37,11.3,1,-2.02
 17/01/2019 14:00:00,11.34,11.3,1,-2.34
 17/01/2019 14:15:00,11.33,11.3,1,-2.27
 17/01/2019 14:30:00,11.28,11.3,1,-2.49
 17/01/2019 14:45:00,11.3,11.3,1,-2.53
 17/01/2019 15:00:00,11.26,11.3,1,-2.74
 17/01/2019 15:15:00,11.25,11.3,1,-2.71
 17/01/2019 15:30:00,11.3,11.3,1,-2.58
 17/01/2019 15:45:00,11.19,11.3,1,-2.59
 17/01/2019 16:00:00,11.16,11.3,1,-2.79
 17/01/2019 16:15:00,11.15,11.3,1,-3.01
 17/01/2019 16:30:00,11.14,11.3,1,-3.14
 17/01/2019 16:45:00,11.15,11.3,1,-3.39
 17/01/2019 17:00:00,11.23,11.3,1,-3.82
 17/01/2019 17:15:00,11.3,11.3,1,-4.03
 17/01/2019 17:30:00,11.28,11.3,1,-4.18
 17/01/2019 17:45:00,11.28,11.3,1,-4.41
 17/01/2019 18:00:00,11.27,11.3,1,-4.45
 17/01/2019 18:15:00,11.27,11.3,1,-4.66
 17/01/2019 18:30:00,11.29,11.3,1,-4.64
 17/01/2019 18:45:00,11.26,11.3,1,-4.68
 17/01/2019 19:00:00,11.29,11.3,1,-4.6
 17/01/2019 19:15:00,11.27,11.3,1,-4.53
 17/01/2019 19:30:00,11.32,11.3,1,-4.31
 17/01/2019 19:45:00,11.34,11.3,1,-4.31
 17/01/2019 20:00:00,11.37,11.3,1,-4.25
 17/01/2019 20:15:00,11.37,11.3,1,-4.23
 17/01/2019 20:30:00,11.35,11.3,1,-3.98
 17/01/2019 20:45:00,11.33,11.3,1,-3.88
 17/01/2019 21:00:00,11.36,11.3,1,-3.69
 17/01/2019 21:15:00,11.37,11.3,1,-3.74
 17/01/2019 21:30:00,11.35,11.3,1,-3.45
 17/01/2019 21:45:00,11.32,11.3,1,-3.39
 17/01/2019 22:00:00,11.25,11.3,1,-3.2
 17/01/2019 22:15:00,11.27,11.3,1,-3.08
 17/01/2019 22:30:00,11.32,11.3,1,-2.86
 17/01/2019 22:45:00,11.32,11.3,1,-2.68
 17/01/2019 23:00:00,11.36,11.3,1,-2.66
 17/01/2019 23:15:00,11.38,11.3,1,-2.55
 17/01/2019 23:30:00,11.38,11.3,1,-2.57
 17/01/2019 23:45:00,11.37,11.3,1,-2.63
 18/01/2019 00:00:00,11.36,11.3,1,-2.66
 18/01/2019 00:15:00,11.2,11.3,1,-3.44
 18/01/2019 00:30:00,11.18,11.3,1,-3.5
 18/01/2019 00:45:00,11.19,11.3,1,-3.45
 18/01/2019 01:00:00,11.2,11.3,1,-3.39
 18/01/2019 01:15:00,11.2,11.3,1,-3.36
 18/01/2019 01:30:00,11.22,11.3,1,-3.3
 18/01/2019 01:45:00,11.29,11.3,1,-3.18
 18/01/2019 02:00:00,11.31,11.3,1,-3.29
 18/01/2019 02:15:00,11.3,11.3,1,-3.18
 18/01/2019 02:30:00,11.3,11.3,1,-3.31
 18/01/2019 02:45:00,11.3,11.3,1,-3.32
 18/01/2019 03:00:00,11.3,11.3,1,-3.3
 18/01/2019 03:15:00,11.33,11.3,1,-3.2
 18/01/2019 03:30:00,11.36,11.3,1,-3.08
 18/01/2019 03:45:00,11.35,11.3,1,-3.12
 18/01/2019 04:00:00,11.4,11.3,1,-2.94
 18/01/2019 04:15:00,11.41,11.3,1,-2.91
 18/01/2019 04:30:00,11.37,11.3,1,-3.06
 18/01/2019 04:45:00,11.36,11.3,1,-3.24
 18/01/2019 05:00:00,11.36,11.3,1,-3.24
 18/01/2019 05:15:00,11.36,11.3,1,-3.1
 18/01/2019 05:30:00,11.36,11.3,1,-3.1
 18/01/2019 05:45:00,11.36,11.3,1,-3.1
 18/01/2019 06:00:00,11.35,11.3,1,-3.13
 18/01/2019 06:15:00,11.21,11.3,1,-3.32
 18/01/2019 06:30:00,11.2,11.3,1,-3.19
 18/01/2019 06:45:00,11.2,11.3,1,-3.23
 18/01/2019 07:00:00,11.16,11.3,1,-3.27
 18/01/2019 07:15:00,11.12,11.3,1,-3.32
 18/01/2019 07:30:00,11.12,11.3,1,-3.32
 18/01/2019 07:45:00,11.12,11.3,1,-3.32
 18/01/2019 08:00:00,11.12,11.3,1,-3.32
 18/01/2019 08:15:00,11.12,11.3,1,-3.32
 18/01/2019 08:30:00,11.12,11.3,1,-3.32
 18/01/2019 08:45:00,11.12,11.3,1,-3.32
 18/01/2019 09:00:00,11.12,11.3,1,-3.32
 18/01/2019 09:15:00,11.12,11.3,1,-3.32
 18/01/2019 09:30:00,11.12,11.3,1,-3.32
 18/01/2019 09:45:00,11.12,11.3,1,-3.32
 18/01/2019 10:00:00,11.12,11.3,1,-3.32
 18/01/2019 10:15:00,11.2,11.3,1,-3.14
 18/01/2019 10:30:00,11.2,11.3,1,-3.18
 18/01/2019 10:45:00,11.2,11.3,1,-3.18
 18/01/2019 11:00:00,11.26,11.3,1,-2.96
 18/01/2019 11:15:00,11.28,11.3,1,-2.85
 18/01/2019 11:30:00,11.3,11.3,1,-2.77
 18/01/2019 11:45:00,11.28,11.3,1,-2.74
 18/01/2019 12:00:00,11.29,11.3,1,-2.84
 18/01/2019 12:15:00,11.29,11.3,1,-2.62
 18/01/2019 12:30:00,11.3,11.3,1,-2.55
 18/01/2019 12:45:00,11.3,11.3,1,-2.55
 18/01/2019 13:00:00,11.3,11.3,1,-2.55
 18/01/2019 13:15:00,11.3,11.3,1,-2.91
 18/01/2019 13:30:00,11.3,11.3,1,-3.0
 18/01/2019 13:45:00,11.3,11.3,1,-3.0
 18/01/2019 14:00:00,11.3,11.3,1,-3.0
 18/01/2019 14:15:00,11.3,11.3,1,-3.0
 18/01/2019 14:30:00,11.3,11.3,1,-3.0
 18/01/2019 14:45:00,11.3,11.3,1,-3.0
 18/01/2019 15:00:00,11.3,11.3,1,-3.0
 18/01/2019 15:15:00,11.3,11.3,1,-3.0
 18/01/2019 15:30:00,11.3,11.3,1,-3.0
 18/01/2019 15:45:00,11.3,11.3,1,-3.0
 18/01/2019 16:00:00,11.3,11.3,1,-3.0
 18/01/2019 16:15:00,11.3,11.3,1,-3.0
 18/01/2019 16:30:00,11.3,11.3,1,-3.0
 18/01/2019 16:45:00,11.3,11.3,1,-3.0
 18/01/2019 17:00:00,11.3,11.3,1,-3.0
 18/01/2019 17:15:00,11.3,11.3,1,-3.0
 18/01/2019 17:30:00,11.3,11.3,1,-3.0
 18/01/2019 17:45:00,11.3,11.3,1,-3.0
 18/01/2019 18:00:00,11.3,11.3,1,-3.0
 18/01/2019 18:15:00,11.3,11.3,1,-3.0
 18/01/2019 18:30:00,11.3,11.3,1,-3.0
 18/01/2019 18:45:00,11.3,11.3,1,-3.0
 18/01/2019 19:00:00,11.3,11.3,1,-3.0
 18/01/2019 19:15:00,11.3,11.3,1,-3.0
 18/01/2019 19:30:00,11.3,11.3,1,-3.0
 18/01/2019 19:45:00,11.3,11.3,1,-3.0
 18/01/2019 20:00:00,11.3,11.3,1,-3.0
 18/01/2019 20:15:00,11.3,11.3,1,-3.0
 18/01/2019 20:30:00,11.3,11.3,1,-3.0
 18/01/2019 20:45:00,11.3,11.3,1,-3.0
 18/01/2019 21:00:00,11.3,11.3,1,-3.0
 18/01/2019 21:15:00,11.3,11.3,1,-3.0
 18/01/2019 21:30:00,11.3,11.3,1,-3.0
 18/01/2019 21:45:00,11.3,11.3,1,-3.0
 18/01/2019 22:00:00,11.3,11.3,1,-3.0
 18/01/2019 22:15:00,11.3,11.3,1,-3.0
 18/01/2019 22:30:00,11.3,11.3,1,-3.0
 18/01/2019 22:45:00,11.3,11.3,1,-3.0
 18/01/2019 23:00:00,11.3,11.3,1,-3.0
 18/01/2019 23:15:00,11.3,11.3,1,-3.0
 18/01/2019 23:30:00,11.3,11.3,1,-3.0
 18/01/2019 23:45:00,11.3,11.3,1,-3.0
 19/01/2019 00:00:00,11.3,11.3,1,-3.0
 19/01/2019 00:15:00,11.3,11.3,1,-3.0
 19/01/2019 00:30:00,11.3,11.3,1,-3.0
 19/01/2019 00:45:00,11.3,11.3,1,-3.0
 19/01/2019 01:00:00,11.3,11.3,1,-3.0
 19/01/2019 01:15:00,11.3,11.3,1,-3.0
 19/01/2019 01:30:00,11.3,11.3,1,-3.0
 19/01/2019 01:45:00,11.3,11.3,1,-3.0
 19/01/2019 02:00:00,11.3,11.3,1,-3.0
 19/01/2019 02:15:00,11.3,11.3,1,-3.0
 19/01/2019 02:30:00,11.3,11.3,1,-3.0
 19/01/2019 02:45:00,11.3,11.3,1,-3.0
 19/01/2019 03:00:00,11.3,11.3,1,-3.0
 19/01/2019 03:15:00,11.3,11.3,1,-3.0
 19/01/2019 03:30:00,11.3,11.3,1,-3.0
 19/01/2019 03:45:00,11.3,11.3,1,-3.0
 19/01/2019 04:00:00,11.3,11.3,1,-3.0
 19/01/2019 04:15:00,11.3,11.3,1,-3.0
 19/01/2019 04:30:00,11.3,11.3,1,-3.0
 19/01/2019 04:45:00,11.3,11.3,1,-3.0
 19/01/2019 05:00:00,11.3,11.3,1,-3.0
 19/01/2019 05:15:00,11.3,11.3,1,-3.0
 19/01/2019 05:30:00,11.3,11.3,1,-3.0
 19/01/2019 05:45:00,11.3,11.3,1,-3.0
 19/01/2019 06:00:00,11.3,11.3,1,-3.0
 19/01/2019 06:15:00,11.3,11.3,1,-3.0
 19/01/2019 06:30:00,11.3,11.3,1,-3.0
 19/01/2019 06:45:00,11.3,11.3,1,-3.0
 19/01/2019 07:00:00,11.3,11.3,1,-3.0
 19/01/2019 07:15:00,11.3,11.3,1,-3.0
 19/01/2019 07:30:00,11.3,11.3,1,-3.0
 19/01/2019 07:45:00,11.3,11.3,1,-3.0
 19/01/2019 08:00:00,11.3,11.3,1,-3.0
 19/01/2019 08:15:00,11.3,11.3,1,-3.0
 19/01/2019 08:30:00,11.3,11.3,1,-3.0
 19/01/2019 08:45:00,11.3,11.3,1,-3.0
 19/01/2019 09:00:00,11.3,11.3,1,-3.0
 19/01/2019 09:15:00,11.3,11.3,1,-3.0
 19/01/2019 09:30:00,11.3,11.3,1,-3.0
 19/01/2019 09:45:00,11.3,11.3,1,-3.0
 19/01/2019 10:00:00,11.3,11.3,1,-3.0
 19/01/2019 10:15:00,11.3,11.3,1,-3.0
 19/01/2019 10:30:00,11.3,11.3,1,-3.0
 19/01/2019 10:45:00,11.3,11.3,1,-3.0
 19/01/2019 11:00:00,11.3,11.3,1,-3.0
 19/01/2019 11:15:00,11.3,11.3,1,-3.0
 19/01/2019 11:30:00,11.3,11.3,1,-3.0
 19/01/2019 11:45:00,11.3,11.3,1,-3.0
 19/01/2019 12:00:00,11.3,11.3,1,-3.0
 19/01/2019 12:15:00,11.3,11.3,1,-3.0
 19/01/2019 12:30:00,11.3,11.3,1,-3.0
 19/01/2019 12:45:00,11.3,11.3,1,-3.0
 19/01/2019 13:00:00,11.3,11.3,1,-3.0
 19/01/2019 13:15:00,11.3,11.3,1,-3.0
 19/01/2019 13:30:00,11.3,11.3,1,-3.0
 19/01/2019 13:45:00,11.3,11.3,1,-3.0
 19/01/2019 14:00:00,11.3,11.3,1,-3.0
 19/01/2019 14:15:00,11.3,11.3,1,-3.0
 19/01/2019 14:30:00,11.3,11.3,1,-3.0
 19/01/2019 14:45:00,11.3,11.3,1,-3.0
 19/01/2019 15:00:00,11.3,11.3,1,-3.0
 19/01/2019 15:15:00,11.3,11.3,1,-3.0
 19/01/2019 15:30:00,11.3,11.3,1,-3.0
 19/01/2019 15:45:00,11.3,11.3,1,-3.0
 19/01/2019 16:00:00,11.3,11.3,1,-3.0
 19/01/2019 16:15:00,11.3,11.3,1,-3.0
 19/01/2019 16:30:00,11.3,11.3,1,-3.0
 19/01/2019 16:45:00,11.3,11.3,1,-3.0
 19/01/2019 17:00:00,11.3,11.3,1,-3.0
 19/01/2019 17:15:00,11.3,11.3,1,-3.0
 19/01/2019 17:30:00,11.3,11.3,1,-3.0
 19/01/2019 17:45:00,11.3,11.3,1,-3.0
 19/01/2019 18:00:00,11.3,11.3,1,-3.0
 19/01/2019 18:15:00,11.3,11.3,1,-3.0
 19/01/2019 18:30:00,11.3,11.3,1,-3.0
 19/01/2019 18:45:00,11.3,11.3,1,-3.0
 19/01/2019 19:00:00,11.3,11.3,1,-3.0
 19/01/2019 19:15:00,11.3,11.3,1,-3.0
 19/01/2019 19:30:00,11.3,11.3,1,-3.0
 19/01/2019 19:45:00,11.3,11.3,1,-3.0
 19/01/2019 20:00:00,11.3,11.3,1,-3.0
 19/01/2019 20:15:00,11.3,11.3,1,-3.0
 19/01/2019 20:30:00,11.3,11.3,1,-3.0
 19/01/2019 20:45:00,11.3,11.3,1,-3.0
 19/01/2019 21:00:00,11.3,11.3,1,-3.0
 19/01/2019 21:15:00,11.3,11.3,1,-3.0
 19/01/2019 21:30:00,11.3,11.3,1,-3.0
 19/01/2019 21:45:00,11.3,11.3,1,-3.0
 19/01/2019 22:00:00,11.3,11.3,1,-3.0
 19/01/2019 22:15:00,11.3,11.3,1,-3.0
 19/01/2019 22:30:00,11.3,11.3,1,-3.0
 19/01/2019 22:45:00,11.3,11.3,1,-3.0
 19/01/2019 23:00:00,11.3,11.3,1,-3.0
 19/01/2019 23:15:00,11.3,11.3,1,-3.0
 19/01/2019 23:30:00,11.3,11.3,1,-3.0
 19/01/2019 23:45:00,11.3,11.3,1,-3.0
 20/01/2019 00:00:00,11.3,11.3,1,-3.0
 20/01/2019 00:15:00,11.3,11.3,1,-3.0
 20/01/2019 00:30:00,11.3,11.3,1,-3.0
 20/01/2019 00:45:00,11.3,11.3,1,-3.0
 20/01/2019 01:00:00,11.3,11.3,1,-3.0
 20/01/2019 01:15:00,11.3,11.3,1,-3.0
 20/01/2019 01:30:00,11.3,11.3,1,-3.0
 20/01/2019 01:45:00,11.3,11.3,1,-3.0
 20/01/2019 02:00:00,11.3,11.3,1,-3.0
 20/01/2019 02:15:00,11.3,11.3,1,-3.0
 20/01/2019 02:30:00,11.3,11.3,1,-3.0
 20/01/2019 02:45:00,11.3,11.3,1,-3.0
 20/01/2019 03:00:00,11.3,11.3,1,-3.0
 20/01/2019 03:15:00,11.3,11.3,1,-3.0
 20/01/2019 03:30:00,11.3,11.3,1,-3.0
 20/01/2019 03:45:00,11.3,11.3,1,-3.0
 20/01/2019 04:00:00,11.3,11.3,1,-3.0
 20/01/2019 04:15:00,11.3,11.3,1,-3.0
 20/01/2019 04:30:00,11.3,11.3,1,-3.0
 20/01/2019 04:45:00,11.3,11.3,1,-3.0
 20/01/2019 05:00:00,11.3,11.3,1,-3.0
 20/01/2019 05:15:00,11.3,11.3,1,-3.0
 20/01/2019 05:30:00,11.3,11.3,1,-3.0
 20/01/2019 05:45:00,11.3,11.3,1,-3.0
 20/01/2019 06:00:00,11.3,11.3,1,-3.0
 20/01/2019 06:15:00,11.3,11.3,1,-3.0
 20/01/2019 06:30:00,11.3,11.3,1,-3.0
 20/01/2019 06:45:00,11.3,11.3,1,-3.0
 20/01/2019 07:00:00,11.3,11.3,1,-3.0
 20/01/2019 07:15:00,11.3,11.3,1,-3.0
 20/01/2019 07:30:00,11.3,11.3,1,-3.0
 20/01/2019 07:45:00,11.3,11.3,1,-3.0
 20/01/2019 08:00:00,11.3,11.3,1,-3.0
 20/01/2019 08:15:00,11.3,11.3,1,-3.0
 20/01/2019 08:30:00,11.3,11.3,1,-3.0
 20/01/2019 08:45:00,11.3,11.3,1,-3.0
 20/01/2019 09:00:00,11.3,11.3,1,-3.0
 20/01/2019 09:15:00,11.3,11.3,1,-3.0
 20/01/2019 09:30:00,11.3,11.3,1,-3.0
 20/01/2019 09:45:00,11.3,11.3,1,-3.0
 20/01/2019 10:00:00,11.3,11.3,1,-3.0
 20/01/2019 10:15:00,11.3,11.3,1,-3.0
 20/01/2019 10:30:00,11.3,11.3,1,-3.0
 20/01/2019 10:45:00,11.3,11.3,1,-3.0
 20/01/2019 11:00:00,11.3,11.3,1,-3.0
 20/01/2019 11:15:00,11.3,11.3,1,-3.0
 20/01/2019 11:30:00,11.3,11.3,1,-3.0
 20/01/2019 11:45:00,11.3,11.3,1,-3.0
 20/01/2019 12:00:00,11.3,11.3,1,-3.0
 20/01/2019 12:15:00,11.3,11.3,1,-3.0
 20/01/2019 12:30:00,11.3,11.3,1,-3.0
 20/01/2019 12:45:00,11.3,11.3,1,-3.0
 20/01/2019 13:00:00,11.3,11.3,1,-3.0
 20/01/2019 13:15:00,11.3,11.3,1,-3.0
 20/01/2019 13:30:00,11.3,11.3,1,-3.0
 20/01/2019 13:45:00,11.3,11.3,1,-3.0
 20/01/2019 14:00:00,11.3,11.3,1,-3.0
 20/01/2019 14:15:00,11.3,11.3,1,-3.0
 20/01/2019 14:30:00,11.3,11.3,1,-3.0
 20/01/2019 14:45:00,11.3,11.3,1,-3.0
 20/01/2019 15:00:00,11.3,11.3,1,-3.0
 20/01/2019 15:15:00,11.3,11.3,1,-3.0
 20/01/2019 15:30:00,11.3,11.3,1,-3.0
 20/01/2019 15:45:00,11.3,11.3,1,-3.0
 20/01/2019 16:00:00,11.3,11.3,1,-3.0
 20/01/2019 16:15:00,11.3,11.3,1,-3.0
 20/01/2019 16:30:00,11.3,11.3,1,-3.0
 20/01/2019 16:45:00,11.3,11.3,1,-3.0
 20/01/2019 17:00:00,11.3,11.3,1,-3.0
 20/01/2019 17:15:00,11.3,11.3,1,-3.0
 20/01/2019 17:30:00,11.3,11.3,1,-3.0
 20/01/2019 17:45:00,11.3,11.3,1,-3.0
 20/01/2019 18:00:00,11.3,11.3,1,-3.0
 20/01/2019 18:15:00,11.3,11.3,1,-3.0
 20/01/2019 18:30:00,11.3,11.3,1,-3.0
 20/01/2019 18:45:00,11.3,11.3,1,-3.0
 20/01/2019 19:00:00,11.3,11.3,1,-3.0
 20/01/2019 19:15:00,11.3,11.3,1,-3.0
 20/01/2019 19:30:00,11.3,11.3,1,-3.0
 20/01/2019 19:45:00,11.3,11.3,1,-3.0
 20/01/2019 20:00:00,11.3,11.3,1,-3.0
 20/01/2019 20:15:00,11.3,11.3,1,-3.0
 20/01/2019 20:30:00,11.3,11.3,1,-3.0
 20/01/2019 20:45:00,11.3,11.3,1,-3.0
 20/01/2019 21:00:00,11.3,11.3,1,-3.0
 20/01/2019 21:15:00,11.3,11.3,1,-3.0
 20/01/2019 21:30:00,11.3,11.3,1,-3.0
 20/01/2019 21:45:00,11.3,11.3,1,-3.0
 20/01/2019 22:00:00,11.3,11.3,1,-3.0
 20/01/2019 22:15:00,11.3,11.3,1,-3.0
 20/01/2019 22:30:00,11.3,11.3,1,-3.0
 20/01/2019 22:45:00,11.3,11.3,1,-3.0
 20/01/2019 23:00:00,11.3,11.3,1,-3.0
 20/01/2019 23:15:00,11.3,11.3,1,-3.0
 20/01/2019 23:30:00,11.3,11.3,1,-3.0
 20/01/2019 23:45:00,11.3,11.3,1,-3.0
 21/01/2019 00:00:00,11.3,11.3,1,-3.0
 21/01/2019 00:00:00,11.3,11.3,1,-3.0
 21/01/2019 00:15:00,11.3,11.3,1,-3.0
 21/01/2019 00:30:00,11.3,11.3,1,-3.0
 21/01/2019 00:45:00,11.3,11.3,1,-3.0
 21/01/2019 01:00:00,11.3,11.3,1,-3.0
 21/01/2019 01:15:00,11.3,11.3,1,-3.0
 21/01/2019 01:30:00,11.3,11.3,1,-3.0
 21/01/2019 01:45:00,11.3,11.3,1,-3.0
 21/01/2019 02:00:00,11.3,11.3,1,-3.0
 21/01/2019 02:15:00,11.3,11.3,1,-3.0
 21/01/2019 02:30:00,11.3,11.3,1,-3.0
 21/01/2019 02:45:00,11.3,11.3,1,-3.0
 21/01/2019 03:00:00,11.3,11.3,1,-3.0
 21/01/2019 03:15:00,11.3,11.3,1,-3.0
 21/01/2019 03:30:00,11.3,11.3,1,-3.0
 21/01/2019 03:45:00,11.3,11.3,1,-3.0
 21/01/2019 04:00:00,11.3,11.3,1,-3.0
 21/01/2019 04:15:00,11.3,11.3,1,-3.0
 21/01/2019 04:30:00,11.3,11.3,1,-3.0
 21/01/2019 04:45:00,11.3,11.3,1,-3.0
 21/01/2019 05:00:00,11.3,11.3,1,-3.0
 21/01/2019 05:15:00,11.3,11.3,1,-3.0
 21/01/2019 05:30:00,11.3,11.3,1,-3.0
 21/01/2019 05:45:00,11.3,11.3,1,-3.0
 21/01/2019 06:00:00,11.3,11.3,1,-3.0
 21/01/2019 06:15:00,11.3,11.3,1,-3.0
 21/01/2019 06:30:00,11.3,11.3,1,-3.0
 21/01/2019 06:45:00,11.3,11.3,1,-3.0
 21/01/2019 07:00:00,11.3,11.3,1,-3.0
 21/01/2019 07:15:00,11.3,11.3,1,-3.0
 21/01/2019 07:30:00,11.3,11.3,1,-3.0
 21/01/2019 07:45:00,11.3,11.3,1,-3.0
 21/01/2019 08:00:00,11.3,11.3,1,-3.0
 21/01/2019 08:15:00,11.3,11.3,1,-3.0
 21/01/2019 08:30:00,11.3,11.3,1,-3.0
 21/01/2019 08:45:00,11.3,11.3,1,-3.0
 21/01/2019 09:00:00,11.31,11.3,1,-3.12
 21/01/2019 09:15:00,11.28,11.3,1,-4.03
 21/01/2019 09:30:00,11.28,11.3,1,-4.25
 21/01/2019 09:45:00,11.3,11.3,1,-4.04
 21/01/2019 10:00:00,11.34,11.3,1,-3.9
 21/01/2019 10:15:00,11.35,11.3,1,-4.03
 21/01/2019 10:30:00,11.36,11.3,1,-3.89
 21/01/2019 10:45:00,11.34,11.3,1,-3.85
 21/01/2019 11:00:00,11.38,11.3,1,-3.68
 21/01/2019 11:15:00,11.38,11.3,1,-3.92
 21/01/2019 11:30:00,11.36,11.3,1,-3.51
 21/01/2019 11:45:00,11.29,11.3,1,-3.51
 21/01/2019 12:00:00,11.23,11.3,1,-3.69
 21/01/2019 12:15:00,11.19,11.3,1,-3.98
 21/01/2019 12:30:00,11.22,11.3,1,-3.66
 21/01/2019 12:45:00,11.25,11.3,1,-3.25
 21/01/2019 13:00:00,11.24,11.3,1,-3.35
 21/01/2019 13:15:00,11.26,11.3,1,-3.32
 21/01/2019 13:30:00,11.24,11.3,1,-3.28
 21/01/2019 13:45:00,11.24,11.3,1,-3.13
 21/01/2019 14:00:00,11.21,11.3,1,-3.28
 21/01/2019 14:15:00,11.19,11.3,1,-3.18
 21/01/2019 14:30:00,11.2,11.3,1,-3.14
 21/01/2019 14:45:00,11.16,11.3,1,-3.24
 21/01/2019 15:00:00,11.17,11.3,1,-3.17
 21/01/2019 15:15:00,11.23,11.3,1,-3.24
 21/01/2019 15:30:00,11.21,11.3,1,-3.23
 21/01/2019 15:45:00,11.17,11.3,1,-3.36
 21/01/2019 16:00:00,11.16,11.3,1,-3.52
 21/01/2019 16:15:00,11.13,11.3,1,-3.65
 21/01/2019 16:30:00,11.15,11.3,1,-3.86
 21/01/2019 16:45:00,11.15,11.3,1,-4.01
 21/01/2019 17:00:00,11.18,11.3,1,-4.31
 21/01/2019 17:15:00,11.24,11.3,1,-4.5
 21/01/2019 17:30:00,11.21,11.3,1,-4.72
 21/01/2019 17:45:00,11.21,11.3,1,-4.88
 21/01/2019 18:00:00,11.22,11.3,1,-5.05
 21/01/2019 18:15:00,11.24,11.3,1,-5.13
 21/01/2019 18:30:00,11.24,11.3,1,-5.26
 21/01/2019 18:45:00,11.18,11.3,1,-5.42
 21/01/2019 19:00:00,11.19,11.3,1,-5.4
 21/01/2019 19:15:00,11.2,11.3,1,-5.28
 21/01/2019 19:30:00,11.2,11.3,1,-5.14
 21/01/2019 19:45:00,11.21,11.3,1,-5.1
 21/01/2019 20:00:00,11.27,11.3,1,-4.97
 21/01/2019 20:15:00,11.29,11.3,1,-5.05
 21/01/2019 20:30:00,11.23,11.3,1,-5.74
 21/01/2019 20:45:00,11.18,11.3,1,-5.98
 21/01/2019 21:00:00,11.26,11.3,1,-5.75
 21/01/2019 21:15:00,11.34,11.3,1,-4.29
 21/01/2019 21:30:00,11.31,11.3,1,-3.55
 21/01/2019 21:45:00,11.32,11.3,1,-3.38
 21/01/2019 22:00:00,11.29,11.3,1,-3.47
 21/01/2019 22:15:00,11.29,11.3,1,-3.38
 21/01/2019 22:30:00,11.25,11.3,1,-3.53
 21/01/2019 22:45:00,11.28,11.3,1,-3.52
 21/01/2019 23:00:00,11.31,11.3,1,-3.46
 21/01/2019 23:15:00,11.3,11.3,1,-3.42
 21/01/2019 23:30:00,11.32,11.3,1,-3.38
 21/01/2019 23:45:00,11.31,11.3,1,-3.64
 22/01/2019 00:00:00,11.33,11.3,1,-3.53
 22/01/2019 00:15:00,11.17,11.3,1,-4.32
 22/01/2019 00:30:00,11.16,11.3,1,-4.21
 22/01/2019 00:45:00,11.14,11.3,1,-4.11
 22/01/2019 01:00:00,11.14,11.3,1,-3.98
 22/01/2019 01:15:00,11.19,11.3,1,-3.89
 22/01/2019 01:30:00,11.25,11.3,1,-3.82
 22/01/2019 01:45:00,11.27,11.3,1,-3.75
 22/01/2019 02:00:00,11.29,11.3,1,-3.68
 22/01/2019 02:15:00,11.25,11.3,1,-3.82
 22/01/2019 02:30:00,11.28,11.3,1,-3.73
 22/01/2019 02:45:00,11.28,11.3,1,-3.82
 22/01/2019 03:00:00,11.32,11.3,1,-3.61
 22/01/2019 03:15:00,11.33,11.3,1,-3.6
 22/01/2019 03:30:00,11.35,11.3,1,-3.38
 22/01/2019 03:45:00,11.34,11.3,1,-3.27
 22/01/2019 04:00:00,11.23,11.3,1,-3.18
 22/01/2019 04:15:00,11.19,11.3,1,-3.17
 22/01/2019 04:30:00,11.19,11.3,1,-3.2
 22/01/2019 04:45:00,11.2,11.3,1,-3.17
 22/01/2019 05:00:00,11.2,11.3,1,-3.12
 22/01/2019 05:15:00,11.15,11.3,1,-3.2
 22/01/2019 05:30:00,11.22,11.3,1,-3.24
 22/01/2019 05:45:00,11.22,11.3,1,-3.25
 22/01/2019 06:00:00,11.2,11.3,1,-3.27
 22/01/2019 06:15:00,11.17,11.3,1,-3.29
 22/01/2019 06:30:00,11.17,11.3,1,-3.47
 22/01/2019 06:45:00,11.17,11.3,1,-3.37
 22/01/2019 07:00:00,11.25,11.3,1,-3.68
 22/01/2019 07:15:00,11.32,11.3,1,-3.54
 22/01/2019 07:30:00,11.23,11.3,1,-3.55
 22/01/2019 07:45:00,11.14,11.3,1,-3.8
 22/01/2019 08:00:00,11.15,11.3,1,-3.78
 22/01/2019 08:15:00,11.16,11.3,1,-3.72
 22/01/2019 08:30:00,11.17,11.3,1,-3.6
 22/01/2019 08:45:00,11.17,11.3,1,-3.62
 22/01/2019 09:00:00,11.19,11.3,1,-3.48
 22/01/2019 09:15:00,11.16,11.3,1,-3.55
 22/01/2019 09:30:00,11.17,11.3,1,-3.44
 22/01/2019 09:45:00,11.19,11.3,1,-3.4
 22/01/2019 10:00:00,11.19,11.3,1,-3.56
 22/01/2019 10:15:00,11.23,11.3,1,-3.44
 22/01/2019 10:30:00,11.21,11.3,1,-3.35
 22/01/2019 10:45:00,11.22,11.3,1,-3.3
 22/01/2019 11:00:00,11.18,11.3,1,-3.54
 22/01/2019 11:15:00,11.17,11.3,1,-3.59
 22/01/2019 11:30:00,11.16,11.3,1,-3.59
 22/01/2019 11:45:00,11.17,11.3,1,-3.58
 22/01/2019 12:00:00,11.19,11.3,1,-3.68
 22/01/2019 12:15:00,11.25,11.3,1,-3.6
 22/01/2019 12:30:00,11.23,11.3,1,-3.73
 22/01/2019 12:45:00,11.21,11.3,1,-3.76
 22/01/2019 13:00:00,11.21,11.3,1,-3.76
 22/01/2019 13:15:00,11.17,11.3,1,-3.92
 22/01/2019 13:30:00,11.2,11.3,1,-3.83
 22/01/2019 13:45:00,11.17,11.3,1,-3.93
 22/01/2019 14:00:00,11.24,11.3,1,-3.83
 22/01/2019 14:15:00,11.3,11.3,1,-3.72
 22/01/2019 14:30:00,11.3,11.3,1,-3.71
 22/01/2019 14:45:00,11.32,11.3,1,-3.67
 22/01/2019 15:00:00,11.36,11.3,1,-3.45
 22/01/2019 15:15:00,11.42,11.3,1,-3.28
 22/01/2019 15:30:00,11.42,11.3,1,-3.33
 22/01/2019 15:45:00,11.4,11.3,1,-3.31
 22/01/2019 16:00:00,11.37,11.3,1,-3.5
 22/01/2019 16:15:00,11.36,11.3,1,-3.76
 22/01/2019 16:30:00,11.34,11.3,1,-3.83
 22/01/2019 16:45:00,11.35,11.3,1,-3.91
 22/01/2019 17:00:00,11.26,11.3,1,-4.09
 22/01/2019 17:15:00,11.27,11.3,1,-4.36
 22/01/2019 17:30:00,11.25,11.3,1,-4.52
 22/01/2019 17:45:00,11.23,11.3,1,-4.81
 22/01/2019 18:00:00,11.26,11.3,1,-4.75
 22/01/2019 18:15:00,11.28,11.3,1,-4.82
 22/01/2019 18:30:00,11.3,11.3,1,-4.85
 22/01/2019 18:45:00,11.3,11.3,1,-4.77
 22/01/2019 19:00:00,11.32,11.3,1,-4.67
 22/01/2019 19:15:00,11.35,11.3,1,-4.53
 22/01/2019 19:30:00,11.35,11.3,1,-4.52
 22/01/2019 19:45:00,11.37,11.3,1,-4.45
 22/01/2019 20:00:00,11.39,11.3,1,-4.38
 22/01/2019 20:15:00,11.39,11.3,1,-4.2
 22/01/2019 20:30:00,11.31,11.3,1,-4.09
 22/01/2019 20:45:00,11.25,11.3,1,-3.9
 22/01/2019 21:00:00,11.25,11.3,1,-3.72
 22/01/2019 21:15:00,11.28,11.3,1,-3.73
 22/01/2019 21:30:00,11.32,11.3,1,-3.54
 22/01/2019 21:45:00,11.32,11.3,1,-3.32
 22/01/2019 22:00:00,11.34,11.3,1,-3.22
 22/01/2019 22:15:00,11.29,11.3,1,-2.97
 22/01/2019 22:30:00,11.25,11.3,1,-3.98
 22/01/2019 22:45:00,11.33,11.3,1,-3.16
 22/01/2019 23:00:00,11.38,11.3,1,-2.7
 22/01/2019 23:15:00,11.36,11.3,1,-2.56
 22/01/2019 23:30:00,11.38,11.3,1,-2.67
 22/01/2019 23:45:00,11.37,11.3,1,-2.76
 23/01/2019 00:00:00,11.4,11.3,1,-2.79
 23/01/2019 00:15:00,11.24,11.3,1,-3.69
 23/01/2019 00:30:00,11.22,11.3,1,-3.78
 23/01/2019 00:45:00,11.17,11.3,1,-3.81
 23/01/2019 01:00:00,11.18,11.3,1,-3.79
 23/01/2019 01:15:00,11.19,11.3,1,-3.75
 23/01/2019 01:30:00,11.23,11.3,1,-3.68
 23/01/2019 01:45:00,11.24,11.3,1,-3.69
 23/01/2019 02:00:00,11.26,11.3,1,-3.63
 23/01/2019 02:15:00,11.23,11.3,1,-3.89
 23/01/2019 02:30:00,11.25,11.3,1,-3.85
 23/01/2019 02:45:00,11.25,11.3,1,-3.93
 23/01/2019 03:00:00,11.28,11.3,1,-3.85
 23/01/2019 03:15:00,11.27,11.3,1,-3.88
 23/01/2019 03:30:00,11.3,11.3,1,-3.76
 23/01/2019 03:45:00,11.27,11.3,1,-3.65
 23/01/2019 04:00:00,11.19,11.3,1,-3.51
 23/01/2019 04:15:00,11.2,11.3,1,-3.44
 23/01/2019 04:30:00,11.2,11.3,1,-3.42
 23/01/2019 04:45:00,11.22,11.3,1,-3.36
 23/01/2019 05:00:00,11.19,11.3,1,-3.4
 23/01/2019 05:15:00,11.17,11.3,1,-3.44
 23/01/2019 05:30:00,11.15,11.3,1,-3.51
 23/01/2019 05:45:00,11.15,11.3,1,-3.53
 23/01/2019 06:00:00,11.15,11.3,1,-3.5
 23/01/2019 06:15:00,11.26,11.3,1,-3.7
 23/01/2019 06:30:00,11.29,11.3,1,-3.55
 23/01/2019 06:45:00,11.23,11.3,1,-3.62
 23/01/2019 07:00:00,11.22,11.3,1,-3.61
 23/01/2019 07:15:00,11.22,11.3,1,-3.71
 23/01/2019 07:30:00,11.2,11.3,1,-3.82
 23/01/2019 07:45:00,11.18,11.3,1,-3.98
 23/01/2019 08:00:00,11.2,11.3,1,-3.98
 23/01/2019 08:15:00,11.19,11.3,1,-3.83
 23/01/2019 08:30:00,11.17,11.3,1,-4.06
 23/01/2019 08:45:00,11.22,11.3,1,-3.72
 23/01/2019 09:00:00,11.21,11.3,1,-3.68
 23/01/2019 09:15:00,11.22,11.3,1,-3.43
 23/01/2019 09:30:00,11.24,11.3,1,-3.43
 23/01/2019 09:45:00,11.28,11.3,1,-3.22
 23/01/2019 10:00:00,11.31,11.3,1,-3.15
 23/01/2019 10:15:00,11.33,11.29,2,-3.13
 23/01/2019 10:30:00,11.34,11.29,2,-2.91
 23/01/2019 10:45:00,11.35,11.29,2,-2.92
 23/01/2019 11:00:00,11.36,11.29,2,-2.79
 23/01/2019 11:15:00,11.35,11.29,1,-2.77
 23/01/2019 11:30:00,11.35,11.3,1,-2.87
 23/01/2019 11:45:00,11.36,11.3,1,-2.85
 23/01/2019 12:00:00,11.36,11.3,1,-2.74
 23/01/2019 12:15:00,11.36,11.29,2,-2.74
 23/01/2019 12:30:00,11.36,11.29,2,-2.83
 23/01/2019 12:45:00,11.35,11.29,2,-2.93
 23/01/2019 13:00:00,11.35,11.29,2,-2.88
 23/01/2019 13:15:00,11.33,11.29,2,-3.13
 23/01/2019 13:30:00,11.34,11.29,2,-3.08
 23/01/2019 13:45:00,11.32,11.29,2,-3.11
 23/01/2019 14:00:00,11.31,11.29,2,-3.16
 23/01/2019 14:15:00,11.29,11.29,2,-3.28
 23/01/2019 14:30:00,11.29,11.29,2,-3.31
 23/01/2019 14:45:00,11.28,11.29,2,-3.33
 23/01/2019 15:00:00,11.26,11.29,2,-3.31
 23/01/2019 15:15:00,11.28,11.29,2,-3.25
 23/01/2019 15:30:00,11.25,11.29,2,-3.4
 23/01/2019 15:45:00,11.22,11.29,2,-3.35
 23/01/2019 16:00:00,11.19,11.29,2,-3.34
 23/01/2019 16:15:00,11.19,11.29,2,-3.52
 23/01/2019 16:30:00,11.14,11.3,1,-3.77
 23/01/2019 16:45:00,11.16,11.3,1,-3.89
 23/01/2019 17:00:00,11.14,11.3,1,-4.1
 23/01/2019 17:15:00,11.25,11.3,1,-4.36
 23/01/2019 17:30:00,11.23,11.29,2,-4.63
 23/01/2019 17:45:00,11.23,11.29,2,-4.79
 23/01/2019 18:00:00,11.23,11.29,2,-4.83
 23/01/2019 18:15:00,11.24,11.29,2,-4.84
 23/01/2019 18:30:00,11.26,11.29,2,-4.79
 23/01/2019 18:45:00,11.26,11.29,2,-4.73
 23/01/2019 19:00:00,11.3,11.29,2,-4.76
 23/01/2019 19:15:00,11.33,11.29,2,-4.7
 23/01/2019 19:30:00,11.36,11.29,2,-4.54
 23/01/2019 19:45:00,11.38,11.29,2,-4.52
 23/01/2019 20:00:00,11.29,11.29,2,-4.32
 23/01/2019 20:15:00,11.17,11.29,2,-4.31
 23/01/2019 20:30:00,11.22,11.29,2,-4.21
 23/01/2019 20:45:00,11.26,11.29,2,-3.99
 23/01/2019 21:00:00,11.27,11.29,2,-3.83
 23/01/2019 21:15:00,11.26,11.29,2,-3.75
 23/01/2019 21:30:00,11.29,11.29,2,-3.57
 23/01/2019 21:45:00,11.31,11.29,2,-3.43
 23/01/2019 22:00:00,11.35,11.29,2,-3.2
 23/01/2019 22:15:00,11.29,11.29,2,-3.03
 23/01/2019 22:30:00,11.33,11.29,2,-2.82
 23/01/2019 22:45:00,11.33,11.3,1,-2.92
 23/01/2019 23:00:00,11.37,11.3,1,-2.84
 23/01/2019 23:15:00,11.36,11.3,1,-2.85
 23/01/2019 23:30:00,11.35,11.3,1,-2.87
 23/01/2019 23:45:00,11.33,11.29,2,-2.98
 24/01/2019 00:00:00,11.36,11.29,2,-3.0
 24/01/2019 00:15:00,11.21,11.29,2,-3.74
 24/01/2019 00:30:00,11.16,11.29,2,-3.92
 24/01/2019 00:45:00,11.17,11.29,2,-3.97
 24/01/2019 01:00:00,11.19,11.29,2,-3.9
 24/01/2019 01:15:00,11.23,11.29,2,-3.67
 24/01/2019 01:30:00,11.25,11.3,1,-3.61
 24/01/2019 01:45:00,11.28,11.3,1,-3.53
 24/01/2019 02:00:00,11.3,11.3,1,-3.51
 24/01/2019 02:15:00,11.27,11.3,1,-3.64
 24/01/2019 02:30:00,11.27,11.29,2,-3.62
 24/01/2019 02:45:00,11.29,11.29,2,-3.64
 24/01/2019 03:00:00,11.33,11.29,2,-3.56
 24/01/2019 03:15:00,11.36,11.29,2,-3.37
 24/01/2019 03:30:00,11.37,11.29,2,-3.28
 24/01/2019 03:45:00,11.35,11.29,2,-3.21
 24/01/2019 04:00:00,11.35,11.29,2,-3.18
 24/01/2019 04:15:00,11.19,11.29,2,-3.09
 24/01/2019 04:30:00,11.17,11.3,1,-3.07
 24/01/2019 04:45:00,11.18,11.3,1,-3.02
 24/01/2019 05:00:00,11.18,11.3,1,-2.96
 24/01/2019 05:15:00,11.2,11.3,1,-3.02
 24/01/2019 05:30:00,11.23,11.29,2,-2.98
 24/01/2019 05:45:00,11.24,11.29,2,-3.01
 24/01/2019 06:00:00,11.23,11.29,2,-3.07
 24/01/2019 06:15:00,11.29,11.29,2,-3.15
 24/01/2019 06:30:00,11.31,11.29,2,-3.18
 24/01/2019 06:45:00,11.25,11.29,1,-3.27
 24/01/2019 07:00:00,11.2,11.3,1,-3.61
 24/01/2019 07:15:00,11.25,11.3,1,-3.67
 24/01/2019 07:30:00,11.19,11.3,1,-3.74
 24/01/2019 07:45:00,11.15,11.29,2,-3.89
 24/01/2019 08:00:00,11.16,11.29,2,-3.99
 24/01/2019 08:15:00,11.16,11.29,2,-3.93
 24/01/2019 08:30:00,11.16,11.29,2,-3.97
 24/01/2019 08:45:00,11.17,11.29,2,-3.89
 24/01/2019 09:00:00,11.17,11.29,2,-3.83
 24/01/2019 09:15:00,11.17,11.29,2,-3.82
 24/01/2019 09:30:00,11.15,11.29,2,-3.87
 24/01/2019 09:45:00,11.16,11.29,2,-3.65
 24/01/2019 10:00:00,11.2,11.29,2,-3.59
 24/01/2019 10:15:00,11.22,11.29,2,-3.44
 24/01/2019 10:30:00,11.23,11.29,1,-3.35
 24/01/2019 10:45:00,11.24,11.3,1,-3.27
 24/01/2019 11:00:00,11.24,11.3,1,-3.29
 24/01/2019 11:15:00,11.22,11.3,1,-3.34
 24/01/2019 11:30:00,11.24,11.29,2,-3.34
 24/01/2019 11:45:00,11.24,11.29,2,-3.28
 24/01/2019 12:00:00,11.24,11.29,2,-3.35
 24/01/2019 12:15:00,11.25,11.29,2,-3.17
 24/01/2019 12:30:00,11.26,11.29,2,-3.26
 24/01/2019 12:45:00,11.26,11.29,2,-3.32
 24/01/2019 13:00:00,11.27,11.29,2,-3.43
 24/01/2019 13:15:00,11.33,11.29,2,-3.01
 24/01/2019 13:30:00,11.34,11.29,2,-3.26
 24/01/2019 13:45:00,11.32,11.24,1,-3.29
 24/01/2019 14:00:00,11.33,11.3,1,-3.31
 24/01/2019 14:15:00,11.33,11.3,1,-3.23
 24/01/2019 14:30:00,11.33,11.3,1,-3.31
 24/01/2019 14:45:00,11.32,11.26,2,-3.34
 24/01/2019 15:00:00,11.23,11.17,2,-3.33
 24/01/2019 15:15:00,11.18,11.16,2,-3.33
 24/01/2019 15:30:00,11.16,11.15,2,-3.31
 24/01/2019 15:45:00,11.18,11.15,2,-3.13
 24/01/2019 16:00:00,11.15,11.16,2,-3.36
 24/01/2019 16:15:00,11.13,11.14,2,-3.45
 24/01/2019 16:30:00,11.12,11.14,2,-3.56
 24/01/2019 16:45:00,11.11,11.13,2,-3.84
 24/01/2019 17:00:00,11.07,11.13,2,-4.01
 24/01/2019 17:15:00,11.06,11.12,2,-3.92
 24/01/2019 17:30:00,11.0,11.13,2,-4.31
 24/01/2019 17:45:00,11.11,11.26,1,-4.44
 24/01/2019 18:00:00,11.13,11.3,1,-4.46
 24/01/2019 18:15:00,11.13,11.3,1,-4.59
 24/01/2019 18:30:00,11.16,11.3,1,-4.53
 24/01/2019 18:45:00,11.18,11.25,2,-4.38
 24/01/2019 19:00:00,11.19,11.24,2,-4.45
 24/01/2019 19:15:00,11.21,11.24,2,-4.34
 24/01/2019 19:30:00,11.24,11.25,2,-4.29
 24/01/2019 19:45:00,11.21,11.24,2,-4.11
 24/01/2019 20:00:00,11.21,11.25,2,-4.02
 24/01/2019 20:15:00,11.24,11.24,2,-3.99
 24/01/2019 20:30:00,11.24,11.21,2,-3.8
 24/01/2019 20:45:00,11.22,11.23,2,-3.76
 24/01/2019 21:00:00,11.25,11.22,2,-3.61
 24/01/2019 21:15:00,11.23,11.19,2,-3.38
 24/01/2019 21:30:00,11.18,11.18,2,-3.31
 24/01/2019 21:45:00,11.16,11.18,2,-3.19
 24/01/2019 22:00:00,11.18,11.18,2,-2.96
 24/01/2019 22:15:00,11.17,11.19,2,-2.76
 24/01/2019 22:30:00,11.18,11.2,2,-2.73
 24/01/2019 22:45:00,11.18,11.21,2,-2.5
 24/01/2019 23:00:00,11.19,11.15,2,-2.3
 24/01/2019 23:15:00,11.15,11.08,2,-2.22
 24/01/2019 23:30:00,11.15,11.08,2,-2.28
 24/01/2019 23:45:00,11.15,11.08,2,-2.39
 25/01/2019 00:00:00,11.11,11.08,2,-2.27
 25/01/2019 00:15:00,10.97,11.09,2,-3.17
 25/01/2019 00:30:00,11.07,11.09,2,-3.28
 25/01/2019 00:45:00,11.05,11.09,2,-3.38
 25/01/2019 01:00:00,11.07,11.09,2,-3.29
 25/01/2019 01:15:00,11.08,11.09,2,-3.26
 25/01/2019 01:30:00,11.11,11.09,2,-3.24
 25/01/2019 01:45:00,11.13,11.09,2,-3.29
 25/01/2019 02:00:00,11.14,11.09,2,-3.32
 25/01/2019 02:15:00,11.1,11.09,2,-3.45
 25/01/2019 02:30:00,11.09,11.09,2,-3.56
 25/01/2019 02:45:00,11.09,11.09,2,-3.51
 25/01/2019 03:00:00,11.12,11.09,2,-3.51
 25/01/2019 03:15:00,11.11,11.09,2,-3.45
 25/01/2019 03:30:00,11.14,11.09,2,-3.42
 25/01/2019 03:45:00,11.17,11.09,2,-3.32
 25/01/2019 04:00:00,11.17,11.09,2,-3.32
 25/01/2019 04:15:00,11.16,11.09,2,-3.23
 25/01/2019 04:30:00,11.16,11.09,2,-3.21
 25/01/2019 04:45:00,11.16,11.09,2,-3.1
 25/01/2019 05:00:00,11.18,11.09,2,-2.89
 25/01/2019 05:15:00,11.11,11.09,2,-2.94
 25/01/2019 05:30:00,11.13,11.09,2,-2.92
 25/01/2019 05:45:00,11.1,11.09,2,-3.02
 25/01/2019 06:00:00,11.09,11.09,2,-3.03
 25/01/2019 06:15:00,11.11,11.09,2,-3.1
 25/01/2019 06:30:00,11.05,11.09,2,-3.27
 25/01/2019 06:45:00,11.02,11.09,2,-3.45
 25/01/2019 07:00:00,10.95,11.09,2,-3.75
 25/01/2019 07:15:00,10.98,11.09,2,-3.91
 25/01/2019 07:30:00,11.05,11.09,2,-3.9
 25/01/2019 07:45:00,10.99,11.09,2,-3.98
 25/01/2019 08:00:00,10.98,11.09,2,-3.97
 25/01/2019 08:15:00,10.98,11.11,2,-3.99
 25/01/2019 08:30:00,10.99,11.11,2,-4.05
 25/01/2019 08:45:00,10.98,11.11,2,-4.1
 25/01/2019 09:00:00,10.98,11.11,2,-4.11
 25/01/2019 09:15:00,10.99,11.11,2,-4.15
 25/01/2019 09:30:00,11.0,11.11,2,-3.98
 25/01/2019 09:45:00,11.02,11.12,2,-3.95
 25/01/2019 10:00:00,11.06,11.13,2,-3.7
 25/01/2019 10:15:00,11.16,11.12,2,-3.27
 25/01/2019 10:30:00,11.17,11.13,2,-3.24
 25/01/2019 10:45:00,11.19,11.13,2,-2.97
 25/01/2019 11:00:00,11.18,11.14,2,-3.06
 25/01/2019 11:15:00,11.16,11.14,2,-3.21
 25/01/2019 11:30:00,11.15,11.15,2,-3.26
 25/01/2019 11:45:00,11.18,11.13,2,-3.0
 25/01/2019 12:00:00,11.19,11.15,2,-2.91
 25/01/2019 12:15:00,11.19,11.15,2,-2.88
 25/01/2019 12:30:00,11.23,11.14,2,-2.67
 25/01/2019 12:45:00,11.22,11.15,2,-2.57
 25/01/2019 13:00:00,11.19,11.14,2,-2.7
 25/01/2019 13:15:00,11.2,11.26,1,-3.06
 25/01/2019 13:30:00,11.17,11.3,1,-2.82
 25/01/2019 13:45:00,11.25,11.3,1,-2.79
 25/01/2019 14:00:00,11.25,11.3,1,-2.88
 25/01/2019 14:15:00,11.2,11.19,2,-3.11
 25/01/2019 14:30:00,11.18,11.14,2,-3.33
 25/01/2019 14:45:00,11.16,11.14,2,-3.53
 25/01/2019 15:00:00,11.15,11.13,2,-3.74
 25/01/2019 15:15:00,11.13,11.1,2,-3.78
 25/01/2019 15:30:00,11.13,11.1,2,-3.73
 25/01/2019 15:45:00,11.09,11.1,2,-3.8
 25/01/2019 16:00:00,11.04,11.1,2,-4.03
 25/01/2019 16:15:00,11.05,11.1,2,-3.91
 25/01/2019 16:30:00,11.08,11.1,2,-3.63
 25/01/2019 16:45:00,11.08,11.1,2,-3.76
 25/01/2019 17:00:00,11.11,11.11,2,-3.97
 25/01/2019 17:15:00,11.11,11.09,2,-4.16
 25/01/2019 17:30:00,11.1,11.09,2,-4.45
 25/01/2019 17:45:00,11.09,11.09,2,-4.51
 25/01/2019 18:00:00,11.12,11.09,2,-4.63
 25/01/2019 18:15:00,11.13,11.09,2,-4.69
 25/01/2019 18:30:00,11.15,11.09,2,-4.69
 25/01/2019 18:45:00,11.16,11.09,2,-4.65
 25/01/2019 19:00:00,11.19,11.1,2,-4.52
 25/01/2019 19:15:00,11.15,11.09,2,-4.37
 25/01/2019 19:30:00,11.08,11.17,2,-4.2
 25/01/2019 19:45:00,11.11,11.09,2,-4.0
 25/01/2019 20:00:00,11.14,11.09,2,-3.89
 25/01/2019 20:15:00,11.14,11.1,2,-3.76
 25/01/2019 20:30:00,11.15,11.1,2,-3.76
 25/01/2019 20:45:00,11.16,11.1,2,-3.52
 25/01/2019 21:00:00,11.15,11.1,2,-3.65
 25/01/2019 21:15:00,11.13,11.12,2,-3.43
 25/01/2019 21:30:00,11.12,11.12,2,-3.4
 25/01/2019 21:45:00,11.14,11.12,2,-3.21
 25/01/2019 22:00:00,11.13,11.12,2,-3.1
 25/01/2019 22:15:00,11.12,11.12,2,-2.91
 25/01/2019 22:30:00,11.2,11.12,2,-2.57
 25/01/2019 22:45:00,11.22,11.12,2,-2.51
 25/01/2019 23:00:00,11.14,11.12,2,-2.32
 25/01/2019 23:15:00,11.03,11.12,2,-2.43
 25/01/2019 23:30:00,11.05,11.11,1,-2.36
 25/01/2019 23:45:00,11.18,11.3,1,-2.45
 26/01/2019 00:00:00,11.21,11.3,1,-2.36
 26/01/2019 00:15:00,11.15,11.3,1,-3.23
 26/01/2019 00:30:00,11.21,11.3,2,-3.3
 26/01/2019 00:45:00,11.18,11.19,2,-3.3
 26/01/2019 01:00:00,11.26,11.19,2,-3.22
 26/01/2019 01:15:00,11.29,11.25,1,-3.19
 26/01/2019 01:30:00,11.31,11.3,1,-3.2
 26/01/2019 01:45:00,11.29,11.3,1,-3.04
 26/01/2019 02:00:00,11.29,11.3,1,-3.1
 26/01/2019 02:15:00,11.28,11.25,2,-3.08
 26/01/2019 02:30:00,11.3,11.21,2,-3.1
 26/01/2019 02:45:00,11.19,11.2,2,-2.99
 26/01/2019 03:00:00,11.21,11.22,2,-3.0
 26/01/2019 03:15:00,11.23,11.21,2,-2.83
 26/01/2019 03:30:00,11.14,11.13,2,-2.65
 26/01/2019 03:45:00,11.11,11.08,2,-2.61
 26/01/2019 04:00:00,11.13,11.08,2,-2.5
 26/01/2019 04:15:00,11.09,11.1,2,-2.84
 26/01/2019 04:30:00,11.12,11.1,2,-2.84
 26/01/2019 04:45:00,11.11,11.1,2,-2.85
 26/01/2019 05:00:00,11.14,11.1,2,-2.77
 26/01/2019 05:15:00,11.1,11.1,2,-2.92
 26/01/2019 05:30:00,11.1,11.1,2,-2.88
 26/01/2019 05:45:00,11.05,11.1,2,-2.93
 26/01/2019 06:00:00,11.09,11.1,2,-2.99
 26/01/2019 06:15:00,11.12,11.1,2,-2.92
 26/01/2019 06:30:00,11.1,11.1,2,-2.94
 26/01/2019 06:45:00,11.11,11.1,2,-2.82
 26/01/2019 07:00:00,11.06,11.1,2,-3.08
 26/01/2019 07:15:00,11.08,11.1,2,-2.91
 26/01/2019 07:30:00,11.16,11.1,2,-2.69
 26/01/2019 07:45:00,11.14,11.1,2,-2.65
 26/01/2019 08:00:00,11.13,11.1,2,-2.7
 26/01/2019 08:15:00,11.11,11.1,2,-2.8
 26/01/2019 08:30:00,11.08,11.1,2,-2.78
 26/01/2019 08:45:00,11.05,11.1,2,-2.91
 26/01/2019 09:00:00,11.07,11.1,2,-2.85
 26/01/2019 09:15:00,11.12,11.1,2,-2.98
 26/01/2019 09:30:00,11.11,11.1,2,-2.99
 26/01/2019 09:45:00,11.11,11.1,2,-2.94
 26/01/2019 10:00:00,11.07,11.1,2,-3.08
 26/01/2019 10:15:00,11.09,11.1,2,-2.92
 26/01/2019 10:30:00,11.1,11.1,2,-2.91
 26/01/2019 10:45:00,11.14,11.1,2,-2.86
 26/01/2019 11:00:00,11.13,11.1,2,-2.86
 26/01/2019 11:15:00,11.15,11.1,2,-2.79
 26/01/2019 11:30:00,11.17,11.1,2,-2.69
 26/01/2019 11:45:00,11.18,11.1,2,-2.63
 26/01/2019 12:00:00,11.19,11.1,2,-2.63
