DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/01/2019 12:15:00,11.19,11.1,2,-2.66
 26/01/2019 12:30:00,11.22,11.1,2,-2.82
 26/01/2019 12:45:00,11.22,11.1,2,-2.76
 26/01/2019 13:00:00,11.15,11.1,2,-2.55
 26/01/2019 13:15:00,11.12,11.1,2,-2.6
 26/01/2019 13:30:00,11.06,11.1,2,-2.64
 26/01/2019 13:45:00,11.04,11.1,2,-2.83
 26/01/2019 14:00:00,11.07,11.1,2,-2.76
 26/01/2019 14:15:00,11.05,11.1,2,-2.8
 26/01/2019 14:30:00,10.96,11.1,2,-2.82
 26/01/2019 14:45:00,10.96,11.1,2,-2.8
 26/01/2019 15:00:00,10.96,11.1,2,-2.89
 26/01/2019 15:15:00,10.95,11.1,2,-2.97
 26/01/2019 15:30:00,11.06,11.1,2,-3.0
 26/01/2019 15:45:00,11.07,11.1,2,-3.14
 26/01/2019 16:00:00,11.07,11.1,2,-3.06
 26/01/2019 16:15:00,11.06,11.1,2,-3.09
 26/01/2019 16:30:00,11.17,11.1,2,-3.33
 26/01/2019 16:45:00,11.12,11.1,2,-3.53
 26/01/2019 17:00:00,11.08,11.1,2,-3.68
 26/01/2019 17:15:00,11.06,11.1,2,-3.89
 26/01/2019 17:30:00,11.01,11.1,2,-4.07
 26/01/2019 17:45:00,11.01,11.1,2,-4.32
 26/01/2019 18:00:00,11.03,11.1,2,-4.49
 26/01/2019 18:15:00,11.0,11.1,2,-4.66
 26/01/2019 18:30:00,11.05,11.1,2,-4.57
 26/01/2019 18:45:00,11.06,11.1,2,-4.62
 26/01/2019 19:00:00,11.09,11.1,2,-4.41
 26/01/2019 19:15:00,11.09,11.1,2,-4.35
 26/01/2019 19:30:00,11.14,11.1,2,-4.1
 26/01/2019 19:45:00,11.15,11.1,2,-3.98
 26/01/2019 20:00:00,11.15,11.1,2,-3.86
 26/01/2019 20:15:00,11.14,11.1,2,-3.85
 26/01/2019 20:30:00,11.16,11.1,2,-3.69
 26/01/2019 20:45:00,11.12,11.1,2,-3.57
 26/01/2019 21:00:00,11.14,11.1,2,-3.55
 26/01/2019 21:15:00,11.17,11.1,2,-3.3
 26/01/2019 21:30:00,11.14,11.1,2,-3.22
 26/01/2019 21:45:00,11.18,11.1,2,-3.06
 26/01/2019 22:00:00,11.2,11.1,2,-2.94
 26/01/2019 22:15:00,11.15,11.1,2,-2.89
 26/01/2019 22:30:00,11.08,11.1,2,-2.71
 26/01/2019 22:45:00,11.01,11.1,2,-2.72
 26/01/2019 23:00:00,11.03,11.1,2,-2.64
 26/01/2019 23:15:00,11.05,11.08,2,-2.65
 26/01/2019 23:30:00,11.07,11.08,2,-2.66
 26/01/2019 23:45:00,11.07,11.08,2,-2.78
 27/01/2019 00:00:00,11.05,11.08,2,-2.86
 27/01/2019 00:15:00,10.93,11.08,2,-3.53
 27/01/2019 00:30:00,11.04,11.08,2,-3.85
 27/01/2019 00:45:00,11.05,11.08,2,-3.63
 27/01/2019 01:00:00,11.02,11.08,2,-3.79
 27/01/2019 01:15:00,11.07,11.08,2,-3.63
 27/01/2019 01:30:00,11.07,11.08,2,-3.61
 27/01/2019 01:45:00,11.07,11.08,2,-3.55
 27/01/2019 02:00:00,11.11,11.08,2,-3.39
 27/01/2019 02:15:00,10.98,11.08,2,-3.56
 27/01/2019 02:30:00,10.99,11.08,2,-3.44
 27/01/2019 02:45:00,10.99,11.08,2,-3.54
 27/01/2019 03:00:00,11.02,11.08,2,-3.45
 27/01/2019 03:15:00,11.06,11.08,2,-3.25
 27/01/2019 03:30:00,11.07,11.08,2,-3.26
 27/01/2019 03:45:00,11.1,11.08,2,-3.05
 27/01/2019 04:00:00,11.09,11.08,2,-3.03
 27/01/2019 04:15:00,11.04,11.09,2,-3.27
 27/01/2019 04:30:00,11.06,11.09,2,-3.1
 27/01/2019 04:45:00,11.05,11.09,2,-3.03
 27/01/2019 05:00:00,11.07,11.09,2,-2.94
 27/01/2019 05:15:00,11.02,11.09,2,-2.99
 27/01/2019 05:30:00,11.07,11.09,2,-2.94
 27/01/2019 05:45:00,11.06,11.09,2,-2.93
 27/01/2019 06:00:00,11.07,11.09,2,-2.99
 27/01/2019 06:15:00,11.05,11.09,2,-2.97
 27/01/2019 06:30:00,11.02,11.09,2,-3.04
 27/01/2019 06:45:00,10.99,11.09,2,-3.0
 27/01/2019 07:00:00,11.01,11.09,2,-3.12
 27/01/2019 07:15:00,11.05,11.09,2,-2.94
 27/01/2019 07:30:00,10.93,11.09,2,-3.09
 27/01/2019 07:45:00,11.01,11.09,2,-3.07
 27/01/2019 08:00:00,10.99,11.09,2,-3.25
 27/01/2019 08:15:00,11.07,11.09,2,-3.25
 27/01/2019 08:30:00,11.15,11.09,2,-3.38
 27/01/2019 08:45:00,11.13,11.09,2,-3.29
 27/01/2019 09:00:00,11.12,11.09,2,-3.24
 27/01/2019 09:15:00,11.11,11.09,2,-3.42
 27/01/2019 09:30:00,11.12,11.09,2,-3.36
 27/01/2019 09:45:00,11.09,11.09,2,-3.4
 27/01/2019 10:00:00,11.07,11.09,2,-3.45
 27/01/2019 10:15:00,11.05,11.09,2,-3.43
 27/01/2019 10:30:00,11.09,11.09,2,-3.45
 27/01/2019 10:45:00,11.1,11.09,2,-3.34
 27/01/2019 11:00:00,11.11,11.09,2,-3.21
 27/01/2019 11:15:00,11.09,11.09,2,-3.27
 27/01/2019 11:30:00,11.14,11.09,2,-3.19
 27/01/2019 11:45:00,11.12,11.09,2,-3.27
 27/01/2019 12:00:00,11.13,11.09,2,-3.28
 27/01/2019 12:15:00,11.11,11.09,2,-3.36
 27/01/2019 12:30:00,11.16,11.09,2,-3.39
 27/01/2019 12:45:00,11.15,11.09,2,-3.42
 27/01/2019 13:00:00,11.17,11.09,2,-3.52
 27/01/2019 13:15:00,11.17,11.09,2,-3.5
 27/01/2019 13:30:00,11.19,11.09,2,-3.53
 27/01/2019 13:45:00,11.11,11.09,2,-3.14
 27/01/2019 14:00:00,11.08,11.09,2,-3.2
 27/01/2019 14:15:00,11.07,11.09,2,-3.22
 27/01/2019 14:30:00,11.05,11.09,2,-3.2
 27/01/2019 14:45:00,11.07,11.09,2,-3.22
 27/01/2019 15:00:00,11.03,11.09,2,-3.44
 27/01/2019 15:15:00,11.03,11.09,2,-3.44
 27/01/2019 15:30:00,10.98,11.09,2,-3.58
 27/01/2019 15:45:00,10.94,11.09,2,-3.57
 27/01/2019 16:00:00,10.91,11.09,2,-3.66
 27/01/2019 16:15:00,10.98,11.09,2,-3.91
 27/01/2019 16:30:00,10.95,11.09,2,-4.0
 27/01/2019 16:45:00,11.03,11.09,2,-4.21
 27/01/2019 17:00:00,10.98,11.09,2,-4.27
 27/01/2019 17:15:00,10.99,11.09,2,-4.43
 27/01/2019 17:30:00,10.96,11.09,2,-4.66
 27/01/2019 17:45:00,10.97,11.09,2,-4.76
 27/01/2019 18:00:00,10.97,11.09,2,-4.85
 27/01/2019 18:15:00,11.04,11.09,2,-4.71
 27/01/2019 18:30:00,11.09,11.09,2,-4.71
 27/01/2019 18:45:00,11.11,11.09,2,-4.5
 27/01/2019 19:00:00,11.13,11.09,2,-4.53
 27/01/2019 19:15:00,11.12,11.09,2,-4.4
 27/01/2019 19:30:00,11.13,11.09,2,-4.34
 27/01/2019 19:45:00,11.05,11.09,2,-4.13
 27/01/2019 20:00:00,11.07,11.09,2,-4.09
 27/01/2019 20:15:00,11.06,11.09,2,-4.03
 27/01/2019 20:30:00,11.04,11.09,2,-3.91
 27/01/2019 20:45:00,11.06,11.09,2,-3.75
 27/01/2019 21:00:00,11.11,11.09,2,-3.69
 27/01/2019 21:15:00,11.11,11.09,2,-3.69
 27/01/2019 21:30:00,11.15,11.09,2,-3.5
 27/01/2019 21:45:00,11.17,11.09,2,-3.32
 27/01/2019 22:00:00,11.17,11.09,2,-3.3
 27/01/2019 22:15:00,11.16,11.09,2,-3.12
 27/01/2019 22:30:00,11.16,11.09,2,-3.11
 27/01/2019 22:45:00,11.19,11.09,2,-2.89
 27/01/2019 23:00:00,11.07,11.08,2,-2.63
 27/01/2019 23:15:00,11.05,11.08,2,-2.7
 27/01/2019 23:30:00,11.07,11.08,2,-2.75
 27/01/2019 23:45:00,11.07,11.08,2,-2.9
 28/01/2019 00:00:00,11.02,11.08,2,-2.91
 28/01/2019 00:00:00,11.02,11.08,2,-2.91
 28/01/2019 00:15:00,10.93,11.08,2,-3.61
 28/01/2019 00:30:00,10.91,11.08,2,-3.76
 28/01/2019 00:45:00,10.95,11.08,2,-3.76
 28/01/2019 01:00:00,11.03,11.08,2,-3.76
 28/01/2019 01:15:00,11.07,11.08,2,-3.75
 28/01/2019 01:30:00,11.11,11.08,2,-3.62
 28/01/2019 01:45:00,11.12,11.08,2,-3.68
 28/01/2019 02:00:00,11.16,11.08,2,-3.62
 28/01/2019 02:15:00,11.05,11.08,2,-3.74
 28/01/2019 02:30:00,11.06,11.08,2,-3.66
 28/01/2019 02:45:00,11.05,11.08,2,-3.64
 28/01/2019 03:00:00,11.08,11.08,2,-3.67
 28/01/2019 03:15:00,11.11,11.08,2,-3.49
 28/01/2019 03:30:00,11.12,11.08,2,-3.5
 28/01/2019 03:45:00,11.16,11.08,2,-3.32
 28/01/2019 04:00:00,11.15,11.08,2,-3.34
 28/01/2019 04:15:00,11.16,11.08,2,-3.34
 28/01/2019 04:30:00,11.17,11.08,2,-3.38
 28/01/2019 04:45:00,11.18,11.08,2,-3.26
 28/01/2019 05:00:00,11.16,11.08,2,-3.23
 28/01/2019 05:15:00,11.16,11.08,2,-3.29
 28/01/2019 05:30:00,11.16,11.08,2,-3.31
 28/01/2019 05:45:00,11.13,11.08,2,-3.25
 28/01/2019 06:00:00,11.12,11.08,2,-3.35
 28/01/2019 06:15:00,11.1,11.08,2,-3.36
 28/01/2019 06:30:00,11.12,11.08,2,-3.43
 28/01/2019 06:45:00,11.13,11.08,2,-3.42
 28/01/2019 07:00:00,11.08,11.08,2,-3.7
 28/01/2019 07:15:00,11.06,11.08,2,-3.51
 28/01/2019 07:30:00,11.02,11.08,2,-3.72
 28/01/2019 07:45:00,11.08,11.08,2,-3.72
 28/01/2019 08:00:00,11.03,11.08,2,-3.8
 28/01/2019 08:15:00,11.03,11.08,2,-3.83
 28/01/2019 08:30:00,11.01,11.08,2,-3.9
 28/01/2019 08:45:00,11.01,11.08,2,-3.89
 28/01/2019 09:00:00,11.05,11.08,2,-3.5
 28/01/2019 09:15:00,11.03,11.08,2,-3.43
 28/01/2019 09:30:00,11.05,11.08,2,-3.3
 28/01/2019 09:45:00,11.04,11.08,2,-3.13
 28/01/2019 10:00:00,11.04,11.08,2,-3.17
 28/01/2019 10:15:00,11.09,11.08,2,-3.16
 28/01/2019 10:30:00,11.1,11.08,2,-3.12
 28/01/2019 10:45:00,11.1,11.08,2,-2.94
 28/01/2019 11:00:00,11.1,11.08,2,-2.87
 28/01/2019 11:15:00,11.12,11.08,2,-2.86
 28/01/2019 11:30:00,11.12,11.08,2,-2.79
 28/01/2019 11:45:00,11.12,11.08,2,-2.76
 28/01/2019 12:00:00,11.11,11.08,2,-2.87
 28/01/2019 12:15:00,11.1,11.08,2,-3.06
 28/01/2019 12:30:00,11.07,11.08,2,-3.36
 28/01/2019 12:45:00,11.03,11.08,2,-3.54
 28/01/2019 13:00:00,11.02,11.08,2,-3.5
 28/01/2019 13:15:00,11.02,11.08,2,-3.73
 28/01/2019 13:30:00,11.05,11.08,2,-3.62
 28/01/2019 13:45:00,11.07,11.08,2,-3.59
 28/01/2019 14:00:00,11.13,11.08,2,-3.41
 28/01/2019 14:15:00,11.1,11.08,2,-3.5
 28/01/2019 14:30:00,11.12,11.08,2,-3.38
 28/01/2019 14:45:00,11.12,11.08,2,-3.34
 28/01/2019 15:00:00,11.13,11.08,2,-3.26
 28/01/2019 15:15:00,11.07,11.08,2,-3.54
 28/01/2019 15:30:00,11.07,11.08,2,-3.58
 28/01/2019 15:45:00,10.97,11.08,2,-3.88
 28/01/2019 16:00:00,10.93,11.08,2,-3.95
 28/01/2019 16:15:00,10.92,11.08,2,-4.33
 28/01/2019 16:30:00,10.98,11.08,2,-4.37
 28/01/2019 16:45:00,11.03,11.08,2,-4.52
 28/01/2019 17:00:00,11.0,11.08,2,-4.51
 28/01/2019 17:15:00,10.95,11.08,2,-4.78
 28/01/2019 17:30:00,10.93,11.08,2,-4.76
 28/01/2019 17:45:00,10.92,11.08,2,-5.0
 28/01/2019 18:00:00,10.93,11.08,2,-5.07
 28/01/2019 18:15:00,10.92,11.08,2,-5.18
 28/01/2019 18:30:00,10.96,11.08,2,-5.07
 28/01/2019 18:45:00,10.94,11.08,2,-5.22
 28/01/2019 19:00:00,10.97,11.08,2,-5.14
 28/01/2019 19:15:00,11.02,11.08,2,-5.04
 28/01/2019 19:30:00,11.06,11.08,2,-4.84
 28/01/2019 19:45:00,11.05,11.08,2,-4.73
 28/01/2019 20:00:00,11.08,11.08,2,-4.68
 28/01/2019 20:15:00,11.06,11.08,2,-4.71
 28/01/2019 20:30:00,11.13,11.08,2,-4.5
 28/01/2019 20:45:00,11.12,11.08,2,-4.42
 28/01/2019 21:00:00,11.13,11.08,2,-4.27
 28/01/2019 21:15:00,11.16,11.08,2,-4.21
 28/01/2019 21:30:00,11.17,11.08,2,-3.99
 28/01/2019 21:45:00,11.14,11.08,2,-4.03
 28/01/2019 22:00:00,11.14,11.08,2,-3.84
 28/01/2019 22:15:00,11.14,11.08,2,-3.74
 28/01/2019 22:30:00,11.17,11.08,2,-3.51
 28/01/2019 22:45:00,11.06,11.08,2,-3.21
 28/01/2019 23:00:00,11.09,11.08,2,-2.86
 28/01/2019 23:15:00,11.04,11.08,2,-2.84
 28/01/2019 23:30:00,11.09,11.08,2,-2.84
 28/01/2019 23:45:00,11.1,11.08,2,-3.03
 29/01/2019 00:00:00,11.1,11.08,2,-3.07
 29/01/2019 00:15:00,10.97,11.08,2,-3.78
 29/01/2019 00:30:00,10.94,11.08,2,-3.85
 29/01/2019 00:45:00,11.0,11.25,1,-3.94
 29/01/2019 01:00:00,11.14,11.3,1,-3.93
 29/01/2019 01:15:00,11.18,11.3,1,-3.78
 29/01/2019 01:30:00,11.19,11.3,1,-3.86
 29/01/2019 01:45:00,11.23,11.3,1,-3.88
 29/01/2019 02:00:00,11.23,11.3,1,-3.92
 29/01/2019 02:15:00,11.21,11.3,1,-3.93
 29/01/2019 02:30:00,11.21,11.3,1,-4.01
 29/01/2019 02:45:00,11.21,11.3,1,-4.02
 29/01/2019 03:00:00,11.21,11.3,1,-4.02
 29/01/2019 03:15:00,11.21,11.3,1,-4.02
 29/01/2019 03:30:00,11.24,11.3,1,-3.7
 29/01/2019 03:45:00,11.26,11.3,1,-3.47
 29/01/2019 04:00:00,11.27,11.3,1,-3.55
 29/01/2019 04:15:00,11.27,11.3,1,-3.55
 29/01/2019 04:30:00,11.27,11.3,1,-3.65
 29/01/2019 04:45:00,11.27,11.3,1,-3.9
 29/01/2019 05:00:00,11.25,11.3,1,-4.0
 29/01/2019 05:15:00,11.27,11.3,1,-4.03
 29/01/2019 05:30:00,11.28,11.3,1,-4.06
 29/01/2019 05:45:00,11.29,11.3,1,-4.05
 29/01/2019 06:00:00,11.19,11.3,1,-5.07
 29/01/2019 06:15:00,11.16,11.3,1,-5.26
 29/01/2019 06:30:00,11.14,11.3,1,-5.48
 29/01/2019 06:45:00,11.22,11.3,1,-4.33
 29/01/2019 07:00:00,11.25,11.3,1,-3.79
 29/01/2019 07:15:00,11.29,11.3,1,-3.8
 29/01/2019 07:30:00,11.31,11.3,1,-3.78
 29/01/2019 07:45:00,11.3,11.3,1,-3.84
 29/01/2019 08:00:00,11.31,11.3,1,-3.9
 29/01/2019 08:15:00,11.31,11.3,1,-3.9
 29/01/2019 08:30:00,11.31,11.3,1,-3.9
 29/01/2019 08:45:00,11.31,11.3,1,-3.9
 29/01/2019 09:00:00,11.31,11.3,1,-3.9
 29/01/2019 09:15:00,11.31,11.3,1,-3.9
 29/01/2019 09:30:00,11.31,11.3,1,-3.9
 29/01/2019 09:45:00,11.31,11.3,1,-3.9
 29/01/2019 10:00:00,11.31,11.3,1,-3.9
 29/01/2019 10:15:00,11.31,11.3,1,-3.9
 29/01/2019 10:30:00,11.31,11.3,1,-3.9
 29/01/2019 10:45:00,11.37,11.3,1,-4.68
 29/01/2019 11:00:00,11.39,11.3,1,-4.75
 29/01/2019 11:15:00,11.38,11.3,1,-4.97
 29/01/2019 11:30:00,11.4,11.3,1,-4.73
 29/01/2019 11:45:00,11.34,11.3,1,-4.31
 29/01/2019 12:00:00,11.32,11.3,1,-4.22
 29/01/2019 12:15:00,11.3,11.3,1,-4.26
 29/01/2019 12:30:00,11.26,11.3,1,-4.53
 29/01/2019 12:45:00,11.23,11.3,1,-4.58
 29/01/2019 13:00:00,11.26,11.3,1,-4.53
 29/01/2019 13:15:00,11.29,11.3,1,-4.64
 29/01/2019 13:30:00,11.31,11.3,1,-4.62
 29/01/2019 13:45:00,11.33,11.3,1,-4.48
 29/01/2019 14:00:00,11.27,11.3,1,-4.64
 29/01/2019 14:15:00,11.22,11.3,1,-4.91
 29/01/2019 14:30:00,11.23,11.3,1,-4.61
 29/01/2019 14:45:00,11.23,11.3,1,-4.61
 29/01/2019 15:00:00,11.22,11.3,1,-4.62
 29/01/2019 15:15:00,11.21,11.3,1,-4.73
 29/01/2019 15:30:00,11.24,11.3,1,-4.63
 29/01/2019 15:45:00,11.35,11.3,1,-3.39
 29/01/2019 16:00:00,11.57,11.3,1,0.0
 29/01/2019 16:15:00,11.43,11.3,1,0.0
 29/01/2019 16:30:00,11.28,11.3,1,0.0
 29/01/2019 16:45:00,11.25,11.3,1,0.0
 29/01/2019 17:00:00,11.25,11.3,1,0.0
 29/01/2019 17:15:00,11.51,11.3,1,0.0
 29/01/2019 17:30:00,11.46,11.3,1,0.0
 29/01/2019 17:45:00,11.45,11.3,1,0.0
 29/01/2019 18:00:00,11.58,11.3,1,0.0
 29/01/2019 18:15:00,11.72,11.3,1,0.0
 29/01/2019 18:30:00,11.72,11.3,1,0.0
 29/01/2019 18:45:00,11.72,11.3,1,0.0
 29/01/2019 19:00:00,11.72,11.3,1,0.0
 29/01/2019 19:15:00,11.72,11.3,1,0.0
 29/01/2019 19:30:00,11.72,11.3,1,0.0
 29/01/2019 19:45:00,11.72,11.3,1,0.0
 29/01/2019 20:00:00,11.72,11.3,1,0.0
 29/01/2019 20:15:00,11.72,11.3,1,0.0
 29/01/2019 20:30:00,11.72,11.3,1,0.0
 29/01/2019 20:45:00,11.72,11.3,1,0.0
 29/01/2019 21:00:00,11.72,11.3,1,0.0
 29/01/2019 21:15:00,11.72,11.3,1,0.0
 29/01/2019 21:30:00,11.72,11.3,1,0.0
 29/01/2019 21:45:00,11.72,11.3,1,0.0
 29/01/2019 22:00:00,11.72,11.3,1,0.0
 29/01/2019 22:15:00,11.72,11.3,1,0.0
 29/01/2019 22:30:00,11.72,11.3,1,0.0
 29/01/2019 22:45:00,11.72,11.3,1,0.0
 29/01/2019 23:00:00,11.72,11.3,1,0.0
 29/01/2019 23:15:00,11.72,11.3,1,0.0
 29/01/2019 23:30:00,11.72,11.3,1,0.0
 29/01/2019 23:45:00,11.72,11.3,1,0.0
 30/01/2019 00:00:00,11.72,11.3,1,0.0
 30/01/2019 00:15:00,11.72,11.3,1,0.0
 30/01/2019 00:30:00,11.72,11.3,1,0.0
 30/01/2019 00:45:00,11.72,11.3,1,0.0
 30/01/2019 01:00:00,11.72,11.3,1,0.0
 30/01/2019 01:15:00,11.72,11.3,1,0.0
 30/01/2019 01:30:00,11.72,11.3,1,0.0
 30/01/2019 01:45:00,11.72,11.3,1,0.0
 30/01/2019 02:00:00,11.72,11.3,1,0.0
 30/01/2019 02:15:00,11.72,11.3,1,0.0
 30/01/2019 02:30:00,11.72,11.3,1,0.0
 30/01/2019 02:45:00,11.72,11.3,1,0.0
 30/01/2019 03:00:00,11.72,11.3,1,0.0
 30/01/2019 03:15:00,11.72,11.3,1,0.0
 30/01/2019 03:30:00,11.72,11.3,1,0.0
 30/01/2019 03:45:00,11.72,11.3,1,0.0
 30/01/2019 04:00:00,11.72,11.3,1,0.0
 30/01/2019 04:15:00,11.72,11.3,1,0.0
 30/01/2019 04:30:00,11.72,11.3,1,0.0
 30/01/2019 04:45:00,11.72,11.3,1,0.0
 30/01/2019 05:00:00,11.72,11.3,1,0.0
 30/01/2019 05:15:00,11.72,11.3,1,0.0
 30/01/2019 05:30:00,11.72,11.3,1,0.0
 30/01/2019 05:45:00,11.72,11.3,1,0.0
 30/01/2019 06:00:00,11.72,11.3,1,0.0
 30/01/2019 06:15:00,11.72,11.3,1,0.0
 30/01/2019 06:30:00,11.72,11.3,1,0.0
 30/01/2019 06:45:00,11.72,11.3,1,0.0
 30/01/2019 07:00:00,11.72,11.3,1,0.0
 30/01/2019 07:15:00,11.72,11.3,1,0.0
 30/01/2019 07:30:00,11.72,11.3,1,0.0
 30/01/2019 07:45:00,11.72,11.3,1,0.0
 30/01/2019 08:00:00,11.72,11.3,1,0.0
 30/01/2019 08:15:00,11.72,11.3,1,0.0
 30/01/2019 08:30:00,11.72,11.3,1,0.0
 30/01/2019 08:45:00,11.72,11.3,1,0.0
 30/01/2019 09:00:00,11.72,11.3,1,0.0
 30/01/2019 09:15:00,11.7,11.3,1,-0.13
 30/01/2019 09:30:00,11.21,11.3,1,-3.74
 30/01/2019 09:45:00,11.19,11.3,1,-4.25
 30/01/2019 10:00:00,11.18,11.3,1,-5.37
 30/01/2019 10:15:00,11.19,11.3,1,-5.28
 30/01/2019 10:30:00,11.23,11.3,1,-5.21
 30/01/2019 10:45:00,11.21,11.3,1,-5.12
 30/01/2019 11:00:00,11.31,11.3,1,-4.33
 30/01/2019 11:15:00,11.33,11.3,1,-4.23
 30/01/2019 11:30:00,11.36,11.3,1,-4.12
 30/01/2019 11:45:00,11.37,11.3,1,-4.18
 30/01/2019 12:00:00,11.4,11.3,1,-4.0
 30/01/2019 12:15:00,11.4,11.3,1,-3.89
 30/01/2019 12:30:00,11.41,11.3,1,-3.68
 30/01/2019 12:45:00,11.42,11.3,1,-3.3
 30/01/2019 13:00:00,11.34,11.3,1,-2.55
 30/01/2019 13:15:00,11.37,11.3,1,-2.65
 30/01/2019 13:30:00,11.34,11.3,1,-2.89
 30/01/2019 13:45:00,11.28,11.3,1,-3.18
 30/01/2019 14:00:00,11.28,11.3,1,-3.18
 30/01/2019 14:15:00,11.27,11.3,1,-3.24
 30/01/2019 14:30:00,11.3,11.3,1,-3.05
 30/01/2019 14:45:00,11.3,11.3,1,-2.97
 30/01/2019 15:00:00,11.32,11.3,1,-2.87
 30/01/2019 15:15:00,11.34,11.3,1,-2.79
 30/01/2019 15:30:00,11.33,11.3,1,-2.87
 30/01/2019 15:45:00,11.32,11.3,1,-2.89
 30/01/2019 16:00:00,11.27,11.3,1,-3.03
 30/01/2019 16:15:00,11.24,11.3,1,-3.1
 30/01/2019 16:30:00,11.18,11.3,1,-3.3
 30/01/2019 16:45:00,11.17,11.3,1,-3.53
 30/01/2019 17:00:00,11.22,11.3,1,-3.96
 30/01/2019 17:15:00,11.27,11.3,1,-4.23
 30/01/2019 17:30:00,11.31,11.3,1,-4.71
 30/01/2019 17:45:00,11.35,11.3,1,-4.95
 30/01/2019 18:00:00,11.35,11.3,1,-5.08
 30/01/2019 18:15:00,11.35,11.3,1,-5.06
 30/01/2019 18:30:00,11.36,11.3,1,-5.24
 30/01/2019 18:45:00,11.28,11.3,1,-5.14
 30/01/2019 19:00:00,11.29,11.3,1,-5.38
 30/01/2019 19:15:00,11.28,11.3,1,-5.4
 30/01/2019 19:30:00,11.33,11.3,1,-5.29
 30/01/2019 19:45:00,11.32,11.3,1,-5.31
 30/01/2019 20:00:00,11.25,11.3,1,-5.24
 30/01/2019 20:15:00,11.19,11.3,1,-5.24
 30/01/2019 20:30:00,11.28,11.3,1,-5.11
 30/01/2019 20:45:00,11.34,11.3,1,-4.41
 30/01/2019 21:00:00,11.36,11.3,1,-4.17
 30/01/2019 21:15:00,11.36,11.3,1,-4.08
 30/01/2019 21:30:00,11.34,11.3,1,-3.85
 30/01/2019 21:45:00,11.3,11.3,1,-3.81
 30/01/2019 22:00:00,11.33,11.3,1,-3.51
 30/01/2019 22:15:00,11.36,11.3,1,-3.28
 30/01/2019 22:30:00,11.37,11.3,1,-3.22
 30/01/2019 22:45:00,11.38,11.3,1,-3.0
 30/01/2019 23:00:00,11.34,11.3,1,-2.93
 30/01/2019 23:15:00,11.35,11.3,1,-2.88
 30/01/2019 23:30:00,11.35,11.3,1,-2.92
 30/01/2019 23:45:00,11.38,11.3,1,-2.96
 31/01/2019 00:00:00,11.34,11.3,1,-3.4
 31/01/2019 00:15:00,11.16,11.3,1,-4.37
 31/01/2019 00:30:00,11.2,11.3,1,-4.73
 31/01/2019 00:45:00,11.15,11.3,1,-5.46
 31/01/2019 01:00:00,11.26,11.3,1,-5.75
 31/01/2019 01:15:00,11.31,11.3,1,-5.7
 31/01/2019 01:30:00,11.35,11.3,1,-5.62
 31/01/2019 01:45:00,11.36,11.3,1,-5.64
 31/01/2019 02:00:00,11.42,11.3,1,-4.33
 31/01/2019 02:15:00,11.36,11.3,1,-4.09
 31/01/2019 02:30:00,11.37,11.3,1,-4.05
 31/01/2019 02:45:00,11.35,11.3,1,-4.24
 31/01/2019 03:00:00,11.39,11.3,1,-4.1
 31/01/2019 03:15:00,11.42,11.3,1,-3.71
 31/01/2019 03:30:00,11.35,11.3,1,-3.54
 31/01/2019 03:45:00,11.33,11.3,1,-3.39
 31/01/2019 04:00:00,11.35,11.3,1,-3.44
 31/01/2019 04:15:00,11.36,11.3,1,-3.38
 31/01/2019 04:30:00,11.35,11.3,1,-3.49
 31/01/2019 04:45:00,11.37,11.3,1,-3.36
 31/01/2019 05:00:00,11.35,11.3,1,-3.36
 31/01/2019 05:15:00,11.31,11.3,1,-3.3
 31/01/2019 05:30:00,11.26,11.3,1,-3.49
 31/01/2019 05:45:00,11.23,11.3,1,-3.65
 31/01/2019 06:00:00,11.22,11.3,1,-3.59
 31/01/2019 06:15:00,11.15,11.3,1,-3.74
 31/01/2019 06:30:00,11.12,11.3,1,-3.73
 31/01/2019 06:45:00,11.17,11.3,1,-3.99
 31/01/2019 07:00:00,11.27,11.3,1,-4.17
 31/01/2019 07:15:00,11.29,11.3,1,-4.02
 31/01/2019 07:30:00,11.26,11.3,1,-4.15
 31/01/2019 07:45:00,11.33,11.3,1,-4.05
 31/01/2019 08:00:00,11.31,11.3,1,-4.25
 31/01/2019 08:15:00,11.29,11.3,1,-4.21
 31/01/2019 08:30:00,11.27,11.3,1,-4.24
 31/01/2019 08:45:00,11.25,11.3,1,-4.39
 31/01/2019 09:00:00,11.27,11.3,1,-4.34
 31/01/2019 09:15:00,11.27,11.3,1,-4.48
 31/01/2019 09:30:00,11.27,11.3,1,-4.24
 31/01/2019 09:45:00,11.31,11.3,1,-3.5
 31/01/2019 10:00:00,11.33,11.3,1,-3.35
 31/01/2019 10:15:00,11.42,11.3,1,-2.79
 31/01/2019 10:30:00,11.39,11.3,1,-3.02
 31/01/2019 10:45:00,11.35,11.3,1,-2.91
 31/01/2019 11:00:00,11.3,11.3,1,-3.16
 31/01/2019 11:15:00,11.3,11.3,1,-3.31
 31/01/2019 11:30:00,11.29,11.3,1,-3.52
 31/01/2019 11:45:00,11.26,11.3,1,-3.91
 31/01/2019 12:00:00,11.25,11.27,2,-3.96
 31/01/2019 12:15:00,11.22,11.17,2,-4.14
 31/01/2019 12:30:00,11.2,11.1,2,-4.13
 31/01/2019 12:45:00,11.13,11.08,2,-4.01
 31/01/2019 13:00:00,11.14,11.08,2,-4.15
 31/01/2019 13:15:00,11.19,11.08,2,-3.46
 31/01/2019 13:30:00,11.18,11.08,2,-3.8
 31/01/2019 13:45:00,11.15,11.08,2,-3.67
 31/01/2019 14:00:00,11.17,11.08,2,-3.63
 31/01/2019 14:15:00,11.11,11.08,2,-3.84
 31/01/2019 14:30:00,11.08,11.08,2,-3.86
 31/01/2019 14:45:00,11.12,11.08,2,-3.95
 31/01/2019 15:00:00,11.15,11.08,2,-4.03
 31/01/2019 15:15:00,11.17,11.08,2,-3.93
 31/01/2019 15:30:00,11.16,11.08,2,-4.05
 31/01/2019 15:45:00,11.16,11.08,2,-4.08
 31/01/2019 16:00:00,11.12,11.08,2,-4.21
 31/01/2019 16:15:00,11.11,11.08,2,-4.21
 31/01/2019 16:30:00,11.1,11.08,2,-4.34
 31/01/2019 16:45:00,11.12,11.24,1,-4.48
 31/01/2019 17:00:00,11.18,11.3,1,-4.85
 31/01/2019 17:15:00,11.23,11.3,1,-4.86
 31/01/2019 17:30:00,11.19,11.3,1,-5.09
 31/01/2019 17:45:00,11.18,11.2,2,-5.41
 31/01/2019 18:00:00,11.11,11.08,2,-5.26
 31/01/2019 18:15:00,11.09,11.08,2,-5.46
 31/01/2019 18:30:00,11.14,11.08,2,-5.33
 31/01/2019 18:45:00,11.11,11.08,2,-5.34
 31/01/2019 19:00:00,11.12,11.08,2,-5.2
 31/01/2019 19:15:00,11.12,11.08,2,-5.14
 31/01/2019 19:30:00,11.15,11.08,2,-4.95
 31/01/2019 19:45:00,11.17,11.08,2,-4.84
 31/01/2019 20:00:00,11.14,11.08,2,-4.76
 31/01/2019 20:15:00,11.12,11.08,2,-4.7
 31/01/2019 20:30:00,11.11,11.08,2,-4.61
 31/01/2019 20:45:00,11.06,11.08,2,-4.64
 31/01/2019 21:00:00,11.1,11.08,2,-4.57
 31/01/2019 21:15:00,11.13,11.09,2,-4.49
 31/01/2019 21:30:00,11.14,11.09,2,-4.35
 31/01/2019 21:45:00,11.15,11.09,2,-3.93
 31/01/2019 22:00:00,11.13,11.09,2,-3.54
 31/01/2019 22:15:00,11.18,11.09,2,-3.39
 31/01/2019 22:30:00,11.16,11.09,2,-3.07
 31/01/2019 22:45:00,11.1,11.09,2,-2.92
 31/01/2019 23:00:00,11.07,11.09,2,-2.8
 31/01/2019 23:15:00,11.0,11.09,2,-2.81
 31/01/2019 23:30:00,11.02,11.08,2,-2.8
 31/01/2019 23:45:00,11.26,11.29,1,-3.06
 01/02/2019 00:00:00,11.28,11.3,1,-2.99
 01/02/2019 00:15:00,11.16,11.3,1,-3.66
 01/02/2019 00:30:00,11.33,11.3,1,-4.1
 01/02/2019 00:45:00,11.23,11.19,2,-3.84
 01/02/2019 01:00:00,11.22,11.18,2,-3.69
 01/02/2019 01:15:00,11.26,11.16,2,-3.13
 01/02/2019 01:30:00,11.18,11.17,2,-2.98
 01/02/2019 01:45:00,11.19,11.18,2,-3.06
 01/02/2019 02:00:00,11.2,11.17,2,-2.96
 01/02/2019 02:15:00,11.17,11.19,2,-3.16
 01/02/2019 02:30:00,11.17,11.18,2,-3.39
 01/02/2019 02:45:00,11.17,11.18,2,-3.58
 01/02/2019 03:00:00,11.16,11.18,2,-3.86
 01/02/2019 03:15:00,11.18,11.18,2,-3.74
 01/02/2019 03:30:00,11.19,11.19,2,-3.78
 01/02/2019 03:45:00,11.17,11.19,2,-4.41
 01/02/2019 04:00:00,11.14,11.17,2,-4.82
 01/02/2019 04:15:00,11.13,11.17,2,-4.77
 01/02/2019 04:30:00,11.18,11.15,2,-3.94
 01/02/2019 04:45:00,11.26,11.15,2,-2.88
 01/02/2019 05:00:00,11.24,11.15,2,-2.98
 01/02/2019 05:15:00,11.24,11.15,2,-2.93
 01/02/2019 05:30:00,11.21,11.15,2,-2.96
 01/02/2019 05:45:00,11.19,11.15,2,-2.99
 01/02/2019 06:00:00,11.17,11.15,2,-3.2
 01/02/2019 06:15:00,11.09,11.16,2,-3.47
 01/02/2019 06:30:00,11.08,11.18,2,-3.53
 01/02/2019 06:45:00,11.06,11.18,2,-3.62
 01/02/2019 07:00:00,11.05,11.17,2,-3.49
 01/02/2019 07:15:00,11.15,11.16,2,-3.16
 01/02/2019 07:30:00,11.21,11.13,2,-3.15
 01/02/2019 07:45:00,11.15,11.14,2,-3.28
 01/02/2019 08:00:00,11.13,11.13,2,-3.31
 01/02/2019 08:15:00,11.13,11.12,2,-3.31
 01/02/2019 08:30:00,11.07,11.12,2,-3.45
 01/02/2019 08:45:00,11.05,11.12,2,-3.54
 01/02/2019 09:00:00,11.06,11.12,2,-3.48
 01/02/2019 09:15:00,11.03,11.13,2,-3.58
 01/02/2019 09:30:00,11.03,11.12,2,-3.46
 01/02/2019 09:45:00,11.04,11.14,2,-3.49
 01/02/2019 10:00:00,11.04,11.15,2,-3.55
 01/02/2019 10:15:00,11.04,11.12,2,-3.9
 01/02/2019 10:30:00,11.05,11.12,2,-3.74
 01/02/2019 10:45:00,11.05,11.14,2,-3.65
 01/02/2019 11:00:00,11.03,11.14,2,-3.76
 01/02/2019 11:15:00,11.01,11.12,2,-3.79
 01/02/2019 11:30:00,11.02,11.14,2,-3.82
 01/02/2019 11:45:00,11.01,11.13,2,-3.89
 01/02/2019 12:00:00,11.01,11.14,2,-3.8
 01/02/2019 12:15:00,10.98,11.12,2,-4.02
 01/02/2019 12:30:00,11.01,11.09,2,-4.02
 01/02/2019 12:45:00,11.05,11.1,2,-3.81
 01/02/2019 13:00:00,11.09,11.11,2,-3.63
 01/02/2019 13:15:00,11.11,11.12,2,-3.71
 01/02/2019 13:30:00,11.15,11.13,2,-3.66
 01/02/2019 13:45:00,11.15,11.15,2,-3.76
 01/02/2019 14:00:00,11.18,11.15,2,-3.42
 01/02/2019 14:15:00,11.16,11.14,2,-3.52
 01/02/2019 14:30:00,11.18,11.14,2,-3.46
 01/02/2019 14:45:00,11.18,11.14,2,-3.54
 01/02/2019 15:00:00,11.17,11.14,2,-3.5
 01/02/2019 15:15:00,11.18,11.15,2,-3.67
 01/02/2019 15:30:00,11.18,11.14,2,-3.58
 01/02/2019 15:45:00,11.18,11.15,2,-3.56
 01/02/2019 16:00:00,11.16,11.15,2,-3.61
 01/02/2019 16:15:00,11.18,11.13,2,-3.65
 01/02/2019 16:30:00,11.16,11.12,2,-3.81
 01/02/2019 16:45:00,11.14,11.13,2,-3.82
 01/02/2019 17:00:00,11.08,11.11,2,-4.09
 01/02/2019 17:15:00,11.07,11.12,2,-4.22
 01/02/2019 17:30:00,11.0,11.12,2,-4.55
 01/02/2019 17:45:00,11.01,11.12,2,-4.57
 01/02/2019 18:00:00,11.02,11.12,2,-4.6
 01/02/2019 18:15:00,11.07,11.12,2,-4.65
 01/02/2019 18:30:00,11.1,11.12,2,-4.65
 01/02/2019 18:45:00,11.08,11.12,2,-4.48
 01/02/2019 19:00:00,11.11,11.12,2,-4.48
 01/02/2019 19:15:00,11.13,11.1,2,-4.5
 01/02/2019 19:30:00,11.16,11.09,2,-4.4
 01/02/2019 19:45:00,11.18,11.1,2,-4.31
 01/02/2019 20:00:00,11.18,11.11,2,-4.12
 01/02/2019 20:15:00,11.12,11.11,2,-4.04
 01/02/2019 20:30:00,11.14,11.12,2,-3.86
 01/02/2019 20:45:00,11.16,11.13,2,-3.81
 01/02/2019 21:00:00,11.19,11.13,2,-3.77
 01/02/2019 21:15:00,11.2,11.14,2,-3.63
 01/02/2019 21:30:00,11.17,11.14,2,-3.54
 01/02/2019 21:45:00,11.18,11.14,2,-3.42
 01/02/2019 22:00:00,11.18,11.14,2,-3.41
 01/02/2019 22:15:00,11.21,11.14,2,-3.34
 01/02/2019 22:30:00,11.25,11.14,2,-3.23
 01/02/2019 22:45:00,11.19,11.14,2,-3.02
 01/02/2019 23:00:00,11.11,11.14,2,-2.85
 01/02/2019 23:15:00,11.14,11.14,2,-2.71
 01/02/2019 23:30:00,11.17,11.14,2,-2.8
 01/02/2019 23:45:00,11.16,11.08,2,-2.89
 02/02/2019 00:00:00,11.18,11.08,2,-2.83
 02/02/2019 00:15:00,11.08,11.08,2,-3.6
 02/02/2019 00:30:00,11.05,11.08,2,-3.81
 02/02/2019 00:45:00,11.01,11.08,2,-3.78
 02/02/2019 01:00:00,11.02,11.08,2,-3.7
 02/02/2019 01:15:00,11.06,11.08,2,-3.59
 02/02/2019 01:30:00,11.11,11.08,2,-3.46
 02/02/2019 01:45:00,11.1,11.08,2,-3.47
 02/02/2019 02:00:00,11.14,11.08,2,-3.33
 02/02/2019 02:15:00,11.09,11.09,2,-3.56
 02/02/2019 02:30:00,11.1,11.09,2,-3.44
 02/02/2019 02:45:00,11.1,11.09,2,-3.49
 02/02/2019 03:00:00,11.13,11.09,2,-3.46
 02/02/2019 03:15:00,11.14,11.09,2,-3.4
 02/02/2019 03:30:00,11.16,11.08,2,-3.34
 02/02/2019 03:45:00,11.17,11.08,2,-3.21
 02/02/2019 04:00:00,11.19,11.09,2,-3.2
 02/02/2019 04:15:00,11.21,11.09,2,-3.18
 02/02/2019 04:30:00,11.2,11.09,2,-3.19
 02/02/2019 04:45:00,11.19,11.09,2,-3.18
 02/02/2019 05:00:00,11.11,11.09,2,-3.09
 02/02/2019 05:15:00,11.09,11.09,2,-3.17
 02/02/2019 05:30:00,11.08,11.09,2,-3.08
 02/02/2019 05:45:00,11.07,11.09,2,-3.03
 02/02/2019 06:00:00,11.07,11.09,2,-2.97
 02/02/2019 06:15:00,11.03,11.09,2,-2.9
 02/02/2019 06:30:00,10.99,11.09,2,-2.88
 02/02/2019 06:45:00,10.99,11.09,2,-2.71
 02/02/2019 07:00:00,10.98,11.09,2,-2.85
 02/02/2019 07:15:00,11.0,11.09,2,-2.65
 02/02/2019 07:30:00,11.05,11.09,2,-2.79
 02/02/2019 07:45:00,11.05,11.09,2,-2.83
 02/02/2019 08:00:00,11.0,11.09,2,-2.91
 02/02/2019 08:15:00,10.96,11.09,2,-2.98
 02/02/2019 08:30:00,10.94,11.09,2,-3.0
 02/02/2019 08:45:00,10.94,11.09,2,-3.05
 02/02/2019 09:00:00,10.95,11.09,2,-2.99
 02/02/2019 09:15:00,10.98,11.09,2,-2.89
 02/02/2019 09:30:00,10.98,11.09,2,-3.09
 02/02/2019 09:45:00,11.0,11.09,2,-2.93
 02/02/2019 10:00:00,11.01,11.09,2,-3.1
 02/02/2019 10:15:00,11.04,11.09,2,-2.9
 02/02/2019 10:30:00,11.04,11.09,2,-2.81
 02/02/2019 10:45:00,11.06,11.09,2,-2.62
 02/02/2019 11:00:00,11.08,11.09,2,-2.61
 02/02/2019 11:15:00,11.09,11.09,2,-2.48
 02/02/2019 11:30:00,10.99,11.09,2,-3.71
 02/02/2019 11:45:00,11.02,11.09,2,-3.57
 02/02/2019 12:00:00,11.05,11.09,2,-3.52
 02/02/2019 12:15:00,11.04,11.09,2,-3.77
 02/02/2019 12:30:00,11.06,11.09,2,-3.81
 02/02/2019 12:45:00,11.03,11.09,2,-4.06
 02/02/2019 13:00:00,11.05,11.09,2,-4.08
 02/02/2019 13:15:00,10.99,11.09,2,-4.34
 02/02/2019 13:30:00,10.98,11.09,2,-4.56
 02/02/2019 13:45:00,10.99,11.09,2,-4.14
 02/02/2019 14:00:00,11.08,11.09,2,-3.75
 02/02/2019 14:15:00,11.04,11.09,2,-3.8
 02/02/2019 14:30:00,11.0,11.09,2,-4.12
 02/02/2019 14:45:00,11.06,11.09,2,-4.21
 02/02/2019 15:00:00,11.07,11.09,2,-4.13
 02/02/2019 15:15:00,11.04,11.09,2,-4.13
 02/02/2019 15:30:00,11.09,11.09,2,-4.35
 02/02/2019 15:45:00,11.1,11.09,2,-4.15
 02/02/2019 16:00:00,11.13,11.09,2,-3.44
 02/02/2019 16:15:00,11.14,11.09,2,-2.72
 02/02/2019 16:30:00,11.11,11.09,2,-2.8
 02/02/2019 16:45:00,11.15,11.09,2,-2.89
 02/02/2019 17:00:00,11.18,11.09,2,-3.28
 02/02/2019 17:15:00,11.13,11.09,2,-3.97
 02/02/2019 17:30:00,11.08,11.09,2,-4.33
 02/02/2019 17:45:00,11.05,11.09,2,-4.65
 02/02/2019 18:00:00,11.08,11.09,2,-4.56
 02/02/2019 18:15:00,11.09,11.09,2,-4.62
 02/02/2019 18:30:00,11.11,11.09,2,-4.63
 02/02/2019 18:45:00,11.02,11.09,2,-5.72
 02/02/2019 19:00:00,11.02,11.09,2,-5.73
 02/02/2019 19:15:00,11.06,11.09,2,-5.74
 02/02/2019 19:30:00,11.1,11.09,2,-5.58
 02/02/2019 19:45:00,11.09,11.09,2,-5.44
 02/02/2019 20:00:00,11.07,11.09,2,-5.33
 02/02/2019 20:15:00,11.07,11.09,2,-5.18
 02/02/2019 20:30:00,11.08,11.09,2,-5.12
 02/02/2019 20:45:00,11.12,11.09,2,-4.92
 02/02/2019 21:00:00,11.08,11.09,2,-4.86
 02/02/2019 21:15:00,11.07,11.09,2,-4.71
 02/02/2019 21:30:00,11.08,11.09,2,-4.68
 02/02/2019 21:45:00,11.11,11.09,2,-4.6
 02/02/2019 22:00:00,11.1,11.09,2,-4.46
 02/02/2019 22:15:00,11.14,11.09,2,-4.4
 02/02/2019 22:30:00,11.15,11.09,2,-4.3
 02/02/2019 22:45:00,11.16,11.09,2,-4.26
 02/02/2019 23:00:00,11.08,11.09,2,-4.09
 02/02/2019 23:15:00,11.05,11.09,2,-4.15
 02/02/2019 23:30:00,11.08,11.09,2,-4.05
 02/02/2019 23:45:00,11.04,11.09,2,-4.12
 03/02/2019 00:00:00,11.04,11.09,2,-4.09
 03/02/2019 00:15:00,11.0,11.09,2,-4.78
 03/02/2019 00:30:00,11.09,11.09,2,-3.47
 03/02/2019 00:45:00,11.1,11.08,2,-3.02
 03/02/2019 01:00:00,11.09,11.08,2,-3.39
 03/02/2019 01:15:00,11.13,11.08,2,-3.44
 03/02/2019 01:30:00,11.14,11.08,2,-3.56
 03/02/2019 01:45:00,11.17,11.08,2,-3.55
 03/02/2019 02:00:00,11.17,11.08,2,-3.68
 03/02/2019 02:15:00,11.14,11.08,2,-3.8
 03/02/2019 02:30:00,11.14,11.08,2,-3.83
 03/02/2019 02:45:00,11.13,11.08,2,-3.86
 03/02/2019 03:00:00,11.16,11.08,2,-3.83
 03/02/2019 03:15:00,11.16,11.08,2,-3.81
 03/02/2019 03:30:00,11.21,11.08,2,-3.7
 03/02/2019 03:45:00,11.2,11.08,2,-3.71
 03/02/2019 04:00:00,11.13,11.08,2,-3.5
 03/02/2019 04:15:00,11.1,11.08,2,-3.61
 03/02/2019 04:30:00,11.12,11.08,2,-3.48
 03/02/2019 04:45:00,11.0,11.08,2,-4.32
 03/02/2019 05:00:00,10.99,11.08,2,-4.57
 03/02/2019 05:15:00,10.98,11.08,2,-4.62
 03/02/2019 05:30:00,11.01,11.08,2,-4.47
 03/02/2019 05:45:00,11.0,11.08,2,-4.41
 03/02/2019 06:00:00,11.1,11.08,2,-2.9
 03/02/2019 06:15:00,11.1,11.09,2,-2.49
 03/02/2019 06:30:00,11.06,11.09,2,-2.75
 03/02/2019 06:45:00,11.03,11.09,2,-3.06
 03/02/2019 07:00:00,10.98,11.09,2,-3.38
 03/02/2019 07:15:00,11.05,11.09,2,-3.12
 03/02/2019 07:30:00,11.05,11.09,2,-3.2
 03/02/2019 07:45:00,11.07,11.09,2,-3.07
 03/02/2019 08:00:00,10.99,11.09,2,-4.09
 03/02/2019 08:15:00,10.95,11.09,2,-4.4
 03/02/2019 08:30:00,10.93,11.09,2,-4.52
 03/02/2019 08:45:00,10.97,11.09,2,-4.87
 03/02/2019 09:00:00,10.92,11.09,2,-5.26
 03/02/2019 09:15:00,10.93,11.09,2,-5.47
 03/02/2019 09:30:00,11.09,11.09,2,-4.67
 03/02/2019 09:45:00,11.2,11.09,2,-3.45
 03/02/2019 10:00:00,11.18,11.09,2,-3.4
 03/02/2019 10:15:00,11.19,11.09,2,-3.42
 03/02/2019 10:30:00,11.15,11.09,2,-3.25
 03/02/2019 10:45:00,11.1,11.09,2,-3.36
 03/02/2019 11:00:00,11.14,11.09,2,-3.26
 03/02/2019 11:15:00,11.11,11.09,2,-3.4
 03/02/2019 11:30:00,11.14,11.09,2,-3.21
 03/02/2019 11:45:00,11.13,11.09,2,-3.31
 03/02/2019 12:00:00,11.14,11.09,2,-3.49
 03/02/2019 12:15:00,11.14,11.09,2,-3.46
 03/02/2019 12:30:00,11.17,11.09,2,-3.27
 03/02/2019 12:45:00,11.17,11.09,2,-3.32
 03/02/2019 13:00:00,11.2,11.09,2,-3.23
 03/02/2019 13:15:00,11.18,11.09,2,-3.35
 03/02/2019 13:30:00,11.19,11.09,2,-3.29
 03/02/2019 13:45:00,11.18,11.09,2,-3.32
 03/02/2019 14:00:00,11.2,11.09,2,-3.2
 03/02/2019 14:15:00,11.17,11.09,2,-3.28
 03/02/2019 14:30:00,11.2,11.09,2,-3.14
 03/02/2019 14:45:00,11.15,11.09,2,-3.49
 03/02/2019 15:00:00,11.14,11.09,2,-3.42
 03/02/2019 15:15:00,11.1,11.09,2,-3.6
 03/02/2019 15:30:00,11.06,11.09,2,-3.79
 03/02/2019 15:45:00,10.99,11.09,2,-4.02
 03/02/2019 16:00:00,10.99,11.09,2,-4.22
 03/02/2019 16:15:00,10.97,11.09,2,-4.44
 03/02/2019 16:30:00,10.96,11.09,2,-4.77
 03/02/2019 16:45:00,11.05,11.09,2,-4.9
 03/02/2019 17:00:00,11.0,11.09,2,-5.1
 03/02/2019 17:15:00,11.01,11.09,2,-5.21
 03/02/2019 17:30:00,10.98,11.09,2,-5.46
 03/02/2019 17:45:00,10.95,11.1,2,-5.46
 03/02/2019 18:00:00,10.94,11.08,2,-5.55
 03/02/2019 18:15:00,10.97,11.08,2,-5.56
 03/02/2019 18:30:00,11.0,11.08,2,-5.48
 03/02/2019 18:45:00,11.02,11.08,2,-5.19
 03/02/2019 19:00:00,10.98,11.08,2,-5.2
 03/02/2019 19:15:00,11.04,11.08,2,-5.05
 03/02/2019 19:30:00,11.09,11.08,2,-5.01
 03/02/2019 19:45:00,11.11,11.08,2,-4.79
 03/02/2019 20:00:00,11.06,11.08,2,-4.69
 03/02/2019 20:15:00,11.11,11.08,2,-4.53
 03/02/2019 20:30:00,11.1,11.08,2,-4.43
 03/02/2019 20:45:00,11.11,11.08,2,-4.36
 03/02/2019 21:00:00,11.15,11.08,2,-4.27
 03/02/2019 21:15:00,11.15,11.08,2,-4.13
 03/02/2019 21:30:00,11.15,11.08,2,-3.93
 03/02/2019 21:45:00,11.15,11.08,2,-3.97
 03/02/2019 22:00:00,11.17,11.08,2,-3.72
 03/02/2019 22:15:00,11.19,11.08,2,-3.66
 03/02/2019 22:30:00,11.16,11.08,2,-3.41
 03/02/2019 22:45:00,11.09,11.08,2,-3.36
 03/02/2019 23:00:00,11.06,11.08,2,-3.16
 03/02/2019 23:15:00,10.97,11.08,2,-3.12
 03/02/2019 23:30:00,10.95,11.08,2,-3.2
 03/02/2019 23:45:00,11.06,11.08,2,-3.45
 04/02/2019 00:00:00,11.15,11.08,2,-3.57
 04/02/2019 00:00:00,11.15,11.08,2,-3.57
 04/02/2019 00:15:00,11.03,11.08,2,-4.22
 04/02/2019 00:30:00,11.04,11.08,2,-4.59
 04/02/2019 00:45:00,11.05,11.08,2,-4.57
 04/02/2019 01:00:00,11.05,11.08,2,-4.53
 04/02/2019 01:15:00,11.09,11.08,2,-4.26
 04/02/2019 01:30:00,11.11,11.08,2,-4.22
 04/02/2019 01:45:00,11.13,11.08,2,-4.18
 04/02/2019 02:00:00,11.16,11.08,2,-4.01
 04/02/2019 02:15:00,11.11,11.08,2,-4.25
 04/02/2019 02:30:00,11.12,11.08,2,-4.31
 04/02/2019 02:45:00,11.1,11.08,2,-4.48
 04/02/2019 03:00:00,11.14,11.08,2,-4.35
 04/02/2019 03:15:00,11.14,11.08,2,-4.39
 04/02/2019 03:30:00,11.16,11.08,2,-4.29
 04/02/2019 03:45:00,11.19,11.08,2,-4.18
 04/02/2019 04:00:00,11.18,11.08,2,-4.15
 04/02/2019 04:15:00,11.15,11.08,2,-4.1
 04/02/2019 04:30:00,11.14,11.08,2,-4.11
 04/02/2019 04:45:00,11.14,11.08,2,-4.01
 04/02/2019 05:00:00,11.09,11.08,2,-4.35
 04/02/2019 05:15:00,10.99,11.08,2,-5.21
 04/02/2019 05:30:00,10.95,11.08,2,-5.23
 04/02/2019 05:45:00,10.95,11.08,2,-5.25
 04/02/2019 06:00:00,10.94,11.08,2,-5.27
 04/02/2019 06:15:00,10.97,11.08,2,-5.38
 04/02/2019 06:30:00,11.05,11.08,2,-5.18
 04/02/2019 06:45:00,11.15,11.08,2,-3.71
 04/02/2019 07:00:00,11.17,11.08,2,-4.03
 04/02/2019 07:15:00,11.07,11.08,2,-4.26
 04/02/2019 07:30:00,11.04,11.08,2,-4.32
 04/02/2019 07:45:00,11.03,11.08,2,-4.3
 04/02/2019 08:00:00,10.97,11.08,2,-4.4
 04/02/2019 08:15:00,10.97,11.08,2,-4.95
 04/02/2019 08:30:00,11.0,11.12,2,-5.69
 04/02/2019 08:45:00,11.12,11.2,2,-5.47
 04/02/2019 09:00:00,11.1,11.18,2,-5.45
 04/02/2019 09:15:00,11.14,11.13,2,-5.47
 04/02/2019 09:30:00,11.15,11.11,2,-5.47
 04/02/2019 09:45:00,11.18,11.09,2,-4.25
 04/02/2019 10:00:00,11.15,11.09,2,-3.79
 04/02/2019 10:15:00,11.15,11.09,2,-4.12
 04/02/2019 10:30:00,11.17,11.09,2,-4.04
 04/02/2019 10:45:00,11.06,11.09,2,-4.32
 04/02/2019 11:00:00,11.08,11.09,2,-4.39
 04/02/2019 11:15:00,11.0,11.09,2,-5.36
 04/02/2019 11:30:00,11.01,11.09,2,-5.33
 04/02/2019 11:45:00,10.99,11.09,2,-5.2
 04/02/2019 12:00:00,10.96,11.09,2,-5.11
 04/02/2019 12:15:00,11.01,11.09,2,-4.83
 04/02/2019 12:30:00,11.04,11.09,2,-4.67
 04/02/2019 12:45:00,11.07,11.09,2,-4.61
 04/02/2019 13:00:00,11.02,11.09,2,-4.72
 04/02/2019 13:15:00,11.1,11.09,2,-3.94
 04/02/2019 13:30:00,11.16,11.09,2,-2.9
 04/02/2019 13:45:00,11.16,11.09,2,-2.96
 04/02/2019 14:00:00,11.09,11.09,2,-3.48
 04/02/2019 14:15:00,11.09,11.09,2,-3.69
 04/02/2019 14:30:00,11.11,11.09,2,-3.66
 04/02/2019 14:45:00,11.09,11.09,2,-3.73
 04/02/2019 15:00:00,11.09,11.09,2,-3.77
 04/02/2019 15:15:00,10.99,11.09,2,-4.92
 04/02/2019 15:30:00,10.98,11.09,2,-4.89
 04/02/2019 15:45:00,10.95,11.09,2,-5.02
 04/02/2019 16:00:00,11.0,11.1,2,-5.21
 04/02/2019 16:15:00,11.16,11.09,2,-3.56
 04/02/2019 16:30:00,11.16,11.09,2,-3.48
 04/02/2019 16:45:00,11.16,11.09,2,-3.53
 04/02/2019 17:00:00,11.14,11.15,1,-4.03
 04/02/2019 17:15:00,11.25,11.3,1,-4.46
 04/02/2019 17:30:00,11.18,11.3,1,-4.95
 04/02/2019 17:45:00,11.18,11.3,1,-5.29
 04/02/2019 18:00:00,11.17,11.27,2,-5.29
 04/02/2019 18:15:00,11.19,11.13,2,-5.46
 04/02/2019 18:30:00,11.23,11.1,2,-5.33
 04/02/2019 18:45:00,11.1,11.1,2,-5.36
 04/02/2019 19:00:00,11.13,11.1,2,-5.21
 04/02/2019 19:15:00,11.14,11.1,2,-5.28
 04/02/2019 19:30:00,11.18,11.1,2,-5.1
 04/02/2019 19:45:00,11.17,11.1,2,-5.1
 04/02/2019 20:00:00,11.17,11.1,2,-4.86
 04/02/2019 20:15:00,11.12,11.1,2,-4.58
 04/02/2019 20:30:00,11.13,11.1,2,-4.43
 04/02/2019 20:45:00,11.12,11.1,2,-4.27
 04/02/2019 21:00:00,11.14,11.1,2,-4.24
 04/02/2019 21:15:00,11.15,11.1,2,-4.0
 04/02/2019 21:30:00,11.15,11.1,2,-3.74
 04/02/2019 21:45:00,11.19,11.1,2,-3.56
 04/02/2019 22:00:00,11.14,11.1,2,-3.38
 04/02/2019 22:15:00,11.19,11.1,2,-3.21
 04/02/2019 22:30:00,11.2,11.1,2,-3.25
 04/02/2019 22:45:00,11.14,11.1,2,-2.96
 04/02/2019 23:00:00,11.09,11.08,2,-2.8
 04/02/2019 23:15:00,11.11,11.08,2,-2.57
 04/02/2019 23:30:00,11.1,11.08,2,-2.63
 04/02/2019 23:45:00,11.09,11.08,2,-2.72
 05/02/2019 00:00:00,11.19,11.23,1,-2.79
 05/02/2019 00:15:00,11.17,11.3,1,-3.65
 05/02/2019 00:30:00,11.19,11.3,1,-3.92
 05/02/2019 00:45:00,11.17,11.3,1,-3.95
 05/02/2019 01:00:00,11.21,11.21,2,-3.88
 05/02/2019 01:15:00,11.21,11.19,2,-3.89
 05/02/2019 01:30:00,11.24,11.23,1,-3.78
 05/02/2019 01:45:00,11.24,11.3,1,-3.78
 05/02/2019 02:00:00,11.25,11.3,1,-3.83
 05/02/2019 02:15:00,11.2,11.3,1,-4.13
 05/02/2019 02:30:00,11.19,11.25,2,-4.31
 05/02/2019 02:45:00,11.21,11.18,2,-4.4
 05/02/2019 03:00:00,11.24,11.18,2,-4.29
 05/02/2019 03:15:00,11.25,11.19,2,-4.19
 05/02/2019 03:30:00,11.28,11.19,2,-4.12
 05/02/2019 03:45:00,11.3,11.21,2,-3.84
 05/02/2019 04:00:00,11.32,11.2,2,-3.83
 05/02/2019 04:15:00,11.24,11.2,2,-3.74
 05/02/2019 04:30:00,11.19,11.19,2,-3.79
 05/02/2019 04:45:00,11.09,11.19,2,-3.58
 05/02/2019 05:00:00,11.09,11.2,2,-3.49
 05/02/2019 05:15:00,11.05,11.19,2,-3.58
 05/02/2019 05:30:00,11.03,11.18,2,-3.63
 05/02/2019 05:45:00,11.09,11.18,2,-3.73
 05/02/2019 06:00:00,11.13,11.18,2,-3.82
 05/02/2019 06:15:00,11.14,11.17,2,-4.04
 05/02/2019 06:30:00,11.16,11.18,2,-4.12
 05/02/2019 06:45:00,11.12,11.18,2,-4.22
 05/02/2019 07:00:00,11.09,11.17,2,-4.31
 05/02/2019 07:15:00,11.11,11.16,2,-4.39
 05/02/2019 07:30:00,11.25,11.15,2,-4.45
 05/02/2019 07:45:00,11.22,11.16,2,-4.45
 05/02/2019 08:00:00,11.16,11.14,2,-4.66
 05/02/2019 08:15:00,11.16,11.14,2,-4.39
 05/02/2019 08:30:00,11.18,11.14,2,-4.46
 05/02/2019 08:45:00,11.18,11.15,2,-4.44
 05/02/2019 09:00:00,11.17,11.15,2,-4.34
 05/02/2019 09:15:00,11.18,11.15,2,-4.11
 05/02/2019 09:30:00,11.22,11.14,2,-4.08
 05/02/2019 09:45:00,11.22,11.14,2,-3.98
 05/02/2019 10:00:00,11.22,11.14,2,-4.12
 05/02/2019 10:15:00,11.22,11.15,2,-4.12
 05/02/2019 10:30:00,11.26,11.15,2,-3.97
 05/02/2019 10:45:00,11.18,11.15,2,-4.03
 05/02/2019 11:00:00,11.1,11.15,2,-3.89
 05/02/2019 11:15:00,11.1,11.15,2,-3.96
 05/02/2019 11:30:00,10.99,11.12,2,-5.02
 05/02/2019 11:45:00,11.01,11.12,2,-5.14
 05/02/2019 12:00:00,10.98,11.11,2,-5.2
 05/02/2019 12:15:00,11.0,11.13,2,-5.29
 05/02/2019 12:30:00,11.1,11.19,1,-5.35
 05/02/2019 12:45:00,11.18,11.3,1,-5.28
 05/02/2019 13:00:00,11.19,11.3,1,-5.33
 05/02/2019 13:15:00,11.22,11.3,1,-5.22
 05/02/2019 13:30:00,11.23,11.23,2,-5.19
 05/02/2019 13:45:00,11.21,11.13,2,-5.07
 05/02/2019 14:00:00,11.2,11.12,2,-4.84
 05/02/2019 14:15:00,11.2,11.13,2,-3.52
 05/02/2019 14:30:00,11.17,11.14,2,-3.77
 05/02/2019 14:45:00,11.15,11.14,2,-4.09
 05/02/2019 15:00:00,11.14,11.14,2,-4.11
 05/02/2019 15:15:00,11.17,11.14,2,-4.13
 05/02/2019 15:30:00,11.17,11.15,2,-4.05
 05/02/2019 15:45:00,11.13,11.15,2,-4.15
 05/02/2019 16:00:00,11.13,11.14,2,-4.0
 05/02/2019 16:15:00,11.11,11.14,2,-3.89
 05/02/2019 16:30:00,11.13,11.14,2,-3.74
 05/02/2019 16:45:00,11.15,11.16,2,-3.83
 05/02/2019 17:00:00,11.14,11.16,2,-3.86
 05/02/2019 17:15:00,11.18,11.16,2,-4.1
 05/02/2019 17:30:00,11.15,11.15,2,-4.43
 05/02/2019 17:45:00,11.17,11.15,2,-4.51
 05/02/2019 18:00:00,11.16,11.15,2,-4.58
 05/02/2019 18:15:00,11.19,11.15,2,-4.58
 05/02/2019 18:30:00,11.2,11.15,2,-4.59
 05/02/2019 18:45:00,11.2,11.14,2,-4.59
 05/02/2019 19:00:00,11.24,11.15,2,-4.56
 05/02/2019 19:15:00,11.22,11.13,2,-4.42
 05/02/2019 19:30:00,11.24,11.14,2,-4.3
 05/02/2019 19:45:00,11.18,11.13,2,-4.17
 05/02/2019 20:00:00,11.16,11.13,2,-3.94
 05/02/2019 20:15:00,11.15,11.15,2,-4.07
 05/02/2019 20:30:00,11.08,11.17,2,-3.85
 05/02/2019 20:45:00,11.04,11.17,2,-3.77
 05/02/2019 21:00:00,11.11,11.16,2,-3.62
 05/02/2019 21:15:00,11.12,11.18,2,-3.46
 05/02/2019 21:30:00,11.13,11.2,2,-3.37
 05/02/2019 21:45:00,11.18,11.21,2,-3.16
 05/02/2019 22:00:00,11.22,11.21,2,-3.07
 05/02/2019 22:15:00,11.21,11.2,2,-3.01
 05/02/2019 22:30:00,11.22,11.2,2,-3.1
 05/02/2019 22:45:00,11.22,11.2,2,-3.01
 05/02/2019 23:00:00,11.24,11.21,2,-2.94
 05/02/2019 23:15:00,11.24,11.21,2,-2.99
 05/02/2019 23:30:00,11.22,11.2,2,-3.02
 05/02/2019 23:45:00,11.14,11.2,2,-3.32
 06/02/2019 00:00:00,11.19,11.21,2,-3.39
 06/02/2019 00:15:00,11.13,11.19,2,-4.29
 06/02/2019 00:30:00,11.14,11.18,2,-4.36
 06/02/2019 00:45:00,11.12,11.18,2,-4.4
 06/02/2019 01:00:00,11.13,11.18,2,-4.22
 06/02/2019 01:15:00,11.15,11.18,2,-4.19
 06/02/2019 01:30:00,11.18,11.17,2,-4.15
 06/02/2019 01:45:00,11.21,11.19,2,-4.07
 06/02/2019 02:00:00,11.16,11.19,2,-4.85
 06/02/2019 02:15:00,11.09,11.13,2,-5.37
 06/02/2019 02:30:00,11.11,11.12,2,-5.51
 06/02/2019 02:45:00,11.18,11.11,2,-5.4
 06/02/2019 03:00:00,11.19,11.11,2,-5.4
 06/02/2019 03:15:00,11.21,11.11,2,-5.2
 06/02/2019 03:30:00,11.21,11.11,2,-3.79
 06/02/2019 03:45:00,11.18,11.11,2,-3.61
 06/02/2019 04:00:00,11.18,11.11,2,-3.77
 06/02/2019 04:15:00,11.18,11.11,2,-3.82
 06/02/2019 04:30:00,11.08,11.11,2,-4.77
 06/02/2019 04:45:00,10.98,11.11,2,-4.85
 06/02/2019 05:00:00,10.97,11.11,2,-4.84
 06/02/2019 05:15:00,11.0,11.11,2,-4.33
 06/02/2019 05:30:00,11.09,11.11,2,-3.03
 06/02/2019 05:45:00,11.08,11.11,2,-3.08
 06/02/2019 06:00:00,11.05,11.11,2,-3.12
 06/02/2019 06:15:00,11.02,11.11,2,-3.13
 06/02/2019 06:30:00,11.01,11.11,2,-3.19
 06/02/2019 06:45:00,11.06,11.11,2,-3.11
 06/02/2019 07:00:00,11.04,11.11,2,-3.52
 06/02/2019 07:15:00,11.05,11.11,2,-3.45
 06/02/2019 07:30:00,11.19,11.11,2,-3.49
 06/02/2019 07:45:00,11.13,11.11,2,-3.44
 06/02/2019 08:00:00,11.08,11.11,2,-3.53
 06/02/2019 08:15:00,11.1,11.11,2,-3.44
 06/02/2019 08:30:00,11.11,11.11,2,-3.34
 06/02/2019 08:45:00,11.1,11.11,2,-3.37
 06/02/2019 09:00:00,11.11,11.11,2,-3.22
 06/02/2019 09:15:00,11.13,11.11,2,-3.23
 06/02/2019 09:30:00,11.19,11.11,2,-3.02
 06/02/2019 09:45:00,11.19,11.11,2,-3.01
 06/02/2019 10:00:00,11.13,11.11,2,-3.02
 06/02/2019 10:15:00,11.05,11.11,2,-2.95
 06/02/2019 10:30:00,11.07,11.15,1,-2.95
 06/02/2019 10:45:00,11.2,11.27,2,-2.86
 06/02/2019 11:00:00,11.22,11.17,2,-2.81
 06/02/2019 11:15:00,11.23,11.17,2,-3.04
 06/02/2019 11:30:00,11.23,11.17,2,-3.26
 06/02/2019 11:45:00,11.25,11.16,2,-3.13
 06/02/2019 12:00:00,11.23,11.17,2,-3.24
 06/02/2019 12:15:00,11.22,11.16,2,-3.29
 06/02/2019 12:30:00,11.22,11.22,1,-3.29
 06/02/2019 12:45:00,11.25,11.3,1,-3.35
 06/02/2019 13:00:00,11.26,11.3,1,-3.5
 06/02/2019 13:15:00,11.26,11.3,1,-3.5
 06/02/2019 13:30:00,11.17,11.22,2,-4.58
 06/02/2019 13:45:00,11.14,11.13,2,-4.62
 06/02/2019 14:00:00,11.11,11.13,2,-4.66
 06/02/2019 14:15:00,11.05,11.11,2,-4.83
 06/02/2019 14:30:00,11.06,11.11,2,-4.71
 06/02/2019 14:45:00,11.04,11.11,2,-4.82
 06/02/2019 15:00:00,11.05,11.1,2,-4.77
 06/02/2019 15:15:00,11.05,11.1,2,-4.86
 06/02/2019 15:30:00,11.02,11.09,2,-4.91
 06/02/2019 15:45:00,11.07,11.09,2,-3.98
 06/02/2019 16:00:00,11.09,11.08,2,-4.34
 06/02/2019 16:15:00,10.98,11.09,2,-5.09
 06/02/2019 16:30:00,10.98,11.09,2,-5.26
 06/02/2019 16:45:00,10.95,11.09,2,-5.34
 06/02/2019 17:00:00,10.92,11.09,2,-5.4
 06/02/2019 17:15:00,11.06,11.09,2,-3.86
 06/02/2019 17:30:00,11.05,11.09,2,-4.06
 06/02/2019 17:45:00,11.03,11.09,2,-4.26
 06/02/2019 18:00:00,11.04,11.09,2,-4.45
 06/02/2019 18:15:00,10.96,11.11,2,-6.35
 06/02/2019 18:30:00,11.24,11.21,2,-5.28
 06/02/2019 18:45:00,11.18,11.14,2,-5.02
 06/02/2019 19:00:00,11.2,11.11,2,-4.84
 06/02/2019 19:15:00,11.14,11.12,2,-4.38
 06/02/2019 19:30:00,11.15,11.12,2,-4.32
 06/02/2019 19:45:00,11.13,11.12,2,-4.04
 06/02/2019 20:00:00,11.14,11.12,2,-4.07
 06/02/2019 20:15:00,11.14,11.12,2,-4.01
 06/02/2019 20:30:00,11.11,11.12,2,-3.86
 06/02/2019 20:45:00,11.11,11.12,2,-3.78
 06/02/2019 21:00:00,11.14,11.12,2,-3.55
 06/02/2019 21:15:00,11.16,11.12,2,-3.48
 06/02/2019 21:30:00,11.16,11.12,2,-3.21
 06/02/2019 21:45:00,11.05,11.12,2,-3.12
 06/02/2019 22:00:00,11.11,11.12,2,-3.06
 06/02/2019 22:15:00,11.14,11.12,2,-2.94
 06/02/2019 22:30:00,11.2,11.12,2,-2.78
 06/02/2019 22:45:00,11.2,11.12,2,-2.76
 06/02/2019 23:00:00,11.23,11.12,2,-2.66
 06/02/2019 23:15:00,11.12,11.08,2,-2.6
 06/02/2019 23:30:00,11.04,11.08,2,-2.65
 06/02/2019 23:45:00,10.99,11.08,2,-2.61
 07/02/2019 00:00:00,10.99,11.08,2,-2.66
 07/02/2019 00:15:00,10.93,11.08,2,-3.35
 07/02/2019 00:30:00,11.0,11.08,2,-3.63
 07/02/2019 00:45:00,11.02,11.08,2,-3.49
 07/02/2019 01:00:00,11.05,11.08,2,-3.61
 07/02/2019 01:15:00,11.12,11.08,2,-3.45
 07/02/2019 01:30:00,11.14,11.08,2,-3.42
 07/02/2019 01:45:00,11.16,11.08,2,-3.42
 07/02/2019 02:00:00,11.17,11.08,2,-3.41
 07/02/2019 02:15:00,11.11,11.08,2,-3.6
 07/02/2019 02:30:00,11.16,11.08,2,-3.51
 07/02/2019 02:45:00,11.16,11.08,2,-3.67
 07/02/2019 03:00:00,11.15,11.08,2,-3.43
 07/02/2019 03:15:00,11.05,11.08,2,-3.34
 07/02/2019 03:30:00,11.04,11.08,2,-3.23
 07/02/2019 03:45:00,11.08,11.08,2,-3.08
 07/02/2019 04:00:00,11.06,11.08,2,-3.12
 07/02/2019 04:15:00,11.07,11.08,2,-3.14
 07/02/2019 04:30:00,11.06,11.08,2,-3.23
 07/02/2019 04:45:00,11.05,11.08,2,-3.09
 07/02/2019 05:00:00,11.05,11.08,2,-3.22
 07/02/2019 05:15:00,11.07,11.08,2,-3.17
 07/02/2019 05:30:00,11.06,11.08,2,-3.16
 07/02/2019 05:45:00,10.99,11.08,2,-3.25
 07/02/2019 06:00:00,10.97,11.08,2,-3.17
 07/02/2019 06:15:00,10.94,11.08,2,-3.31
 07/02/2019 06:30:00,10.96,11.08,2,-3.22
 07/02/2019 06:45:00,10.96,11.08,2,-3.45
 07/02/2019 07:00:00,11.0,11.08,2,-3.61
 07/02/2019 07:15:00,11.05,11.08,2,-3.59
 07/02/2019 07:30:00,11.08,11.08,2,-3.63
 07/02/2019 07:45:00,11.03,11.08,2,-3.67
 07/02/2019 08:00:00,11.01,11.09,2,-3.77
 07/02/2019 08:15:00,11.0,11.08,2,-3.52
 07/02/2019 08:30:00,10.98,11.08,2,-3.53
 07/02/2019 08:45:00,11.0,11.08,2,-3.39
 07/02/2019 09:00:00,10.98,11.08,2,-3.35
 07/02/2019 09:15:00,11.01,11.08,2,-3.2
 07/02/2019 09:30:00,11.02,11.09,2,-3.13
 07/02/2019 09:45:00,11.07,11.09,2,-3.04
 07/02/2019 10:00:00,11.09,11.09,2,-3.2
 07/02/2019 10:15:00,11.14,11.22,1,-3.18
 07/02/2019 10:30:00,11.19,11.3,1,-2.93
 07/02/2019 10:45:00,11.19,11.3,1,-3.11
 07/02/2019 11:00:00,11.3,11.3,1,-2.92
 07/02/2019 11:15:00,11.29,11.25,2,-2.96
 07/02/2019 11:30:00,11.28,11.23,2,-2.85
 07/02/2019 11:45:00,11.28,11.23,2,-2.82
 07/02/2019 12:00:00,11.26,11.22,2,-2.79
 07/02/2019 12:15:00,11.3,11.22,2,-2.78
 07/02/2019 12:30:00,11.31,11.22,2,-2.78
 07/02/2019 12:45:00,11.3,11.2,2,-3.15
 07/02/2019 13:00:00,11.27,11.2,2,-3.14
 07/02/2019 13:15:00,11.3,11.21,2,-2.65
