DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 07/02/2019 13:30:00,11.21,11.16,2,-2.72
 07/02/2019 13:45:00,11.2,11.15,2,-2.81
 07/02/2019 14:00:00,11.21,11.15,2,-2.62
 07/02/2019 14:15:00,11.19,11.15,2,-2.67
 07/02/2019 14:30:00,11.19,11.15,2,-2.7
 07/02/2019 14:45:00,11.19,11.16,2,-2.8
 07/02/2019 15:00:00,11.15,11.15,2,-3.01
 07/02/2019 15:15:00,11.14,11.15,2,-3.0
 07/02/2019 15:30:00,11.13,11.15,2,-3.1
 07/02/2019 15:45:00,11.09,11.15,2,-3.11
 07/02/2019 16:00:00,11.06,11.14,2,-3.21
 07/02/2019 16:15:00,11.06,11.1,2,-3.32
 07/02/2019 16:30:00,11.06,11.1,2,-3.15
 07/02/2019 16:45:00,11.04,11.1,2,-3.28
 07/02/2019 17:00:00,11.01,11.1,2,-3.47
 07/02/2019 17:15:00,10.98,11.09,2,-3.68
 07/02/2019 17:30:00,11.09,11.11,2,-4.02
 07/02/2019 17:45:00,11.08,11.09,2,-4.24
 07/02/2019 18:00:00,11.09,11.1,2,-4.19
 07/02/2019 18:15:00,11.08,11.11,2,-4.35
 07/02/2019 18:30:00,11.12,11.11,2,-4.21
 07/02/2019 18:45:00,11.12,11.11,2,-4.33
 07/02/2019 19:00:00,11.13,11.11,2,-4.19
 07/02/2019 19:15:00,11.13,11.11,2,-4.09
 07/02/2019 19:30:00,11.15,11.11,2,-4.11
 07/02/2019 19:45:00,11.14,11.11,2,-3.9
 07/02/2019 20:00:00,11.14,11.11,2,-3.83
 07/02/2019 20:15:00,11.13,11.11,2,-3.73
 07/02/2019 20:30:00,11.13,11.15,1,-3.7
 07/02/2019 20:45:00,11.2,11.3,1,-3.57
 07/02/2019 21:00:00,11.25,11.3,1,-3.52
 07/02/2019 21:15:00,11.28,11.3,1,-3.38
 07/02/2019 21:30:00,11.23,11.27,2,-3.24
 07/02/2019 21:45:00,11.2,11.16,2,-3.17
 07/02/2019 22:00:00,11.26,11.16,2,-2.91
 07/02/2019 22:15:00,11.25,11.15,2,-2.86
 07/02/2019 22:30:00,11.21,11.15,2,-2.55
 07/02/2019 22:45:00,11.18,11.1,2,-2.49
 07/02/2019 23:00:00,11.13,11.08,2,-2.35
 07/02/2019 23:15:00,11.12,11.1,2,-2.25
 07/02/2019 23:30:00,11.03,11.09,2,-2.36
 07/02/2019 23:45:00,10.94,11.09,2,-2.3
 08/02/2019 00:00:00,10.96,11.09,2,-2.47
 08/02/2019 00:15:00,11.04,11.1,2,-3.32
 08/02/2019 00:30:00,11.09,11.1,2,-3.4
 08/02/2019 00:45:00,11.07,11.1,2,-3.36
 08/02/2019 01:00:00,11.16,11.1,2,-3.29
 08/02/2019 01:15:00,11.12,11.1,2,-3.18
 08/02/2019 01:30:00,11.04,11.1,2,-2.9
 08/02/2019 01:45:00,11.02,11.1,2,-2.97
 08/02/2019 02:00:00,11.05,11.1,2,-3.03
 08/02/2019 02:15:00,11.09,11.1,2,-3.24
 08/02/2019 02:30:00,11.08,11.1,2,-3.44
 08/02/2019 02:45:00,11.09,11.1,2,-3.42
 08/02/2019 03:00:00,11.11,11.1,2,-3.44
 08/02/2019 03:15:00,11.13,11.1,2,-3.36
 08/02/2019 03:30:00,11.1,11.1,2,-3.35
 08/02/2019 03:45:00,11.13,11.1,2,-3.28
 08/02/2019 04:00:00,11.15,11.1,2,-3.19
 08/02/2019 04:15:00,11.15,11.1,2,-3.33
 08/02/2019 04:30:00,11.16,11.1,2,-3.3
 08/02/2019 04:45:00,11.18,11.1,2,-3.46
 08/02/2019 05:00:00,11.16,11.1,2,-3.33
 08/02/2019 05:15:00,11.13,11.1,2,-3.37
 08/02/2019 05:30:00,11.11,11.1,2,-3.43
 08/02/2019 05:45:00,11.11,11.1,2,-3.35
 08/02/2019 06:00:00,11.01,11.1,2,-3.46
 08/02/2019 06:15:00,11.08,11.1,2,-3.47
 08/02/2019 06:30:00,11.1,11.1,2,-3.52
 08/02/2019 06:45:00,11.06,11.1,2,-3.48
 08/02/2019 07:00:00,11.0,11.1,2,-3.54
 08/02/2019 07:15:00,10.97,11.1,2,-3.68
 08/02/2019 07:30:00,10.96,11.12,2,-3.57
 08/02/2019 07:45:00,11.05,11.18,1,-3.46
 08/02/2019 08:00:00,11.16,11.3,1,-3.61
 08/02/2019 08:15:00,11.15,11.3,1,-3.47
 08/02/2019 08:30:00,11.16,11.3,1,-3.37
 08/02/2019 08:45:00,11.16,11.27,2,-3.3
 08/02/2019 09:00:00,11.14,11.22,2,-3.28
 08/02/2019 09:15:00,11.15,11.19,2,-3.25
 08/02/2019 09:30:00,11.19,11.13,2,-3.28
 08/02/2019 09:45:00,11.16,11.13,2,-3.16
 08/02/2019 10:00:00,11.15,11.14,2,-3.22
 08/02/2019 10:15:00,11.13,11.14,2,-3.27
 08/02/2019 10:30:00,11.16,11.14,2,-2.98
 08/02/2019 10:45:00,11.12,11.14,2,-3.02
 08/02/2019 11:00:00,11.12,11.14,2,-2.99
 08/02/2019 11:15:00,11.1,11.14,2,-3.09
 08/02/2019 11:30:00,11.1,11.15,2,-3.14
 08/02/2019 11:45:00,11.12,11.15,2,-3.15
 08/02/2019 12:00:00,11.1,11.15,2,-3.14
 08/02/2019 12:15:00,11.13,11.13,2,-3.12
 08/02/2019 12:30:00,11.13,11.13,2,-3.27
 08/02/2019 12:45:00,11.15,11.13,2,-3.16
 08/02/2019 13:00:00,11.18,11.13,2,-3.11
 08/02/2019 13:15:00,11.16,11.14,2,-3.21
 08/02/2019 13:30:00,11.13,11.16,2,-3.1
 08/02/2019 13:45:00,11.1,11.16,2,-3.17
 08/02/2019 14:00:00,11.12,11.16,2,-3.12
 08/02/2019 14:15:00,11.13,11.16,2,-2.92
 08/02/2019 14:30:00,11.13,11.16,2,-2.94
 08/02/2019 14:45:00,11.15,11.14,2,-3.01
 08/02/2019 15:00:00,11.15,11.15,2,-3.01
 08/02/2019 15:15:00,11.16,11.16,2,-2.94
 08/02/2019 15:30:00,11.21,11.16,2,-2.62
 08/02/2019 15:45:00,11.18,11.22,1,-2.65
 08/02/2019 16:00:00,11.17,11.3,1,-2.88
 08/02/2019 16:15:00,11.16,11.3,1,-2.77
 08/02/2019 16:30:00,11.17,11.3,1,-2.88
 08/02/2019 16:45:00,11.18,11.24,2,-3.22
 08/02/2019 17:00:00,11.18,11.12,2,-3.47
 08/02/2019 17:15:00,11.17,11.1,2,-3.54
 08/02/2019 17:30:00,11.13,11.1,2,-3.7
 08/02/2019 17:45:00,11.1,11.1,2,-4.01
 08/02/2019 18:00:00,11.11,11.1,2,-4.09
 08/02/2019 18:15:00,11.08,11.1,2,-4.32
 08/02/2019 18:30:00,11.12,11.12,2,-4.36
 08/02/2019 18:45:00,11.14,11.11,2,-4.27
 08/02/2019 19:00:00,11.17,11.11,2,-4.28
 08/02/2019 19:15:00,11.17,11.12,2,-4.06
 08/02/2019 19:30:00,11.23,11.12,2,-4.02
 08/02/2019 19:45:00,11.2,11.12,2,-3.86
 08/02/2019 20:00:00,11.15,11.1,2,-3.61
 08/02/2019 20:15:00,11.15,11.08,2,-3.58
 08/02/2019 20:30:00,11.18,11.08,2,-3.35
 08/02/2019 20:45:00,11.17,11.08,2,-3.48
 08/02/2019 21:00:00,11.1,11.08,2,-3.25
 08/02/2019 21:15:00,11.09,11.08,2,-3.23
 08/02/2019 21:30:00,11.07,11.08,2,-3.17
 08/02/2019 21:45:00,11.1,11.08,2,-3.06
 08/02/2019 22:00:00,11.13,11.08,2,-2.95
 08/02/2019 22:15:00,11.17,11.08,2,-2.86
 08/02/2019 22:30:00,11.11,11.08,2,-2.71
 08/02/2019 22:45:00,11.09,11.08,2,-2.71
 08/02/2019 23:00:00,11.13,11.08,2,-2.52
 08/02/2019 23:15:00,11.11,11.08,2,-2.56
 08/02/2019 23:30:00,11.06,11.08,2,-2.52
 08/02/2019 23:45:00,11.1,11.09,2,-2.59
 09/02/2019 00:00:00,11.1,11.09,2,-2.66
 09/02/2019 00:15:00,10.97,11.08,2,-3.34
 09/02/2019 00:30:00,10.92,11.08,2,-3.43
 09/02/2019 00:45:00,10.92,11.08,2,-3.32
 09/02/2019 01:00:00,10.93,11.08,2,-3.36
 09/02/2019 01:15:00,10.97,11.08,2,-3.3
 09/02/2019 01:30:00,11.03,11.08,2,-3.16
 09/02/2019 01:45:00,11.05,11.08,2,-3.2
 09/02/2019 02:00:00,11.06,11.08,2,-3.16
 09/02/2019 02:15:00,11.04,11.08,2,-3.28
 09/02/2019 02:30:00,11.04,11.08,2,-3.41
 09/02/2019 02:45:00,11.08,11.08,2,-3.22
 09/02/2019 03:00:00,11.08,11.08,2,-3.25
 09/02/2019 03:15:00,11.06,11.08,2,-3.06
 09/02/2019 03:30:00,11.08,11.08,2,-3.0
 09/02/2019 03:45:00,10.98,11.08,2,-2.86
 09/02/2019 04:00:00,11.01,11.08,2,-2.74
 09/02/2019 04:15:00,10.98,11.09,2,-2.89
 09/02/2019 04:30:00,11.01,11.09,2,-2.83
 09/02/2019 04:45:00,11.0,11.08,2,-2.87
 09/02/2019 05:00:00,11.0,11.08,2,-2.83
 09/02/2019 05:15:00,10.99,11.08,2,-2.73
 09/02/2019 05:30:00,10.99,11.08,2,-2.71
 09/02/2019 05:45:00,10.99,11.08,2,-2.62
 09/02/2019 06:00:00,10.97,11.08,2,-2.7
 09/02/2019 06:15:00,10.93,11.08,2,-2.7
 09/02/2019 06:30:00,10.91,11.08,2,-2.67
 09/02/2019 06:45:00,10.97,11.08,2,-2.75
 09/02/2019 07:00:00,11.01,11.08,2,-2.69
 09/02/2019 07:15:00,11.05,11.08,2,-2.83
 09/02/2019 07:30:00,11.07,11.08,2,-2.94
 09/02/2019 07:45:00,11.07,11.08,2,-2.8
 09/02/2019 08:00:00,11.08,11.08,2,-2.96
 09/02/2019 08:15:00,11.04,11.08,2,-3.02
 09/02/2019 08:30:00,10.95,11.08,2,-3.17
 09/02/2019 08:45:00,10.96,11.08,2,-3.18
 09/02/2019 09:00:00,10.94,11.08,2,-3.25
 09/02/2019 09:15:00,10.94,11.08,2,-3.03
 09/02/2019 09:30:00,10.96,11.08,2,-2.83
 09/02/2019 09:45:00,10.96,11.08,2,-2.9
 09/02/2019 10:00:00,10.93,11.08,2,-3.02
 09/02/2019 10:15:00,10.92,11.08,2,-3.1
 09/02/2019 10:30:00,10.96,11.08,2,-2.98
 09/02/2019 10:45:00,10.97,11.08,2,-2.9
 09/02/2019 11:00:00,10.97,11.08,2,-3.1
 09/02/2019 11:15:00,10.97,11.08,2,-3.04
 09/02/2019 11:30:00,11.01,11.08,2,-3.12
 09/02/2019 11:45:00,11.01,11.08,2,-3.09
 09/02/2019 12:00:00,11.03,11.08,2,-2.89
 09/02/2019 12:15:00,11.02,11.08,2,-2.97
 09/02/2019 12:30:00,11.04,11.08,2,-2.83
 09/02/2019 12:45:00,11.06,11.08,2,-2.86
 09/02/2019 13:00:00,11.1,11.08,2,-2.74
 09/02/2019 13:15:00,11.09,11.08,2,-2.82
 09/02/2019 13:30:00,11.08,11.08,2,-2.88
 09/02/2019 13:45:00,11.11,11.08,2,-2.84
 09/02/2019 14:00:00,11.07,11.08,2,-2.81
 09/02/2019 14:15:00,11.05,11.08,2,-2.85
 09/02/2019 14:30:00,11.07,11.08,2,-2.84
 09/02/2019 14:45:00,11.05,11.08,2,-2.92
 09/02/2019 15:00:00,11.04,11.08,2,-2.84
 09/02/2019 15:15:00,11.0,11.08,2,-2.89
 09/02/2019 15:30:00,11.02,11.08,2,-2.93
 09/02/2019 15:45:00,11.0,11.08,2,-2.94
 09/02/2019 16:00:00,10.97,11.08,2,-3.11
 09/02/2019 16:15:00,10.96,11.08,2,-3.08
 09/02/2019 16:30:00,10.92,11.08,2,-3.29
 09/02/2019 16:45:00,10.99,11.08,2,-3.49
 09/02/2019 17:00:00,11.0,11.08,2,-3.59
 09/02/2019 17:15:00,10.95,11.08,2,-3.81
 09/02/2019 17:30:00,11.0,11.08,2,-3.87
 09/02/2019 17:45:00,11.01,11.08,2,-4.19
 09/02/2019 18:00:00,11.04,11.08,2,-4.21
 09/02/2019 18:15:00,11.08,11.08,2,-4.07
 09/02/2019 18:30:00,11.08,11.08,2,-4.17
 09/02/2019 18:45:00,11.12,11.08,2,-4.02
 09/02/2019 19:00:00,11.14,11.08,2,-4.1
 09/02/2019 19:15:00,11.15,11.08,2,-4.08
 09/02/2019 19:30:00,11.16,11.08,2,-3.94
 09/02/2019 19:45:00,11.18,11.08,2,-3.87
 09/02/2019 20:00:00,11.18,11.08,2,-3.71
 09/02/2019 20:15:00,11.01,11.08,2,-3.6
 09/02/2019 20:30:00,11.02,11.08,2,-3.31
 09/02/2019 20:45:00,10.99,11.08,2,-3.17
 09/02/2019 21:00:00,11.01,11.08,2,-3.06
 09/02/2019 21:15:00,11.05,11.08,2,-2.82
 09/02/2019 21:30:00,11.07,11.08,2,-2.82
 09/02/2019 21:45:00,11.11,11.08,2,-2.74
 09/02/2019 22:00:00,11.09,11.08,2,-2.54
 09/02/2019 22:15:00,11.11,11.08,2,-2.49
 09/02/2019 22:30:00,11.14,11.08,2,-2.3
 09/02/2019 22:45:00,11.15,11.1,2,-2.36
 09/02/2019 23:00:00,11.01,11.09,2,-2.3
 09/02/2019 23:15:00,11.01,11.09,2,-2.28
 09/02/2019 23:30:00,11.01,11.09,2,-2.34
 09/02/2019 23:45:00,11.02,11.08,2,-2.28
 10/02/2019 00:00:00,11.02,11.1,2,-2.33
 10/02/2019 00:15:00,10.96,11.09,2,-3.19
 10/02/2019 00:30:00,11.02,11.09,2,-3.32
 10/02/2019 00:45:00,11.0,11.09,2,-3.36
 10/02/2019 01:00:00,11.02,11.09,2,-3.35
 10/02/2019 01:15:00,11.05,11.09,2,-3.28
 10/02/2019 01:30:00,11.08,11.09,2,-3.26
 10/02/2019 01:45:00,11.12,11.09,2,-2.99
 10/02/2019 02:00:00,11.12,11.09,2,-3.08
 10/02/2019 02:15:00,11.11,11.09,2,-3.15
 10/02/2019 02:30:00,11.12,11.08,2,-3.1
 10/02/2019 02:45:00,11.1,11.09,2,-3.15
 10/02/2019 03:00:00,11.16,11.08,2,-2.96
 10/02/2019 03:15:00,11.16,11.08,2,-2.99
 10/02/2019 03:30:00,11.18,11.09,2,-2.95
 10/02/2019 03:45:00,11.12,11.08,2,-2.71
 10/02/2019 04:00:00,11.11,11.1,2,-2.79
 10/02/2019 04:15:00,11.11,11.09,2,-2.78
 10/02/2019 04:30:00,11.12,11.08,2,-2.78
 10/02/2019 04:45:00,11.11,11.08,2,-2.67
 10/02/2019 05:00:00,11.14,11.09,2,-2.59
 10/02/2019 05:15:00,11.12,11.08,2,-2.66
 10/02/2019 05:30:00,11.14,11.09,2,-2.6
 10/02/2019 05:45:00,11.13,11.08,2,-2.63
 10/02/2019 06:00:00,11.13,11.08,2,-2.56
 10/02/2019 06:15:00,11.11,11.08,2,-2.43
 10/02/2019 06:30:00,11.07,11.09,2,-2.51
 10/02/2019 06:45:00,11.05,11.09,2,-2.38
 10/02/2019 07:00:00,11.07,11.08,2,-2.21
 10/02/2019 07:15:00,11.06,11.09,2,-2.27
 10/02/2019 07:30:00,11.14,11.08,2,-2.24
 10/02/2019 07:45:00,11.15,11.08,2,-2.34
 10/02/2019 08:00:00,11.12,11.08,2,-2.48
 10/02/2019 08:15:00,11.14,11.08,2,-2.45
 10/02/2019 08:30:00,11.11,11.08,2,-2.64
 10/02/2019 08:45:00,11.08,11.08,2,-2.69
 10/02/2019 09:00:00,11.06,11.08,2,-2.89
 10/02/2019 09:15:00,11.1,11.08,2,-3.18
 10/02/2019 09:30:00,11.09,11.08,2,-3.23
 10/02/2019 09:45:00,11.1,11.08,2,-3.19
 10/02/2019 10:00:00,11.09,11.08,2,-3.37
 10/02/2019 10:15:00,11.11,11.08,2,-3.39
 10/02/2019 10:30:00,11.12,11.08,2,-3.58
 10/02/2019 10:45:00,11.16,11.08,2,-3.39
 10/02/2019 11:00:00,11.15,11.08,2,-3.49
 10/02/2019 11:15:00,11.09,11.08,2,-3.51
 10/02/2019 11:30:00,11.12,11.08,2,-3.29
 10/02/2019 11:45:00,11.11,11.08,2,-3.31
 10/02/2019 12:00:00,11.12,11.08,2,-3.0
 10/02/2019 12:15:00,11.11,11.08,2,-3.06
 10/02/2019 12:30:00,11.14,11.08,2,-3.22
 10/02/2019 12:45:00,11.14,11.08,2,-2.95
 10/02/2019 13:00:00,11.16,11.08,2,-2.81
 10/02/2019 13:15:00,11.2,11.08,2,-2.69
 10/02/2019 13:30:00,11.19,11.08,2,-2.75
 10/02/2019 13:45:00,11.12,11.08,2,-2.61
 10/02/2019 14:00:00,11.12,11.08,2,-2.6
 10/02/2019 14:15:00,11.12,11.08,2,-2.75
 10/02/2019 14:30:00,11.12,11.08,2,-2.76
 10/02/2019 14:45:00,11.07,11.08,2,-2.9
 10/02/2019 15:00:00,11.09,11.08,2,-2.94
 10/02/2019 15:15:00,11.11,11.08,2,-2.77
 10/02/2019 15:30:00,11.16,11.08,2,-2.53
 10/02/2019 15:45:00,11.04,11.08,2,-3.51
 10/02/2019 16:00:00,10.94,11.08,2,-3.81
 10/02/2019 16:15:00,10.94,11.08,2,-3.72
 10/02/2019 16:30:00,10.93,11.08,2,-4.11
 10/02/2019 16:45:00,11.04,11.08,2,-4.18
 10/02/2019 17:00:00,11.08,11.08,2,-4.32
 10/02/2019 17:15:00,10.99,11.08,2,-4.6
 10/02/2019 17:30:00,11.02,11.08,2,-4.78
 10/02/2019 17:45:00,10.98,11.08,2,-5.07
 10/02/2019 18:00:00,10.96,11.08,2,-5.12
 10/02/2019 18:15:00,10.97,11.08,2,-5.23
 10/02/2019 18:30:00,10.99,11.08,2,-5.32
 10/02/2019 18:45:00,11.03,11.08,2,-5.13
 10/02/2019 19:00:00,10.97,11.08,2,-5.05
 10/02/2019 19:15:00,10.99,11.08,2,-4.91
 10/02/2019 19:30:00,11.01,11.08,2,-4.87
 10/02/2019 19:45:00,11.06,11.08,2,-4.6
 10/02/2019 20:00:00,11.08,11.08,2,-4.64
 10/02/2019 20:15:00,11.08,11.08,2,-4.53
 10/02/2019 20:30:00,11.13,11.08,2,-4.21
 10/02/2019 20:45:00,11.13,11.08,2,-4.2
 10/02/2019 21:00:00,11.09,11.08,2,-4.01
 10/02/2019 21:15:00,11.02,11.08,2,-4.05
 10/02/2019 21:30:00,11.07,11.08,2,-3.93
 10/02/2019 21:45:00,11.12,11.08,2,-3.82
 10/02/2019 22:00:00,11.18,11.08,2,-3.61
 10/02/2019 22:15:00,11.12,11.08,2,-3.28
 10/02/2019 22:30:00,11.07,11.08,2,-3.34
 10/02/2019 22:45:00,11.08,11.08,2,-3.18
 10/02/2019 23:00:00,11.05,11.08,2,-3.17
 10/02/2019 23:15:00,11.03,11.08,2,-3.25
 10/02/2019 23:30:00,11.12,11.08,2,-3.24
 10/02/2019 23:45:00,11.09,11.08,2,-3.47
 11/02/2019 00:00:00,11.1,11.08,2,-3.53
 11/02/2019 00:00:00,11.1,11.08,2,-3.53
 11/02/2019 00:15:00,11.11,11.08,2,-4.7
 11/02/2019 00:30:00,11.11,11.08,2,-4.89
 11/02/2019 00:45:00,11.09,11.08,2,-4.82
 11/02/2019 01:00:00,11.08,11.08,2,-4.86
 11/02/2019 01:15:00,11.15,11.08,2,-4.67
 11/02/2019 01:30:00,11.04,11.08,2,-5.64
 11/02/2019 01:45:00,11.02,11.08,2,-5.84
 11/02/2019 02:00:00,11.03,11.08,2,-5.86
 11/02/2019 02:15:00,11.0,11.08,2,-5.92
 11/02/2019 02:30:00,11.1,11.08,2,-4.24
 11/02/2019 02:45:00,11.07,11.08,2,-5.1
 11/02/2019 03:00:00,11.06,11.08,2,-5.09
 11/02/2019 03:15:00,11.01,11.08,2,-5.07
 11/02/2019 03:30:00,11.04,11.08,2,-5.03
 11/02/2019 03:45:00,11.07,11.08,2,-4.91
 11/02/2019 04:00:00,11.07,11.08,2,-4.82
 11/02/2019 04:15:00,11.1,11.08,2,-4.76
 11/02/2019 04:30:00,11.08,11.08,2,-4.82
 11/02/2019 04:45:00,11.1,11.08,2,-4.71
 11/02/2019 05:00:00,11.08,11.08,2,-4.75
 11/02/2019 05:15:00,11.07,11.08,2,-4.79
 11/02/2019 05:30:00,10.99,11.08,2,-4.81
 11/02/2019 05:45:00,10.93,11.08,2,-5.05
 11/02/2019 06:00:00,11.06,11.08,2,-3.84
 11/02/2019 06:15:00,11.02,11.08,2,-3.61
 11/02/2019 06:30:00,10.96,11.08,2,-3.88
 11/02/2019 06:45:00,10.98,11.08,2,-4.04
 11/02/2019 07:00:00,11.0,11.08,2,-4.29
 11/02/2019 07:15:00,11.11,11.08,2,-4.14
 11/02/2019 07:30:00,11.15,11.1,2,-4.28
 11/02/2019 07:45:00,11.14,11.16,2,-4.31
 11/02/2019 08:00:00,10.99,11.09,2,-5.49
 11/02/2019 08:15:00,10.98,11.09,2,-5.61
 11/02/2019 08:30:00,10.97,11.09,2,-5.24
 11/02/2019 08:45:00,10.98,11.09,2,-5.28
 11/02/2019 09:00:00,11.0,11.09,2,-4.97
 11/02/2019 09:15:00,10.95,11.09,2,-5.01
 11/02/2019 09:30:00,10.99,11.08,2,-4.88
 11/02/2019 09:45:00,10.98,11.08,2,-4.78
 11/02/2019 10:00:00,11.01,11.08,2,-4.63
 11/02/2019 10:15:00,11.03,11.09,2,-4.66
 11/02/2019 10:30:00,11.05,11.09,2,-4.58
 11/02/2019 10:45:00,11.05,11.09,2,-4.57
 11/02/2019 11:00:00,11.06,11.09,2,-4.56
 11/02/2019 11:15:00,11.03,11.09,2,-4.41
 11/02/2019 11:30:00,11.04,11.09,2,-4.41
 11/02/2019 11:45:00,11.01,11.09,2,-4.47
 11/02/2019 12:00:00,11.0,11.09,2,-4.8
 11/02/2019 12:15:00,11.02,11.09,2,-4.82
 11/02/2019 12:30:00,11.0,11.09,2,-4.94
 11/02/2019 12:45:00,11.04,11.09,2,-4.67
 11/02/2019 13:00:00,11.18,11.09,2,-3.38
 11/02/2019 13:15:00,11.2,11.09,2,-3.15
 11/02/2019 13:30:00,11.21,11.09,2,-2.95
 11/02/2019 13:45:00,11.1,11.09,2,-3.13
 11/02/2019 14:00:00,11.09,11.09,2,-3.22
 11/02/2019 14:15:00,11.08,11.09,2,-3.29
 11/02/2019 14:30:00,11.09,11.09,2,-3.18
 11/02/2019 14:45:00,11.07,11.09,2,-3.4
 11/02/2019 15:00:00,11.07,11.09,2,-3.34
 11/02/2019 15:15:00,11.08,11.09,2,-3.34
 11/02/2019 15:30:00,11.05,11.09,2,-3.47
 11/02/2019 15:45:00,11.02,11.09,2,-3.47
 11/02/2019 16:00:00,10.96,11.09,2,-3.75
 11/02/2019 16:15:00,10.95,11.1,2,-3.99
 11/02/2019 16:30:00,10.97,11.08,2,-4.06
 11/02/2019 16:45:00,10.99,11.08,2,-4.2
 11/02/2019 17:00:00,10.97,11.08,2,-4.28
 11/02/2019 17:15:00,10.95,11.08,2,-4.83
 11/02/2019 17:30:00,11.09,11.09,2,-5.89
 11/02/2019 17:45:00,11.12,11.15,2,-6.07
 11/02/2019 18:00:00,11.09,11.1,2,-6.28
 11/02/2019 18:15:00,11.1,11.15,2,-6.4
 11/02/2019 18:30:00,11.09,11.13,2,-6.5
 11/02/2019 18:45:00,11.11,11.12,2,-6.36
 11/02/2019 19:00:00,11.14,11.08,2,-6.49
 11/02/2019 19:15:00,11.16,11.08,2,-6.42
 11/02/2019 19:30:00,11.08,11.08,2,-6.11
 11/02/2019 19:45:00,11.06,11.08,2,-6.09
 11/02/2019 20:00:00,11.05,11.08,2,-5.94
 11/02/2019 20:15:00,11.04,11.08,2,-5.91
 11/02/2019 20:30:00,11.07,11.08,2,-5.71
 11/02/2019 20:45:00,11.08,11.08,2,-5.74
 11/02/2019 21:00:00,11.13,11.08,2,-5.45
 11/02/2019 21:15:00,11.14,11.09,2,-5.48
 11/02/2019 21:30:00,11.16,11.09,2,-5.5
 11/02/2019 21:45:00,11.19,11.09,2,-5.23
 11/02/2019 22:00:00,11.13,11.09,2,-5.08
 11/02/2019 22:15:00,11.05,11.09,2,-4.73
 11/02/2019 22:30:00,11.15,11.09,2,-4.06
 11/02/2019 22:45:00,11.14,11.09,2,-3.97
 11/02/2019 23:00:00,11.06,11.09,2,-3.84
 11/02/2019 23:15:00,10.97,11.09,2,-3.91
 11/02/2019 23:30:00,11.02,11.09,2,-3.7
 11/02/2019 23:45:00,11.0,11.09,2,-4.02
 12/02/2019 00:00:00,10.99,11.09,2,-4.17
 12/02/2019 00:15:00,10.96,11.09,2,-4.97
 12/02/2019 00:30:00,10.96,11.09,2,-5.2
 12/02/2019 00:45:00,11.05,11.09,2,-5.04
 12/02/2019 01:00:00,11.08,11.09,2,-5.18
 12/02/2019 01:15:00,11.03,11.09,2,-5.0
 12/02/2019 01:30:00,11.04,11.09,2,-4.97
 12/02/2019 01:45:00,11.06,11.09,2,-4.93
 12/02/2019 02:00:00,11.08,11.09,2,-4.81
 12/02/2019 02:15:00,11.03,11.09,2,-5.05
 12/02/2019 02:30:00,11.04,11.09,2,-5.0
 12/02/2019 02:45:00,11.05,11.09,2,-5.08
 12/02/2019 03:00:00,11.06,11.09,2,-5.01
 12/02/2019 03:15:00,11.08,11.09,2,-4.94
 12/02/2019 03:30:00,11.08,11.09,2,-4.95
 12/02/2019 03:45:00,11.11,11.09,2,-4.76
 12/02/2019 04:00:00,11.12,11.09,2,-4.73
 12/02/2019 04:15:00,11.13,11.09,2,-4.74
 12/02/2019 04:30:00,11.12,11.09,2,-4.75
 12/02/2019 04:45:00,11.06,11.09,2,-4.76
 12/02/2019 05:00:00,11.09,11.09,2,-4.74
 12/02/2019 05:15:00,11.02,11.09,2,-4.84
 12/02/2019 05:30:00,11.02,11.09,2,-4.71
 12/02/2019 05:45:00,10.99,11.09,2,-4.77
 12/02/2019 06:00:00,11.0,11.09,2,-4.74
 12/02/2019 06:15:00,10.97,11.09,2,-4.95
 12/02/2019 06:30:00,10.97,11.09,2,-4.89
 12/02/2019 06:45:00,10.92,11.09,2,-4.96
 12/02/2019 07:00:00,10.98,11.09,2,-5.14
 12/02/2019 07:15:00,11.01,11.09,2,-5.13
 12/02/2019 07:30:00,11.05,11.09,2,-5.17
 12/02/2019 07:45:00,11.04,11.09,2,-5.12
 12/02/2019 08:00:00,11.1,11.09,2,-4.65
 12/02/2019 08:15:00,11.14,11.09,2,-4.66
 12/02/2019 08:30:00,11.12,11.09,2,-4.85
 12/02/2019 08:45:00,11.11,11.09,2,-5.53
 12/02/2019 09:00:00,11.13,11.09,2,-5.31
 12/02/2019 09:15:00,11.12,11.09,2,-5.38
 12/02/2019 09:30:00,11.12,11.09,2,-5.17
 12/02/2019 09:45:00,11.14,11.09,2,-4.91
 12/02/2019 10:00:00,11.19,11.09,2,-3.75
 12/02/2019 10:15:00,11.18,11.09,2,-4.05
 12/02/2019 10:30:00,11.21,11.09,2,-4.26
 12/02/2019 10:45:00,11.07,11.09,2,-4.28
 12/02/2019 11:00:00,11.06,11.09,2,-4.44
 12/02/2019 11:15:00,10.98,11.09,2,-5.29
 12/02/2019 11:30:00,10.93,11.08,2,-5.7
 12/02/2019 11:45:00,10.93,11.08,2,-5.72
 12/02/2019 12:00:00,10.92,11.08,2,-5.76
 12/02/2019 12:15:00,11.03,11.15,2,-6.08
 12/02/2019 12:30:00,11.14,11.22,1,-6.11
 12/02/2019 12:45:00,11.17,11.3,1,-5.75
 12/02/2019 13:00:00,11.17,11.3,1,-5.88
 12/02/2019 13:15:00,11.29,11.3,1,-4.89
 12/02/2019 13:30:00,11.39,11.29,2,-3.77
 12/02/2019 13:45:00,11.16,11.24,1,-3.65
 12/02/2019 14:00:00,11.14,11.3,1,-4.09
 12/02/2019 14:15:00,11.14,11.3,1,-4.26
 12/02/2019 14:30:00,11.16,11.3,1,-4.02
 12/02/2019 14:45:00,11.17,11.19,2,-3.57
 12/02/2019 15:00:00,11.18,11.13,2,-3.33
 12/02/2019 15:15:00,11.19,11.14,2,-3.41
 12/02/2019 15:30:00,11.18,11.16,2,-3.31
 12/02/2019 15:45:00,11.15,11.16,2,-3.36
 12/02/2019 16:00:00,11.07,11.15,2,-3.57
 12/02/2019 16:15:00,11.04,11.14,2,-3.81
 12/02/2019 16:30:00,11.07,11.15,2,-3.91
 12/02/2019 16:45:00,11.15,11.24,1,-4.2
 12/02/2019 17:00:00,11.17,11.3,1,-4.37
 12/02/2019 17:15:00,11.22,11.3,1,-4.54
 12/02/2019 17:30:00,11.21,11.3,1,-4.68
 12/02/2019 17:45:00,11.17,11.23,1,-5.13
 12/02/2019 18:00:00,11.16,11.3,1,-5.13
 12/02/2019 18:15:00,11.19,11.3,1,-5.2
 12/02/2019 18:30:00,11.27,11.3,1,-5.35
 12/02/2019 18:45:00,11.25,11.29,2,-5.42
 12/02/2019 19:00:00,11.19,11.14,2,-5.16
 12/02/2019 19:15:00,11.18,11.11,2,-5.23
 12/02/2019 19:30:00,11.18,11.1,2,-4.76
 12/02/2019 19:45:00,11.13,11.11,2,-3.9
 12/02/2019 20:00:00,11.17,11.13,2,-3.7
 12/02/2019 20:15:00,11.18,11.14,2,-3.55
 12/02/2019 20:30:00,11.14,11.14,2,-3.42
 12/02/2019 20:45:00,11.16,11.14,2,-3.21
 12/02/2019 21:00:00,11.18,11.14,2,-3.16
 12/02/2019 21:15:00,11.22,11.13,2,-2.96
 12/02/2019 21:30:00,11.06,11.08,2,-2.92
 12/02/2019 21:45:00,11.06,11.09,2,-2.91
 12/02/2019 22:00:00,11.07,11.08,2,-2.58
 12/02/2019 22:15:00,11.13,11.09,2,-2.48
 12/02/2019 22:30:00,11.14,11.09,2,-2.53
 12/02/2019 22:45:00,11.1,11.08,2,-2.32
 12/02/2019 23:00:00,11.14,11.1,2,-2.24
 12/02/2019 23:15:00,11.09,11.08,2,-2.47
 12/02/2019 23:30:00,11.11,11.09,2,-2.18
 12/02/2019 23:45:00,11.0,11.1,2,-4.18
 13/02/2019 00:00:00,11.18,11.1,2,-3.04
 13/02/2019 00:15:00,11.09,11.1,2,-3.13
 13/02/2019 00:30:00,11.02,11.1,2,-5.01
 13/02/2019 00:45:00,11.06,11.1,2,-5.01
 13/02/2019 01:00:00,11.04,11.1,2,-5.03
 13/02/2019 01:15:00,11.11,11.1,2,-4.84
 13/02/2019 01:30:00,11.16,11.1,2,-4.72
 13/02/2019 01:45:00,11.18,11.09,2,-2.93
 13/02/2019 02:00:00,11.08,11.08,2,-2.98
 13/02/2019 02:15:00,10.97,11.09,2,-3.95
 13/02/2019 02:30:00,10.99,11.1,2,-4.95
 13/02/2019 02:45:00,11.04,11.1,2,-4.93
 13/02/2019 03:00:00,11.05,11.1,2,-4.85
 13/02/2019 03:15:00,11.15,11.1,2,-3.51
 13/02/2019 03:30:00,11.14,11.22,1,-3.02
 13/02/2019 03:45:00,11.23,11.3,1,-3.0
 13/02/2019 04:00:00,11.24,11.3,1,-2.91
 13/02/2019 04:15:00,11.18,11.3,1,-3.39
 13/02/2019 04:30:00,11.22,11.24,2,-3.34
 13/02/2019 04:45:00,11.16,11.21,2,-3.76
 13/02/2019 05:00:00,11.12,11.18,2,-4.41
 13/02/2019 05:15:00,11.06,11.16,2,-4.44
 13/02/2019 05:30:00,11.04,11.16,2,-4.44
 13/02/2019 05:45:00,11.06,11.15,2,-4.53
 13/02/2019 06:00:00,11.17,11.15,2,-3.95
 13/02/2019 06:15:00,11.17,11.15,2,-2.86
 13/02/2019 06:30:00,11.1,11.15,2,-3.07
 13/02/2019 06:45:00,11.06,11.15,2,-3.07
 13/02/2019 07:00:00,11.04,11.15,2,-3.28
 13/02/2019 07:15:00,11.05,11.15,2,-3.19
 13/02/2019 07:30:00,11.06,11.15,2,-3.23
 13/02/2019 07:45:00,11.07,11.15,2,-3.24
 13/02/2019 08:00:00,11.03,11.15,2,-3.46
 13/02/2019 08:15:00,11.03,11.14,2,-3.51
 13/02/2019 08:30:00,11.08,11.14,2,-3.51
 13/02/2019 08:45:00,11.14,11.14,2,-3.46
 13/02/2019 09:00:00,11.14,11.14,2,-3.31
 13/02/2019 09:15:00,11.09,11.08,2,-3.34
 13/02/2019 09:30:00,10.99,11.0,2,-3.74
 13/02/2019 09:45:00,11.0,11.0,2,-3.48
 13/02/2019 10:00:00,11.01,11.0,2,-3.53
 13/02/2019 10:15:00,10.94,11.0,2,-3.59
 13/02/2019 10:30:00,10.95,11.0,2,-3.62
 13/02/2019 10:45:00,10.95,11.0,2,-3.55
 13/02/2019 11:00:00,10.99,11.0,2,-3.27
 13/02/2019 11:15:00,10.96,11.0,2,-3.15
 13/02/2019 11:30:00,10.95,11.0,2,-3.05
 13/02/2019 11:45:00,10.95,11.0,2,-3.15
 13/02/2019 12:00:00,11.02,11.0,2,-2.95
 13/02/2019 12:15:00,11.04,11.0,2,-2.94
 13/02/2019 12:30:00,11.02,11.0,2,-2.97
 13/02/2019 12:45:00,11.03,11.0,2,-2.9
 13/02/2019 13:00:00,11.02,11.0,2,-3.05
 13/02/2019 13:15:00,11.02,11.0,2,-3.08
 13/02/2019 13:30:00,11.02,11.0,2,-3.18
 13/02/2019 13:45:00,11.04,11.0,2,-2.94
 13/02/2019 14:00:00,11.01,11.0,2,-3.0
 13/02/2019 14:15:00,11.0,11.0,2,-3.08
 13/02/2019 14:30:00,11.01,11.0,2,-3.03
 13/02/2019 14:45:00,11.01,11.0,2,-3.12
 13/02/2019 15:00:00,11.01,11.0,2,-3.05
 13/02/2019 15:15:00,11.03,11.0,2,-3.1
 13/02/2019 15:30:00,11.01,11.0,2,-3.09
 13/02/2019 15:45:00,10.97,11.0,2,-3.36
 13/02/2019 16:00:00,10.96,11.0,2,-3.34
 13/02/2019 16:15:00,10.91,11.0,2,-3.56
 13/02/2019 16:30:00,10.87,11.0,2,-3.84
 13/02/2019 16:45:00,10.86,11.0,2,-3.92
 13/02/2019 17:00:00,10.8,11.0,2,-4.09
 13/02/2019 17:15:00,10.79,11.0,2,-4.25
 13/02/2019 17:30:00,10.98,11.08,2,-3.98
 13/02/2019 17:45:00,11.07,11.16,2,-4.08
 13/02/2019 18:00:00,11.11,11.16,2,-4.39
 13/02/2019 18:15:00,11.14,11.13,2,-4.46
 13/02/2019 18:30:00,11.11,11.11,2,-4.56
 13/02/2019 18:45:00,11.1,11.13,2,-4.58
 13/02/2019 19:00:00,11.14,11.12,2,-4.37
 13/02/2019 19:15:00,11.12,11.12,2,-4.29
 13/02/2019 19:30:00,11.18,11.13,2,-4.19
 13/02/2019 19:45:00,11.21,11.14,2,-4.27
 13/02/2019 20:00:00,11.21,11.14,2,-4.18
 13/02/2019 20:15:00,11.11,11.14,2,-4.03
 13/02/2019 20:30:00,11.13,11.14,2,-3.92
 13/02/2019 20:45:00,11.12,11.14,2,-3.78
 13/02/2019 21:00:00,11.12,11.14,2,-3.7
 13/02/2019 21:15:00,11.15,11.14,2,-3.55
 13/02/2019 21:30:00,11.19,11.14,2,-3.4
 13/02/2019 21:45:00,11.15,11.14,2,-3.27
 13/02/2019 22:00:00,11.15,11.16,2,-3.0
 13/02/2019 22:15:00,11.15,11.16,2,-2.96
 13/02/2019 22:30:00,11.21,11.14,2,-2.77
 13/02/2019 22:45:00,11.21,11.26,1,-2.79
 13/02/2019 23:00:00,11.24,11.3,1,-2.57
 13/02/2019 23:15:00,11.22,11.3,1,-2.61
 13/02/2019 23:30:00,11.22,11.3,1,-2.56
 13/02/2019 23:45:00,11.16,11.13,2,-2.63
 14/02/2019 00:00:00,11.12,11.08,2,-2.72
 14/02/2019 00:15:00,10.99,11.09,2,-3.24
 14/02/2019 00:30:00,10.94,11.09,2,-3.51
 14/02/2019 00:45:00,10.92,11.09,2,-3.53
 14/02/2019 01:00:00,10.92,11.09,2,-3.57
 14/02/2019 01:15:00,10.95,11.09,2,-3.34
 14/02/2019 01:30:00,10.99,11.09,2,-3.31
 14/02/2019 01:45:00,11.02,11.09,2,-3.34
 14/02/2019 02:00:00,11.02,11.09,2,-3.16
 14/02/2019 02:15:00,10.99,11.09,2,-3.38
 14/02/2019 02:30:00,11.03,11.09,2,-3.35
 14/02/2019 02:45:00,11.03,11.09,2,-3.38
 14/02/2019 03:00:00,11.04,11.09,2,-3.33
 14/02/2019 03:15:00,11.08,11.09,2,-3.18
 14/02/2019 03:30:00,11.1,11.09,2,-3.09
 14/02/2019 03:45:00,11.01,11.09,2,-2.97
 14/02/2019 04:00:00,10.98,11.09,2,-3.05
 14/02/2019 04:15:00,10.96,11.09,2,-3.06
 14/02/2019 04:30:00,10.95,11.09,2,-2.98
 14/02/2019 04:45:00,10.95,11.09,2,-2.96
 14/02/2019 05:00:00,10.95,11.09,2,-2.85
 14/02/2019 05:15:00,11.0,11.09,2,-3.06
 14/02/2019 05:30:00,11.08,11.09,2,-2.99
 14/02/2019 05:45:00,11.1,11.09,2,-3.11
 14/02/2019 06:00:00,11.1,11.09,2,-3.02
 14/02/2019 06:15:00,11.06,11.09,2,-3.12
 14/02/2019 06:30:00,11.05,11.09,2,-3.22
 14/02/2019 06:45:00,11.03,11.09,2,-3.42
 14/02/2019 07:00:00,11.1,11.09,2,-3.73
 14/02/2019 07:15:00,11.15,11.09,2,-3.69
 14/02/2019 07:30:00,11.12,11.09,2,-3.63
 14/02/2019 07:45:00,11.12,11.09,2,-3.66
 14/02/2019 08:00:00,11.15,11.08,2,-3.82
 14/02/2019 08:15:00,11.16,11.09,2,-3.62
 14/02/2019 08:30:00,11.16,11.09,2,-3.52
 14/02/2019 08:45:00,11.2,11.09,2,-3.22
 14/02/2019 09:00:00,11.07,11.09,2,-3.02
 14/02/2019 09:15:00,11.02,11.09,2,-3.18
 14/02/2019 09:30:00,11.03,11.09,2,-3.35
 14/02/2019 09:45:00,11.02,11.09,2,-3.49
 14/02/2019 10:00:00,11.04,11.09,2,-3.61
 14/02/2019 10:15:00,10.99,11.09,2,-3.55
 14/02/2019 10:30:00,10.99,11.09,2,-3.32
 14/02/2019 10:45:00,11.0,11.09,2,-2.99
 14/02/2019 11:00:00,10.98,11.09,2,-3.02
 14/02/2019 11:15:00,11.1,11.17,2,-2.85
 14/02/2019 11:30:00,11.17,11.2,1,-2.69
 14/02/2019 11:45:00,11.17,11.3,1,-2.63
 14/02/2019 12:00:00,11.16,11.3,1,-2.52
 14/02/2019 12:15:00,11.16,11.3,1,-2.74
 14/02/2019 12:30:00,11.19,11.29,2,-2.56
 14/02/2019 12:45:00,11.17,11.29,2,-2.44
 14/02/2019 13:00:00,11.2,11.29,2,-2.36
 14/02/2019 13:15:00,11.2,11.18,2,-2.46
 14/02/2019 13:30:00,11.24,11.15,2,-2.34
 14/02/2019 13:45:00,11.25,11.16,2,-2.29
 14/02/2019 14:00:00,11.24,11.15,2,-2.35
 14/02/2019 14:15:00,11.24,11.15,2,-2.25
 14/02/2019 14:30:00,11.22,11.13,2,-2.45
 14/02/2019 14:45:00,11.25,11.15,2,-2.13
 14/02/2019 15:00:00,11.24,11.16,2,-2.2
 14/02/2019 15:15:00,11.24,11.16,2,-2.35
 14/02/2019 15:30:00,11.24,11.17,2,-2.43
 14/02/2019 15:45:00,11.2,11.17,2,-2.53
 14/02/2019 16:00:00,11.18,11.16,2,-2.44
 14/02/2019 16:15:00,11.13,11.16,2,-2.68
 14/02/2019 16:30:00,11.13,11.14,1,-2.87
 14/02/2019 16:45:00,11.14,11.3,1,-3.1
 14/02/2019 17:00:00,11.23,11.3,1,-3.27
 14/02/2019 17:15:00,11.2,11.3,1,-3.46
 14/02/2019 17:30:00,11.18,11.29,2,-3.7
 14/02/2019 17:45:00,11.13,11.25,2,-4.04
 14/02/2019 18:00:00,11.11,11.23,2,-4.17
 14/02/2019 18:15:00,11.09,11.22,2,-4.42
 14/02/2019 18:30:00,11.16,11.19,2,-4.37
 14/02/2019 18:45:00,11.13,11.18,2,-4.44
 14/02/2019 19:00:00,11.17,11.19,2,-4.36
 14/02/2019 19:15:00,11.17,11.2,2,-4.39
 14/02/2019 19:30:00,11.21,11.2,2,-4.34
 14/02/2019 19:45:00,11.22,11.2,2,-4.3
 14/02/2019 20:00:00,11.23,11.21,2,-4.24
 14/02/2019 20:15:00,11.19,11.2,2,-4.11
 14/02/2019 20:30:00,11.13,11.21,2,-3.96
 14/02/2019 20:45:00,11.16,11.22,2,-3.88
 14/02/2019 21:00:00,11.2,11.22,2,-3.74
 14/02/2019 21:15:00,11.23,11.2,2,-3.51
 14/02/2019 21:30:00,11.11,11.14,2,-3.44
 14/02/2019 21:45:00,11.16,11.15,2,-3.27
 14/02/2019 22:00:00,11.21,11.15,2,-3.15
 14/02/2019 22:15:00,11.21,11.14,2,-3.13
 14/02/2019 22:30:00,11.21,11.14,2,-2.9
 14/02/2019 22:45:00,11.21,11.14,2,-2.95
 14/02/2019 23:00:00,11.21,11.14,2,-2.88
 14/02/2019 23:15:00,11.14,11.1,2,-2.81
 14/02/2019 23:30:00,11.09,11.08,2,-2.75
 14/02/2019 23:45:00,11.1,11.08,2,-2.71
 15/02/2019 00:00:00,11.1,11.08,2,-2.73
 15/02/2019 00:15:00,10.98,11.08,2,-3.44
 15/02/2019 00:30:00,10.93,11.08,2,-3.67
 15/02/2019 00:45:00,10.93,11.08,2,-3.45
 15/02/2019 01:00:00,10.95,11.08,2,-3.5
 15/02/2019 01:15:00,10.98,11.08,2,-3.45
 15/02/2019 01:30:00,11.0,11.08,2,-3.39
 15/02/2019 01:45:00,11.02,11.08,2,-3.41
 15/02/2019 02:00:00,11.06,11.08,2,-3.36
 15/02/2019 02:15:00,11.03,11.08,2,-3.51
 15/02/2019 02:30:00,11.05,11.08,2,-3.43
 15/02/2019 02:45:00,11.03,11.08,2,-3.57
 15/02/2019 03:00:00,11.07,11.08,2,-3.36
 15/02/2019 03:15:00,11.08,11.08,2,-3.38
 15/02/2019 03:30:00,11.09,11.08,2,-3.22
 15/02/2019 03:45:00,11.08,11.08,2,-3.05
 15/02/2019 04:00:00,11.06,11.08,2,-3.15
 15/02/2019 04:15:00,11.07,11.08,2,-3.12
 15/02/2019 04:30:00,11.07,11.08,2,-3.16
 15/02/2019 04:45:00,11.09,11.08,2,-3.1
 15/02/2019 05:00:00,11.06,11.08,2,-3.15
 15/02/2019 05:15:00,10.99,11.08,2,-3.19
 15/02/2019 05:30:00,11.01,11.08,2,-3.15
 15/02/2019 05:45:00,10.95,11.08,2,-3.41
 15/02/2019 06:00:00,10.92,11.08,2,-3.58
 15/02/2019 06:15:00,11.0,11.08,2,-4.01
 15/02/2019 06:30:00,11.03,11.08,2,-4.03
 15/02/2019 06:45:00,10.99,11.08,2,-4.15
 15/02/2019 07:00:00,10.97,11.08,2,-4.33
 15/02/2019 07:15:00,11.0,11.12,2,-4.2
 15/02/2019 07:30:00,11.11,11.21,2,-4.23
 15/02/2019 07:45:00,11.13,11.21,2,-4.1
 15/02/2019 08:00:00,11.14,11.22,2,-4.03
 15/02/2019 08:15:00,11.15,11.2,2,-3.88
 15/02/2019 08:30:00,11.14,11.21,2,-3.86
 15/02/2019 08:45:00,11.15,11.2,2,-3.89
 15/02/2019 09:00:00,11.14,11.2,2,-3.87
 15/02/2019 09:15:00,11.13,11.17,2,-3.73
 15/02/2019 09:30:00,11.16,11.1,2,-3.75
 15/02/2019 09:45:00,11.19,11.09,2,-3.47
 15/02/2019 10:00:00,11.07,11.11,2,-3.79
 15/02/2019 10:15:00,11.04,11.11,2,-4.5
 15/02/2019 10:30:00,11.05,11.11,2,-4.37
 15/02/2019 10:45:00,11.06,11.1,2,-4.41
 15/02/2019 11:00:00,11.08,11.11,2,-4.17
 15/02/2019 11:15:00,11.09,11.1,2,-4.22
 15/02/2019 11:30:00,11.13,11.1,2,-3.78
 15/02/2019 11:45:00,11.21,11.1,2,-2.41
 15/02/2019 12:00:00,11.2,11.1,2,-2.15
 15/02/2019 12:15:00,11.11,11.1,2,-2.3
 15/02/2019 12:30:00,11.09,11.1,2,-2.6
 15/02/2019 12:45:00,11.11,11.1,2,-2.82
 15/02/2019 13:00:00,11.1,11.1,2,-2.88
 15/02/2019 13:15:00,11.11,11.1,2,-2.87
 15/02/2019 13:30:00,11.08,11.1,2,-2.84
 15/02/2019 13:45:00,10.97,11.1,2,-2.86
 15/02/2019 14:00:00,11.0,11.1,2,-3.91
 15/02/2019 14:15:00,11.0,11.1,2,-3.85
 15/02/2019 14:30:00,11.08,11.1,2,-3.14
 15/02/2019 14:45:00,11.07,11.1,2,-3.01
 15/02/2019 15:00:00,11.07,11.1,2,-3.24
 15/02/2019 15:15:00,11.15,11.11,2,-2.19
 15/02/2019 15:30:00,11.11,11.11,2,-2.34
 15/02/2019 15:45:00,11.1,11.11,2,-2.29
 15/02/2019 16:00:00,11.05,11.11,2,-2.56
 15/02/2019 16:15:00,11.09,11.13,2,-2.65
 15/02/2019 16:30:00,11.08,11.13,2,-2.83
 15/02/2019 16:45:00,11.07,11.13,2,-2.98
 15/02/2019 17:00:00,11.15,11.13,2,-3.2
 15/02/2019 17:15:00,11.06,11.11,2,-3.48
 15/02/2019 17:30:00,11.03,11.11,2,-3.76
 15/02/2019 17:45:00,11.03,11.11,2,-3.89
 15/02/2019 18:00:00,11.0,11.11,2,-3.88
 15/02/2019 18:15:00,10.96,11.11,2,-4.15
 15/02/2019 18:30:00,11.01,11.11,2,-4.26
 15/02/2019 18:45:00,11.03,11.11,2,-4.26
 15/02/2019 19:00:00,11.08,11.11,2,-4.12
 15/02/2019 19:15:00,11.0,11.11,2,-4.15
 15/02/2019 19:30:00,11.05,11.11,2,-4.05
 15/02/2019 19:45:00,11.06,11.11,2,-3.99
 15/02/2019 20:00:00,11.1,11.11,2,-3.79
 15/02/2019 20:15:00,11.07,11.1,2,-3.76
 15/02/2019 20:30:00,11.03,11.08,2,-3.73
 15/02/2019 20:45:00,11.08,11.09,2,-3.5
 15/02/2019 21:00:00,11.08,11.09,2,-3.46
 15/02/2019 21:15:00,11.04,11.1,2,-3.24
 15/02/2019 21:30:00,11.09,11.1,2,-3.27
 15/02/2019 21:45:00,11.13,11.1,2,-3.17
 15/02/2019 22:00:00,11.22,11.12,2,-2.91
 15/02/2019 22:15:00,11.22,11.12,2,-2.84
 15/02/2019 22:30:00,11.19,11.12,2,-2.56
 15/02/2019 22:45:00,11.07,11.12,2,-2.51
 15/02/2019 23:00:00,10.97,11.12,2,-2.5
 15/02/2019 23:15:00,10.97,11.1,2,-2.43
 15/02/2019 23:30:00,10.97,11.08,2,-2.57
 15/02/2019 23:45:00,11.05,11.08,2,-2.65
 16/02/2019 00:00:00,11.06,11.08,2,-2.67
 16/02/2019 00:15:00,11.08,11.09,2,-3.37
 16/02/2019 00:30:00,11.07,11.09,2,-3.53
 16/02/2019 00:45:00,11.06,11.09,2,-3.52
 16/02/2019 01:00:00,11.04,11.09,2,-3.38
 16/02/2019 01:15:00,11.02,11.09,2,-3.3
 16/02/2019 01:30:00,11.09,11.09,2,-3.23
 16/02/2019 01:45:00,11.09,11.09,2,-3.2
 16/02/2019 02:00:00,11.09,11.09,2,-3.12
 16/02/2019 02:15:00,11.04,11.09,2,-3.24
 16/02/2019 02:30:00,11.0,11.09,2,-3.26
 16/02/2019 02:45:00,11.0,11.09,2,-3.13
 16/02/2019 03:00:00,11.03,11.09,2,-3.12
 16/02/2019 03:15:00,11.05,11.08,2,-2.81
 16/02/2019 03:30:00,11.08,11.08,2,-2.88
 16/02/2019 03:45:00,11.07,11.09,2,-2.78
 16/02/2019 04:00:00,11.11,11.09,2,-2.68
 16/02/2019 04:15:00,11.09,11.08,2,-2.73
 16/02/2019 04:30:00,11.11,11.08,2,-2.64
 16/02/2019 04:45:00,11.1,11.08,2,-2.64
 16/02/2019 05:00:00,11.09,11.08,2,-2.66
 16/02/2019 05:15:00,11.02,11.08,2,-2.59
 16/02/2019 05:30:00,10.99,11.08,2,-2.62
 16/02/2019 05:45:00,10.98,11.08,2,-2.51
 16/02/2019 06:00:00,10.96,11.08,2,-2.57
 16/02/2019 06:15:00,11.01,11.08,2,-2.51
 16/02/2019 06:30:00,11.05,11.08,2,-2.57
 16/02/2019 06:45:00,11.02,11.08,2,-2.58
 16/02/2019 07:00:00,11.02,11.08,2,-2.73
 16/02/2019 07:15:00,10.99,11.08,2,-2.82
 16/02/2019 07:30:00,10.96,11.08,2,-2.74
 16/02/2019 07:45:00,10.92,11.08,2,-2.74
 16/02/2019 08:00:00,10.93,11.08,2,-2.71
 16/02/2019 08:15:00,10.94,11.08,2,-2.96
 16/02/2019 08:30:00,11.01,11.08,2,-3.04
 16/02/2019 08:45:00,11.0,11.08,2,-3.08
 16/02/2019 09:00:00,11.01,11.08,2,-2.96
 16/02/2019 09:15:00,11.05,11.08,2,-3.08
 16/02/2019 09:30:00,11.11,11.08,2,-3.12
 16/02/2019 09:45:00,11.11,11.08,2,-3.0
 16/02/2019 10:00:00,11.1,11.08,2,-3.01
 16/02/2019 10:15:00,11.11,11.08,2,-3.06
 16/02/2019 10:30:00,11.13,11.08,2,-2.93
 16/02/2019 10:45:00,11.13,11.08,2,-3.02
 16/02/2019 11:00:00,11.16,11.08,2,-2.94
 16/02/2019 11:15:00,11.18,11.08,2,-2.86
 16/02/2019 11:30:00,11.16,11.08,2,-3.03
 16/02/2019 11:45:00,11.18,11.08,2,-2.98
 16/02/2019 12:00:00,11.18,11.08,2,-2.88
 16/02/2019 12:15:00,11.19,11.08,2,-2.93
 16/02/2019 12:30:00,11.16,11.08,2,-3.18
 16/02/2019 12:45:00,11.2,11.08,2,-3.05
 16/02/2019 13:00:00,11.2,11.08,2,-3.04
 16/02/2019 13:15:00,11.16,11.08,2,-3.01
 16/02/2019 13:30:00,11.09,11.08,2,-3.0
 16/02/2019 13:45:00,10.99,11.08,2,-2.99
 16/02/2019 14:00:00,11.0,11.08,2,-2.75
 16/02/2019 14:15:00,11.01,11.08,2,-2.68
 16/02/2019 14:30:00,11.03,11.08,2,-2.82
 16/02/2019 14:45:00,11.0,11.08,2,-2.92
 16/02/2019 15:00:00,11.0,11.08,2,-2.8
 16/02/2019 15:15:00,10.96,11.08,2,-2.9
 16/02/2019 15:30:00,10.97,11.08,2,-2.78
 16/02/2019 15:45:00,10.96,11.08,2,-2.84
 16/02/2019 16:00:00,10.94,11.08,2,-2.84
 16/02/2019 16:15:00,10.93,11.08,2,-3.0
 16/02/2019 16:30:00,11.0,11.08,2,-3.12
 16/02/2019 16:45:00,11.01,11.08,2,-3.38
 16/02/2019 17:00:00,11.03,11.08,2,-3.41
 16/02/2019 17:15:00,11.14,11.08,2,-3.65
 16/02/2019 17:30:00,11.11,11.08,2,-3.91
 16/02/2019 17:45:00,11.09,11.08,2,-4.02
 16/02/2019 18:00:00,11.12,11.08,2,-4.11
 16/02/2019 18:15:00,11.04,11.08,2,-4.14
 16/02/2019 18:30:00,11.01,11.08,2,-4.1
 16/02/2019 18:45:00,11.07,11.08,2,-4.16
 16/02/2019 19:00:00,11.05,11.08,2,-4.11
 16/02/2019 19:15:00,11.05,11.08,2,-3.93
 16/02/2019 19:30:00,11.05,11.08,2,-3.82
 16/02/2019 19:45:00,11.05,11.08,2,-3.75
 16/02/2019 20:00:00,11.02,11.08,2,-3.63
 16/02/2019 20:15:00,11.05,11.08,2,-3.53
 16/02/2019 20:30:00,11.02,11.08,2,-3.39
 16/02/2019 20:45:00,11.05,11.08,2,-3.33
 16/02/2019 21:00:00,11.04,11.08,2,-3.26
 16/02/2019 21:15:00,11.07,11.08,2,-3.1
 16/02/2019 21:30:00,11.04,11.08,2,-3.09
 16/02/2019 21:45:00,10.97,11.08,2,-2.94
 16/02/2019 22:00:00,11.01,11.08,2,-2.84
 16/02/2019 22:15:00,11.03,11.08,2,-2.89
 16/02/2019 22:30:00,11.05,11.08,2,-2.92
 16/02/2019 22:45:00,11.05,11.08,2,-3.02
 16/02/2019 23:00:00,11.07,11.08,2,-3.07
 16/02/2019 23:15:00,11.06,11.08,2,-3.02
 16/02/2019 23:30:00,11.05,11.08,2,-3.11
 16/02/2019 23:45:00,11.09,11.08,2,-3.03
 17/02/2019 00:00:00,11.08,11.08,2,-3.12
 17/02/2019 00:15:00,10.92,11.08,2,-3.8
 17/02/2019 00:30:00,10.92,11.08,2,-3.91
 17/02/2019 00:45:00,10.98,11.08,2,-4.03
 17/02/2019 01:00:00,10.93,11.08,2,-5.12
 17/02/2019 01:15:00,10.95,11.08,2,-5.06
 17/02/2019 01:30:00,11.01,11.08,2,-4.9
 17/02/2019 01:45:00,11.06,11.08,2,-4.4
 17/02/2019 02:00:00,11.18,11.08,2,-3.17
 17/02/2019 02:15:00,11.13,11.08,2,-3.46
 17/02/2019 02:30:00,11.14,11.08,2,-3.6
 17/02/2019 02:45:00,11.13,11.08,2,-3.85
 17/02/2019 03:00:00,11.09,11.08,2,-3.68
 17/02/2019 03:15:00,10.97,11.08,2,-4.72
 17/02/2019 03:30:00,10.98,11.08,2,-4.76
 17/02/2019 03:45:00,11.0,11.08,2,-4.63
 17/02/2019 04:00:00,11.03,11.08,2,-4.65
 17/02/2019 04:15:00,11.05,11.08,2,-4.15
 17/02/2019 04:30:00,11.17,11.08,2,-2.86
 17/02/2019 04:45:00,11.15,11.09,2,-3.03
 17/02/2019 05:00:00,11.16,11.09,2,-3.26
 17/02/2019 05:15:00,11.13,11.09,2,-3.4
 17/02/2019 05:30:00,11.13,11.09,2,-3.33
 17/02/2019 05:45:00,11.05,11.09,2,-4.29
 17/02/2019 06:00:00,11.08,11.09,2,-4.5
 17/02/2019 06:15:00,11.08,11.09,2,-4.44
 17/02/2019 06:30:00,11.04,11.09,2,-4.47
 17/02/2019 06:45:00,11.05,11.09,2,-4.46
 17/02/2019 07:00:00,11.13,11.09,2,-3.14
 17/02/2019 07:15:00,11.13,11.09,2,-2.78
 17/02/2019 07:30:00,11.15,11.09,2,-2.85
 17/02/2019 07:45:00,11.05,11.09,2,-3.19
 17/02/2019 08:00:00,11.01,11.09,2,-3.51
 17/02/2019 08:15:00,10.96,11.09,2,-3.58
 17/02/2019 08:30:00,10.99,11.09,2,-3.7
 17/02/2019 08:45:00,11.02,11.09,2,-3.63
 17/02/2019 09:00:00,11.0,11.09,2,-3.76
 17/02/2019 09:15:00,10.97,11.09,2,-3.72
 17/02/2019 09:30:00,10.94,11.09,2,-3.87
 17/02/2019 09:45:00,11.12,11.09,2,-3.94
 17/02/2019 10:00:00,11.11,11.09,2,-4.09
 17/02/2019 10:15:00,11.1,11.09,2,-4.04
 17/02/2019 10:30:00,11.09,11.09,2,-4.06
 17/02/2019 10:45:00,11.09,11.09,2,-4.07
 17/02/2019 11:00:00,11.07,11.09,2,-3.99
 17/02/2019 11:15:00,11.07,11.09,2,-4.01
 17/02/2019 11:30:00,11.09,11.09,2,-3.9
 17/02/2019 11:45:00,11.03,11.09,2,-4.45
 17/02/2019 12:00:00,10.96,11.09,2,-5.05
 17/02/2019 12:15:00,10.95,11.09,2,-5.05
 17/02/2019 12:30:00,11.04,11.09,2,-4.42
 17/02/2019 12:45:00,11.16,11.09,2,-3.51
 17/02/2019 13:00:00,11.12,11.09,2,-3.54
 17/02/2019 13:15:00,11.17,11.09,2,-3.4
 17/02/2019 13:30:00,11.16,11.09,2,-3.66
 17/02/2019 13:45:00,11.17,11.09,2,-3.65
 17/02/2019 14:00:00,11.17,11.09,2,-3.71
 17/02/2019 14:15:00,11.16,11.09,2,-3.59
 17/02/2019 14:30:00,11.18,11.09,2,-3.4
 17/02/2019 14:45:00,11.12,11.09,2,-3.01
 17/02/2019 15:00:00,11.06,11.09,2,-3.11
 17/02/2019 15:15:00,11.06,11.09,2,-3.07
 17/02/2019 15:30:00,11.01,11.09,2,-3.14
 17/02/2019 15:45:00,11.02,11.09,2,-2.92
 17/02/2019 16:00:00,10.98,11.09,2,-3.0
 17/02/2019 16:15:00,10.94,11.09,2,-3.2
 17/02/2019 16:30:00,10.9,11.09,2,-3.33
 17/02/2019 16:45:00,10.98,11.09,2,-3.53
 17/02/2019 17:00:00,11.01,11.09,2,-3.66
 17/02/2019 17:15:00,10.97,11.09,2,-3.87
 17/02/2019 17:30:00,11.06,11.19,1,-4.04
 17/02/2019 17:45:00,11.21,11.3,1,-4.29
 17/02/2019 18:00:00,11.18,11.3,1,-4.55
 17/02/2019 18:15:00,11.19,11.3,1,-4.54
 17/02/2019 18:30:00,11.24,11.26,2,-4.46
 17/02/2019 18:45:00,11.27,11.2,2,-4.44
 17/02/2019 19:00:00,11.22,11.17,2,-4.42
 17/02/2019 19:15:00,11.15,11.11,2,-4.38
 17/02/2019 19:30:00,11.16,11.08,2,-4.08
 17/02/2019 19:45:00,11.08,11.08,2,-3.8
 17/02/2019 20:00:00,11.09,11.08,2,-3.81
 17/02/2019 20:15:00,11.06,11.09,2,-3.63
 17/02/2019 20:30:00,11.07,11.09,2,-3.51
 17/02/2019 20:45:00,11.1,11.09,2,-3.39
 17/02/2019 21:00:00,11.09,11.09,2,-3.32
 17/02/2019 21:15:00,11.09,11.09,2,-3.3
 17/02/2019 21:30:00,11.14,11.09,2,-3.11
 17/02/2019 21:45:00,11.15,11.09,2,-2.98
 17/02/2019 22:00:00,11.18,11.09,2,-2.87
 17/02/2019 22:15:00,11.16,11.09,2,-2.85
 17/02/2019 22:30:00,11.16,11.08,2,-2.62
 17/02/2019 22:45:00,11.16,11.08,2,-2.51
 17/02/2019 23:00:00,11.12,11.09,2,-2.36
 17/02/2019 23:15:00,11.11,11.09,2,-2.4
 17/02/2019 23:30:00,11.09,11.08,2,-2.36
 17/02/2019 23:45:00,11.2,11.29,1,-2.45
 18/02/2019 00:00:00,11.2,11.3,1,-2.48
